Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,7,15,14.5,4.0,0.6,12.25,4.0,0.0,0.0
2018,1,1,7,30,29.0,8.0,0.7,12.3,8.0,7.63,0.0
2018,1,1,7,45,78.5,19.0,0.85,12.35,25.0,15.86,0.0
2018,1,1,8,0,128.0,30.0,1.0,12.4,42.0,23.35,12.98
2018,1,1,8,15,210.0,43.5,1.15,12.55,75.0,33.42,23.47
2018,1,1,8,30,292.0,57.0,1.3,12.7,108.0,43.19,32.67
2018,1,1,8,45,303.5,71.0,1.5,12.8,135.5,52.94,41.69
2018,1,1,9,0,315.0,85.0,1.7,12.9,163.0,62.39,50.31
2018,1,1,9,15,331.5,97.5,1.75,13.1,191.5,70.44,57.55
2018,1,1,9,30,348.0,110.0,1.8,13.3,220.0,92.46,65.81
2018,1,1,9,45,378.5,118.5,1.85,13.45,249.5,121.44,82.93
2018,1,1,10,0,409.0,127.0,1.9,13.6,279.0,152.9,105.61
2018,1,1,10,15,457.5,128.0,1.85,13.8,310.5,183.56,129.02
2018,1,1,10,30,506.0,129.0,1.8,14.0,342.0,217.61,156.66
2018,1,1,10,45,539.0,129.0,1.75,14.15,366.0,249.9,184.29
2018,1,1,11,0,572.0,129.0,1.7,14.3,390.0,285.03,214.48
2018,1,1,11,15,555.5,138.0,1.55,14.45,398.0,310.28,237.61
2018,1,1,11,30,539.0,147.0,1.4,14.6,406.0,334.66,259.38
2018,1,1,11,45,513.5,156.0,1.3,14.75,405.5,353.26,276.13
2018,1,1,12,0,488.0,165.0,1.2,14.9,405.0,369.16,290.16
2018,1,1,12,15,473.0,168.5,1.15,15.05,401.0,382.07,301.5
2018,1,1,12,30,458.0,172.0,1.1,15.2,397.0,392.92,310.9
2018,1,1,12,45,471.0,166.0,1.1,15.35,394.5,406.49,322.43
2018,1,1,13,0,484.0,160.0,1.1,15.5,392.0,418.89,332.91
2018,1,1,13,15,487.5,153.5,1.1,15.65,381.0,424.42,338.01
2018,1,1,13,30,491.0,147.0,1.1,15.8,370.0,428.25,341.76
2018,1,1,13,45,490.5,139.5,1.15,15.9,353.0,427.09,341.86
2018,1,1,14,0,490.0,132.0,1.2,16.0,336.0,424.07,340.44
2018,1,1,14,15,507.0,118.5,1.2,16.05,317.0,422.38,339.97
2018,1,1,14,30,524.0,105.0,1.2,16.1,298.0,422.28,340.46
2018,1,1,14,45,537.5,92.0,1.25,16.15,274.0,415.21,335.51
2018,1,1,15,0,551.0,79.0,1.3,16.2,250.0,405.69,328.28
2018,1,1,15,15,535.5,70.5,1.3,16.2,219.0,383.35,310.17
2018,1,1,15,30,520.0,62.0,1.3,16.2,188.0,359.48,290.14
2018,1,1,15,45,463.0,55.5,1.15,15.9,152.5,315.9,253.45
2018,1,1,16,0,406.0,49.0,1.0,15.6,117.0,272.86,216.19
2018,1,1,16,15,325.5,40.0,1.05,15.4,84.5,217.61,167.93
2018,1,1,16,30,245.0,31.0,1.1,15.2,52.0,165.97,110.73
2018,1,1,16,45,145.0,19.5,1.1,15.05,30.0,76.55,0.0
2018,1,1,17,0,45.0,8.0,1.1,14.9,8.0,24.38,0.0
2018,1,1,17,15,22.5,4.0,1.1,14.8,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.2,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.4,5.0,4.77,0.0
2018,1,2,7,45,5.5,18.5,2.65,12.6,19.0,16.8,0.0
2018,1,2,8,0,11.0,32.0,2.7,12.8,33.0,28.23,16.75
2018,1,2,8,15,24.5,47.5,2.7,12.95,51.5,41.17,30.09
2018,1,2,8,30,38.0,63.0,2.7,13.1,70.0,53.9,41.99
2018,1,2,8,45,41.0,78.0,2.7,13.25,87.0,66.04,53.19
2018,1,2,9,0,44.0,93.0,2.7,13.4,104.0,77.95,64.0
2018,1,2,9,15,89.0,109.0,2.6,13.6,135.5,86.5,71.66
2018,1,2,9,30,134.0,125.0,2.5,13.8,167.0,104.31,80.4
2018,1,2,9,45,174.5,138.0,2.35,13.95,199.0,126.9,95.33
2018,1,2,10,0,215.0,151.0,2.2,14.1,231.0,149.95,111.56
2018,1,2,10,15,180.0,165.5,2.15,14.4,236.0,171.13,130.46
2018,1,2,10,30,145.0,180.0,2.1,14.7,241.0,186.0,144.4
2018,1,2,10,45,100.5,173.0,2.0,14.95,216.5,178.05,139.82
2018,1,2,11,0,56.0,166.0,1.9,15.2,192.0,166.31,131.73
2018,1,2,11,15,28.0,128.5,1.85,15.4,141.5,127.57,100.65
2018,1,2,11,30,0.0,91.0,1.8,15.6,91.0,84.66,65.6
2018,1,2,11,45,0.0,79.0,1.8,15.85,79.0,73.55,56.3
2018,1,2,12,0,0.0,67.0,1.8,16.1,67.0,62.35,46.88
2018,1,2,12,15,0.0,88.0,1.8,16.25,88.0,81.96,63.21
2018,1,2,12,30,0.0,109.0,1.8,16.4,109.0,101.65,79.46
2018,1,2,12,45,0.0,118.0,1.8,16.55,118.0,110.28,86.53
2018,1,2,13,0,0.0,127.0,1.8,16.7,127.0,119.08,93.75
2018,1,2,13,15,0.0,112.5,1.8,16.8,112.5,105.44,82.54
2018,1,2,13,30,0.0,98.0,1.8,16.9,98.0,91.68,71.24
2018,1,2,13,45,0.0,84.5,1.8,16.95,84.5,78.81,60.63
2018,1,2,14,0,0.0,71.0,1.8,17.0,71.0,66.07,50.08
2018,1,2,14,15,0.0,66.0,1.7,16.95,66.0,61.39,46.26
2018,1,2,14,30,0.0,61.0,1.6,16.9,61.0,56.72,42.41
2018,1,2,14,45,56.0,74.5,1.55,16.85,92.0,109.63,87.61
2018,1,2,15,0,112.0,88.0,1.5,16.8,123.0,156.37,126.84
2018,1,2,15,15,159.5,90.0,1.5,16.8,133.0,193.28,157.14
2018,1,2,15,30,207.0,92.0,1.5,16.8,143.0,221.85,179.82
2018,1,2,15,45,180.0,77.5,1.4,16.15,116.0,190.42,153.18
2018,1,2,16,0,153.0,63.0,1.3,15.5,89.0,159.35,126.4
2018,1,2,16,15,114.0,48.0,1.3,15.3,64.5,122.75,94.12
2018,1,2,16,30,75.0,33.0,1.3,15.1,40.0,87.71,58.09
2018,1,2,16,45,40.0,19.5,1.35,14.85,23.0,42.56,0.0
2018,1,2,17,0,5.0,6.0,1.4,14.6,6.0,7.59,0.0
2018,1,2,17,15,2.5,3.0,1.4,14.45,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.6,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.7,1.0,0.95,0.0
2018,1,3,7,45,0.0,2.5,1.85,12.85,2.5,2.31,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.15,5.0,4.62,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.3,6.0,5.55,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.45,7.0,6.48,0.16
2018,1,3,9,0,0.0,8.0,1.0,13.6,8.0,7.41,1.03
2018,1,3,9,15,0.0,11.0,1.0,13.75,11.0,10.19,3.55
2018,1,3,9,30,0.0,14.0,1.0,13.9,14.0,12.97,5.56
2018,1,3,9,45,0.0,16.5,0.95,14.05,16.5,15.3,7.55
2018,1,3,10,0,0.0,19.0,0.9,14.2,19.0,17.62,9.53
2018,1,3,10,15,0.0,19.0,1.2,14.25,19.0,17.62,9.5
2018,1,3,10,30,0.0,19.0,1.5,14.3,19.0,17.63,9.47
2018,1,3,10,45,0.0,29.5,1.75,14.4,29.5,27.39,17.78
2018,1,3,11,0,0.0,40.0,2.0,14.5,40.0,37.16,26.05
2018,1,3,11,15,0.0,48.0,2.35,14.5,48.0,44.62,32.32
2018,1,3,11,30,0.0,56.0,2.7,14.5,56.0,52.08,38.59
2018,1,3,11,45,0.0,67.0,3.1,14.5,67.0,62.34,47.22
2018,1,3,12,0,0.0,78.0,3.5,14.5,78.0,72.62,55.84
2018,1,3,12,15,0.0,80.0,3.75,14.55,80.0,74.49,57.38
2018,1,3,12,30,0.0,82.0,4.0,14.6,82.0,76.36,58.95
2018,1,3,12,45,0.0,77.5,4.25,14.65,77.5,72.15,55.42
2018,1,3,13,0,0.0,73.0,4.5,14.7,73.0,67.95,51.91
2018,1,3,13,15,0.0,72.5,4.45,14.75,72.5,67.48,51.55
2018,1,3,13,30,0.0,72.0,4.4,14.8,72.0,67.01,51.2
2018,1,3,13,45,0.0,49.5,4.35,14.8,49.5,46.01,33.51
2018,1,3,14,0,0.0,27.0,4.3,14.8,27.0,25.06,15.75
2018,1,3,14,15,0.0,33.0,4.0,14.8,33.0,30.64,20.54
2018,1,3,14,30,0.0,39.0,3.7,14.8,39.0,36.21,25.34
2018,1,3,14,45,0.0,52.5,3.45,14.8,52.5,48.79,36.09
2018,1,3,15,0,0.0,66.0,3.2,14.8,66.0,61.57,46.97
2018,1,3,15,15,0.0,65.0,3.2,14.8,65.0,61.07,46.51
2018,1,3,15,30,0.0,64.0,3.2,14.8,64.0,60.96,46.3
2018,1,3,15,45,0.0,52.0,3.1,14.7,52.0,49.19,36.12
2018,1,3,16,0,0.0,40.0,3.0,14.6,40.0,37.3,25.76
2018,1,3,16,15,0.0,30.0,3.25,14.6,30.0,27.86,17.35
2018,1,3,16,30,0.0,20.0,3.5,14.6,20.0,18.56,8.23
2018,1,3,16,45,0.0,11.5,3.75,14.55,11.5,10.66,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.5,3.0,2.86,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.55,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,13.9,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.1,4.0,3.81,0.0
2018,1,4,7,45,0.0,12.0,3.95,14.3,12.0,11.13,0.0
2018,1,4,8,0,0.0,20.0,4.1,14.5,20.0,18.56,8.97
2018,1,4,8,15,101.0,33.5,4.1,14.7,51.0,27.61,18.18
2018,1,4,8,30,202.0,47.0,4.1,14.9,82.0,35.21,25.32
2018,1,4,8,45,203.0,54.5,4.1,15.05,97.5,40.03,29.88
2018,1,4,9,0,204.0,62.0,4.1,15.2,113.0,44.69,34.18
2018,1,4,9,15,106.5,82.0,4.1,15.5,109.0,67.96,54.84
2018,1,4,9,30,9.0,102.0,4.1,15.8,105.0,90.93,71.32
2018,1,4,9,45,15.0,116.5,4.15,16.05,122.0,104.87,82.49
2018,1,4,10,0,21.0,131.0,4.2,16.3,139.0,119.48,94.15
2018,1,4,10,15,19.5,142.5,4.3,16.5,150.5,131.0,103.59
2018,1,4,10,30,18.0,154.0,4.4,16.7,162.0,142.41,112.93
2018,1,4,10,45,23.5,160.5,4.5,16.9,171.0,151.26,119.92
2018,1,4,11,0,29.0,167.0,4.6,17.1,180.0,159.19,126.21
2018,1,4,11,15,38.5,176.0,4.7,17.15,194.0,172.82,137.22
2018,1,4,11,30,48.0,185.0,4.8,17.2,208.0,187.21,148.93
2018,1,4,11,45,119.5,186.5,4.9,17.3,245.5,221.52,176.32
2018,1,4,12,0,191.0,188.0,5.0,17.4,283.0,259.38,207.01
2018,1,4,12,15,311.5,168.0,5.0,17.4,322.5,305.29,244.51
2018,1,4,12,30,432.0,148.0,5.0,17.4,362.0,357.91,287.7
2018,1,4,12,45,628.0,111.5,5.0,17.4,418.0,434.97,350.56
2018,1,4,13,0,824.0,75.0,5.0,17.4,474.0,512.77,413.74
2018,1,4,13,15,643.0,110.5,5.0,17.35,416.0,468.22,379.23
2018,1,4,13,30,462.0,146.0,5.0,17.3,358.0,412.81,335.46
2018,1,4,13,45,514.0,126.5,4.95,17.25,352.0,427.92,349.05
2018,1,4,14,0,566.0,107.0,4.9,17.2,346.0,445.58,364.33
2018,1,4,14,15,660.0,87.0,4.85,17.15,348.0,480.04,393.02
2018,1,4,14,30,754.0,67.0,4.8,17.1,350.0,509.65,417.52
2018,1,4,14,45,729.5,64.0,4.75,17.0,317.5,490.78,402.67
2018,1,4,15,0,705.0,61.0,4.7,16.9,285.0,469.71,385.76
2018,1,4,15,15,668.0,57.5,4.7,16.9,248.5,439.41,360.78
2018,1,4,15,30,631.0,54.0,4.7,16.9,212.0,410.69,336.16
2018,1,4,15,45,574.0,49.5,4.3,16.5,173.5,367.46,298.84
2018,1,4,16,0,517.0,45.0,3.9,16.1,135.0,324.57,260.76
2018,1,4,16,15,426.0,38.5,3.8,15.85,99.0,264.52,207.53
2018,1,4,16,30,335.0,32.0,3.7,15.6,63.0,207.45,147.76
2018,1,4,16,45,203.5,20.5,3.55,15.3,36.5,120.61,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.0,10.0,35.8,0.0
2018,1,4,17,15,36.0,4.5,3.45,14.95,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,1,5,7,15,31.0,3.5,3.8,14.8,4.0,0.0,0.0
2018,1,5,7,30,62.0,7.0,3.8,14.9,8.0,6.67,0.0
2018,1,5,7,45,62.0,9.0,3.85,15.0,12.5,6.95,0.0
2018,1,5,8,0,62.0,11.0,3.9,15.1,17.0,8.31,0.88
2018,1,5,8,15,31.0,19.5,3.75,15.15,22.5,17.76,9.67
2018,1,5,8,30,0.0,28.0,3.6,15.2,28.0,25.98,17.21
2018,1,5,8,45,0.0,37.5,3.5,15.2,37.5,34.82,25.27
2018,1,5,9,0,0.0,47.0,3.4,15.2,47.0,43.67,33.28
2018,1,5,9,15,0.0,60.0,3.3,15.25,60.0,55.7,44.04
2018,1,5,9,30,0.0,73.0,3.2,15.3,73.0,67.18,51.61
2018,1,5,9,45,0.0,64.0,3.1,15.35,64.0,59.53,45.09
2018,1,5,10,0,0.0,55.0,3.0,15.4,55.0,51.12,37.92
2018,1,5,10,15,0.0,43.0,2.85,15.45,43.0,39.94,28.39
2018,1,5,10,30,0.0,31.0,2.7,15.5,31.0,28.78,18.87
2018,1,5,10,45,0.0,45.5,2.55,15.55,45.5,42.28,30.28
2018,1,5,11,0,0.0,60.0,2.4,15.6,60.0,55.8,41.63
2018,1,5,11,15,0.0,61.0,2.3,15.6,61.0,56.74,42.36
2018,1,5,11,30,0.0,62.0,2.2,15.6,62.0,57.68,43.11
2018,1,5,11,45,0.0,75.5,2.05,15.6,75.5,70.28,53.64
2018,1,5,12,0,0.0,89.0,1.9,15.6,89.0,82.88,64.11
2018,1,5,12,15,0.0,73.5,1.95,15.5,73.5,68.42,52.05
2018,1,5,12,30,0.0,58.0,2.0,15.4,58.0,53.95,39.96
2018,1,5,12,45,0.0,62.5,2.05,15.35,62.5,58.15,43.52
2018,1,5,13,0,0.0,67.0,2.1,15.3,67.0,62.34,47.08
2018,1,5,13,15,0.5,87.5,2.1,15.2,87.5,81.82,63.46
2018,1,5,13,30,1.0,108.0,2.1,15.1,108.0,101.82,80.24
2018,1,5,13,45,29.5,119.0,2.15,15.0,131.5,132.25,106.08
2018,1,5,14,0,58.0,130.0,2.2,14.9,155.0,160.77,130.24
2018,1,5,14,15,29.0,116.5,2.25,14.8,129.0,131.56,105.81
2018,1,5,14,30,0.0,103.0,2.3,14.7,103.0,97.91,77.44
2018,1,5,14,45,0.0,83.5,2.3,14.6,83.5,78.72,61.44
2018,1,5,15,0,0.0,64.0,2.3,14.5,64.0,59.53,45.27
2018,1,5,15,15,0.0,50.5,2.3,14.5,50.5,46.93,34.55
2018,1,5,15,30,0.0,37.0,2.3,14.5,37.0,34.35,23.76
2018,1,5,15,45,0.0,29.5,2.5,14.25,29.5,27.37,17.71
2018,1,5,16,0,0.0,22.0,2.7,14.0,22.0,20.4,11.62
2018,1,5,16,15,0.0,16.5,2.85,13.85,16.5,15.29,7.07
2018,1,5,16,30,0.0,11.0,3.0,13.7,11.0,10.19,2.21
2018,1,5,16,45,0.0,6.5,3.1,13.6,6.5,6.02,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.5,2.0,1.91,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.4,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.0,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.2,6.0,5.72,0.0
2018,1,6,7,45,160.5,19.5,2.45,12.4,34.0,15.5,0.0
2018,1,6,8,0,318.0,33.0,2.5,12.6,62.0,27.28,16.03
2018,1,6,8,15,456.5,36.5,2.5,12.75,103.0,28.33,19.0
2018,1,6,8,30,595.0,40.0,2.5,12.9,144.0,32.55,23.23
2018,1,6,8,45,651.5,44.0,2.55,13.05,184.5,34.66,25.37
2018,1,6,9,0,708.0,48.0,2.6,13.2,225.0,36.83,27.46
2018,1,6,9,15,662.5,60.5,2.6,13.35,247.0,42.04,32.18
2018,1,6,9,30,617.0,73.0,2.6,13.5,269.0,70.92,42.18
2018,1,6,9,45,539.0,95.5,2.6,13.65,280.5,115.62,71.94
2018,1,6,10,0,461.0,118.0,2.6,13.8,292.0,151.52,102.21
2018,1,6,10,15,516.5,117.0,2.75,13.9,325.5,184.06,127.06
2018,1,6,10,30,572.0,116.0,2.9,14.0,359.0,221.2,157.51
2018,1,6,10,45,393.0,155.5,3.05,14.15,326.5,235.09,177.68
2018,1,6,11,0,214.0,195.0,3.2,14.3,294.0,236.54,185.69
2018,1,6,11,15,417.0,160.0,3.3,14.35,360.5,284.14,221.41
2018,1,6,11,30,620.0,125.0,3.4,14.4,427.0,346.58,270.68
2018,1,6,11,45,736.0,100.0,3.5,14.45,464.0,392.53,308.9
2018,1,6,12,0,852.0,75.0,3.6,14.5,501.0,443.75,351.62
2018,1,6,12,15,852.0,75.5,3.5,14.55,501.5,469.37,374.33
2018,1,6,12,30,852.0,76.0,3.4,14.6,502.0,492.56,394.69
2018,1,6,12,45,867.0,73.0,3.3,14.65,501.5,516.35,415.1
2018,1,6,13,0,882.0,70.0,3.2,14.7,501.0,538.32,433.72
2018,1,6,13,15,813.0,83.0,3.1,14.7,471.0,531.68,429.59
2018,1,6,13,30,744.0,96.0,3.0,14.7,441.0,520.18,421.44
2018,1,6,13,45,748.0,88.0,2.95,14.7,421.5,521.6,423.83
2018,1,6,14,0,752.0,80.0,2.9,14.7,402.0,521.27,424.59
2018,1,6,14,15,739.0,76.0,3.0,14.6,375.0,512.99,419.36
2018,1,6,14,30,726.0,72.0,3.1,14.5,348.0,502.11,411.83
2018,1,6,14,45,732.0,65.5,3.2,14.45,322.5,496.57,408.18
2018,1,6,15,0,738.0,59.0,3.3,14.4,297.0,488.34,401.91
2018,1,6,15,15,723.0,55.0,3.3,14.4,264.5,468.98,385.83
2018,1,6,15,30,708.0,51.0,3.3,14.4,232.0,447.57,367.27
2018,1,6,15,45,658.0,47.0,3.15,13.9,192.0,406.42,332.25
2018,1,6,16,0,608.0,43.0,3.0,13.4,152.0,364.81,295.43
2018,1,6,16,15,522.0,36.5,2.9,13.1,112.5,303.8,241.19
2018,1,6,16,30,436.0,30.0,2.8,12.8,73.0,251.73,185.85
2018,1,6,16,45,271.5,20.0,2.75,12.5,42.5,151.08,1.53
2018,1,6,17,0,107.0,10.0,2.7,12.2,12.0,50.47,0.0
2018,1,6,17,15,53.5,5.0,2.65,12.1,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,9.9,4.0,3.81,0.0
2018,1,7,7,45,0.0,13.0,2.45,10.05,13.0,12.06,0.0
2018,1,7,8,0,0.0,22.0,2.4,10.2,22.0,20.43,10.77
2018,1,7,8,15,0.0,33.5,2.5,10.35,33.5,30.98,21.55
2018,1,7,8,30,0.0,45.0,2.6,10.5,45.0,41.31,31.28
2018,1,7,8,45,0.0,52.0,2.65,10.65,52.0,47.86,37.5
2018,1,7,9,0,0.0,59.0,2.7,10.8,59.0,54.34,43.52
2018,1,7,9,15,0.0,54.5,2.75,11.0,54.5,50.66,40.27
2018,1,7,9,30,0.0,50.0,2.8,11.2,50.0,46.46,34.64
2018,1,7,9,45,0.0,59.0,2.8,11.4,59.0,54.86,41.82
2018,1,7,10,0,0.0,68.0,2.8,11.6,68.0,63.26,48.93
2018,1,7,10,15,0.0,75.5,2.8,11.85,75.5,70.27,54.79
2018,1,7,10,30,0.0,83.0,2.8,12.1,83.0,77.1,60.46
2018,1,7,10,45,0.0,86.0,2.75,12.3,86.0,79.91,62.7
2018,1,7,11,0,0.0,89.0,2.7,12.5,89.0,82.72,64.94
2018,1,7,11,15,0.0,95.0,2.55,12.7,95.0,88.26,69.49
2018,1,7,11,30,0.0,101.0,2.4,12.9,101.0,93.83,74.05
2018,1,7,11,45,0.0,88.5,2.25,13.1,88.5,82.4,64.33
2018,1,7,12,0,0.0,76.0,2.1,13.3,76.0,70.75,54.47
2018,1,7,12,15,0.5,91.0,1.95,13.4,91.5,84.99,66.42
2018,1,7,12,30,1.0,106.0,1.8,13.5,107.0,99.31,78.36
2018,1,7,12,45,1.5,129.0,1.65,13.55,130.0,121.4,96.72
2018,1,7,13,0,2.0,152.0,1.5,13.6,153.0,144.0,115.37
2018,1,7,13,15,1.0,147.0,1.35,13.6,147.5,139.18,111.38
2018,1,7,13,30,0.0,142.0,1.2,13.6,142.0,134.32,107.43
2018,1,7,13,45,0.0,136.5,1.05,13.6,136.5,129.5,103.54
2018,1,7,14,0,0.0,131.0,0.9,13.6,131.0,124.69,99.66
2018,1,7,14,15,0.0,123.0,0.9,13.5,123.0,117.38,93.78
2018,1,7,14,30,0.0,115.0,0.9,13.4,115.0,110.08,87.87
2018,1,7,14,45,0.0,99.5,0.9,13.35,99.5,94.99,75.37
2018,1,7,15,0,0.0,84.0,0.9,13.3,84.0,79.79,62.65
2018,1,7,15,15,0.0,74.0,0.9,13.3,74.0,70.23,54.57
2018,1,7,15,30,0.0,64.0,0.9,13.3,64.0,60.64,46.35
2018,1,7,15,45,0.0,52.5,0.9,13.05,52.5,49.4,36.65
2018,1,7,16,0,0.0,41.0,0.9,12.8,41.0,38.1,26.79
2018,1,7,16,15,0.0,31.0,0.85,12.75,31.0,28.79,18.5
2018,1,7,16,30,0.0,21.0,0.8,12.7,21.0,19.49,9.8
2018,1,7,16,45,0.0,12.5,0.75,12.6,12.5,11.59,0.0
2018,1,7,17,0,0.0,4.0,0.7,12.5,4.0,3.81,0.0
2018,1,7,17,15,0.0,2.0,0.75,12.45,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.1,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.25,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.4,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.55,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.7,7.0,6.48,0.07
2018,1,8,8,45,0.0,9.0,5.5,13.85,9.0,8.33,1.78
2018,1,8,9,0,0.0,11.0,5.7,14.0,11.0,10.19,3.48
2018,1,8,9,15,0.0,19.5,5.8,14.1,19.5,18.07,10.58
2018,1,8,9,30,0.0,28.0,5.9,14.2,28.0,25.97,16.66
2018,1,8,9,45,0.0,29.5,6.0,14.25,29.5,27.37,17.83
2018,1,8,10,0,0.0,31.0,6.1,14.3,31.0,28.77,19.0
2018,1,8,10,15,0.0,26.5,6.15,14.4,26.5,24.59,15.39
2018,1,8,10,30,0.0,22.0,6.2,14.5,22.0,20.42,11.79
2018,1,8,10,45,0.0,25.5,6.2,14.55,25.5,23.67,14.54
2018,1,8,11,0,0.0,29.0,6.2,14.6,29.0,26.93,17.28
2018,1,8,11,15,0.0,32.5,6.3,14.7,32.5,30.19,20.01
2018,1,8,11,30,0.0,36.0,6.4,14.8,36.0,33.45,22.74
2018,1,8,11,45,0.0,41.5,6.55,14.85,41.5,38.57,27.06
2018,1,8,12,0,0.0,47.0,6.7,14.9,47.0,43.7,31.36
2018,1,8,12,15,0.0,50.0,6.55,14.95,50.0,46.49,33.71
2018,1,8,12,30,0.0,53.0,6.4,15.0,53.0,49.29,36.07
2018,1,8,12,45,0.0,42.5,6.3,15.05,42.5,39.5,27.81
2018,1,8,13,0,0.0,32.0,6.2,15.1,32.0,29.73,19.56
2018,1,8,13,15,0.0,40.0,6.1,15.1,40.0,37.17,25.88
2018,1,8,13,30,0.0,48.0,6.0,15.1,48.0,44.62,32.21
2018,1,8,13,45,0.0,43.0,5.9,15.1,43.0,39.96,28.31
2018,1,8,14,0,0.0,38.0,5.8,15.1,38.0,35.3,24.4
2018,1,8,14,15,0.0,42.0,5.7,15.05,42.0,39.01,27.61
2018,1,8,14,30,0.0,46.0,5.6,15.0,46.0,42.74,30.82
2018,1,8,14,45,0.0,50.0,5.5,14.95,50.0,46.46,34.04
2018,1,8,15,0,0.0,54.0,5.4,14.9,54.0,50.19,37.26
2018,1,8,15,15,0.0,39.5,5.4,14.9,39.5,36.67,25.73
2018,1,8,15,30,0.0,25.0,5.4,14.9,25.0,23.18,14.18
2018,1,8,15,45,0.0,19.5,5.5,14.85,19.5,18.07,9.75
2018,1,8,16,0,0.0,14.0,5.6,14.8,14.0,12.97,5.31
2018,1,8,16,15,0.0,11.5,5.45,14.75,11.5,10.65,3.21
2018,1,8,16,30,0.0,9.0,5.3,14.7,9.0,8.33,0.93
2018,1,8,16,45,0.0,5.5,5.2,14.7,5.5,5.09,0.0
2018,1,8,17,0,0.0,2.0,5.1,14.7,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,4.9,14.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.75,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,13.8,2.0,1.91,0.0
2018,1,9,7,45,0.0,7.0,4.35,13.9,7.0,6.48,0.0
2018,1,9,8,0,0.0,12.0,4.8,14.0,12.0,11.11,3.19
2018,1,9,8,15,0.0,17.5,5.1,14.0,17.5,16.22,8.41
2018,1,9,8,30,0.0,23.0,5.4,14.0,23.0,21.33,13.2
2018,1,9,8,45,0.0,24.5,5.7,14.0,24.5,22.72,14.62
2018,1,9,9,0,0.0,26.0,6.0,14.0,26.0,24.11,15.96
2018,1,9,9,15,0.5,47.0,6.0,14.0,47.0,43.67,33.51
2018,1,9,9,30,1.0,68.0,6.0,14.0,68.0,63.02,48.32
2018,1,9,9,45,1.0,92.5,5.95,14.0,92.5,84.32,66.37
2018,1,9,10,0,1.0,117.0,5.9,14.0,117.0,105.63,84.29
2018,1,9,10,15,0.5,119.5,5.75,14.0,119.5,108.63,86.7
2018,1,9,10,30,0.0,122.0,5.6,14.0,122.0,111.41,88.93
2018,1,9,10,45,0.0,108.0,5.5,14.0,108.0,99.6,78.88
2018,1,9,11,0,0.0,94.0,5.4,14.0,94.0,87.26,68.4
2018,1,9,11,15,0.0,93.0,5.4,13.95,93.0,86.44,67.67
2018,1,9,11,30,0.0,92.0,5.4,13.9,92.0,85.59,66.9
2018,1,9,11,45,0.0,89.5,5.45,13.9,89.5,83.33,64.96
2018,1,9,12,0,0.0,87.0,5.5,13.9,87.0,81.03,63.0
2018,1,9,12,15,0.0,96.0,5.65,13.9,96.0,89.42,70.04
2018,1,9,12,30,0.0,105.0,5.8,13.9,105.0,97.88,77.15
2018,1,9,12,45,23.0,130.0,6.0,13.9,141.5,135.4,108.77
2018,1,9,13,0,46.0,155.0,6.2,13.9,178.0,173.09,140.49
2018,1,9,13,15,25.0,133.0,6.35,13.9,145.5,141.66,114.25
2018,1,9,13,30,4.0,111.0,6.5,13.9,113.0,106.33,84.51
2018,1,9,13,45,3.5,103.5,6.65,13.95,105.0,99.04,78.49
2018,1,9,14,0,3.0,96.0,6.8,14.0,97.0,91.7,72.39
2018,1,9,14,15,1.5,91.0,6.8,14.0,91.5,86.19,67.81
2018,1,9,14,30,0.0,86.0,6.8,14.0,86.0,80.69,63.22
2018,1,9,14,45,1.5,91.5,6.8,14.0,92.0,87.51,69.13
2018,1,9,15,0,3.0,97.0,6.8,14.0,98.0,94.93,75.51
2018,1,9,15,15,23.5,92.5,6.8,14.0,99.0,107.66,86.62
2018,1,9,15,30,44.0,88.0,6.8,14.0,100.0,115.7,93.51
2018,1,9,15,45,162.0,72.0,7.0,13.9,104.5,174.9,143.99
2018,1,9,16,0,280.0,56.0,7.2,13.8,109.0,223.01,183.04
2018,1,9,16,15,214.5,45.0,7.25,13.75,79.5,174.82,139.88
2018,1,9,16,30,149.0,34.0,7.3,13.7,50.0,129.63,97.31
2018,1,9,16,45,111.5,24.0,7.35,13.65,33.0,93.01,30.9
2018,1,9,17,0,74.0,14.0,7.4,13.6,16.0,42.19,0.0
2018,1,9,17,15,37.0,7.0,7.45,13.55,8.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,3.45,12.2,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,3.3,12.3,5.0,4.77,0.0
2018,1,10,7,45,1.0,14.0,3.15,12.45,14.0,12.99,0.0
2018,1,10,8,0,2.0,23.0,3.0,12.6,23.0,21.36,11.5
2018,1,10,8,15,7.0,37.5,3.0,12.7,38.5,34.31,24.24
2018,1,10,8,30,12.0,52.0,3.0,12.8,54.0,47.02,36.04
2018,1,10,8,45,23.5,71.5,3.05,12.9,77.0,61.64,49.41
2018,1,10,9,0,35.0,91.0,3.1,13.0,100.0,76.79,63.11
2018,1,10,9,15,73.5,110.5,3.2,13.1,133.0,91.58,76.34
2018,1,10,9,30,112.0,130.0,3.3,13.2,166.0,106.92,83.33
2018,1,10,9,45,101.0,138.5,3.4,13.25,173.5,121.36,93.85
2018,1,10,10,0,90.0,147.0,3.5,13.3,181.0,137.62,107.29
2018,1,10,10,15,46.0,141.5,3.65,13.4,159.0,132.25,104.6
2018,1,10,10,30,2.0,136.0,3.8,13.5,137.0,123.87,99.34
2018,1,10,10,45,1.0,129.5,3.95,13.6,130.0,118.81,94.99
2018,1,10,11,0,0.0,123.0,4.1,13.7,123.0,113.29,90.27
2018,1,10,11,15,0.5,129.0,4.05,13.75,129.0,119.2,95.08
2018,1,10,11,30,1.0,135.0,4.0,13.8,135.0,125.17,99.95
2018,1,10,11,45,0.5,141.5,4.0,13.9,141.5,131.28,104.93
2018,1,10,12,0,0.0,148.0,4.0,14.0,148.0,137.43,109.95
2018,1,10,12,15,32.0,166.5,3.85,14.05,183.0,171.46,138.05
2018,1,10,12,30,64.0,185.0,3.7,14.1,218.0,206.62,167.06
2018,1,10,12,45,114.5,185.5,3.55,14.15,243.0,239.61,194.42
2018,1,10,13,0,165.0,186.0,3.4,14.2,268.0,271.08,220.59
2018,1,10,13,15,262.0,165.5,3.25,14.25,291.5,313.11,255.79
2018,1,10,13,30,359.0,145.0,3.1,14.3,315.0,358.61,293.57
2018,1,10,13,45,254.0,119.0,2.95,14.35,236.5,270.26,222.15
2018,1,10,14,0,149.0,93.0,2.8,14.4,158.0,185.68,152.4
2018,1,10,14,15,106.5,92.5,2.7,14.45,137.5,156.63,128.11
2018,1,10,14,30,64.0,92.0,2.6,14.5,117.0,132.82,107.79
2018,1,10,14,45,79.5,81.0,2.5,14.5,109.5,130.55,106.32
2018,1,10,15,0,95.0,70.0,2.4,14.5,102.0,127.64,104.17
2018,1,10,15,15,95.0,60.0,2.4,14.5,88.5,123.22,100.39
2018,1,10,15,30,95.0,50.0,2.4,14.5,75.0,111.49,90.3
2018,1,10,15,45,155.5,39.0,2.2,14.3,72.0,138.23,112.78
2018,1,10,16,0,216.0,28.0,2.0,14.1,69.0,158.02,128.24
2018,1,10,16,15,313.0,30.5,2.0,13.9,73.5,206.29,164.92
2018,1,10,16,30,410.0,33.0,2.0,13.7,78.0,247.79,188.78
2018,1,10,16,45,282.5,24.5,1.95,13.55,49.0,166.63,71.65
2018,1,10,17,0,155.0,16.0,1.9,13.4,20.0,76.07,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.35,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.8,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,12.9,5.0,4.77,0.0
2018,1,11,7,45,15.0,19.0,0.35,12.95,20.5,17.07,0.0
2018,1,11,8,0,30.0,33.0,0.4,13.0,36.0,29.08,17.82
2018,1,11,8,15,63.0,50.0,0.6,13.15,60.0,41.72,30.7
2018,1,11,8,30,96.0,67.0,0.8,13.3,84.0,54.97,43.01
2018,1,11,8,45,123.0,83.0,1.0,13.4,110.5,67.23,54.25
2018,1,11,9,0,150.0,99.0,1.2,13.5,137.0,79.18,65.07
2018,1,11,9,15,171.5,114.0,1.3,13.65,164.0,90.18,74.86
2018,1,11,9,30,193.0,129.0,1.4,13.8,191.0,109.03,83.03
2018,1,11,9,45,133.5,134.0,1.5,13.95,179.0,120.87,91.72
2018,1,11,10,0,74.0,139.0,1.6,14.1,167.0,129.65,100.77
2018,1,11,10,15,73.0,158.0,1.55,14.25,187.5,149.9,117.44
2018,1,11,10,30,72.0,177.0,1.5,14.4,208.0,170.32,134.27
2018,1,11,10,45,67.0,187.0,1.4,14.5,217.0,182.61,144.55
2018,1,11,11,0,62.0,197.0,1.3,14.6,226.0,194.44,154.37
2018,1,11,11,15,124.0,204.0,1.2,14.7,264.5,225.55,178.29
2018,1,11,11,30,186.0,211.0,1.1,14.8,303.0,262.02,206.75
2018,1,11,11,45,206.0,217.5,1.0,14.9,321.0,284.92,225.01
2018,1,11,12,0,226.0,224.0,0.9,15.0,339.0,308.7,243.9
2018,1,11,12,15,226.0,224.0,0.9,15.0,339.5,317.88,251.73
2018,1,11,12,30,226.0,224.0,0.9,15.0,340.0,326.37,259.03
2018,1,11,12,45,248.5,217.5,0.95,15.0,343.5,343.54,273.28
2018,1,11,13,0,271.0,211.0,1.0,15.0,347.0,357.16,284.76
2018,1,11,13,15,267.0,205.0,1.1,14.95,335.5,356.57,285.31
2018,1,11,13,30,263.0,199.0,1.2,14.9,324.0,354.86,285.01
2018,1,11,13,45,360.5,173.0,1.3,14.9,336.5,388.4,313.23
2018,1,11,14,0,458.0,147.0,1.4,14.9,349.0,429.36,346.79
2018,1,11,14,15,511.5,127.0,1.4,14.8,339.5,442.67,358.26
