Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,565.0,107.0,1.4,14.7,330.0,457.76,371.09
2018,1,11,14,45,564.5,96.5,1.4,14.65,303.0,445.98,362.43
2018,1,11,15,0,564.0,86.0,1.4,14.6,276.0,431.97,351.88
2018,1,11,15,15,552.5,76.5,1.4,14.6,244.5,410.82,335.12
2018,1,11,15,30,541.0,67.0,1.4,14.6,213.0,387.88,316.29
2018,1,11,15,45,448.5,63.0,1.3,14.3,170.5,327.39,266.55
2018,1,11,16,0,356.0,59.0,1.2,14.0,128.0,266.2,215.32
2018,1,11,16,15,207.0,49.0,1.2,13.8,87.0,177.44,140.88
2018,1,11,16,30,58.0,39.0,1.2,13.6,46.0,78.47,57.5
2018,1,11,16,45,54.5,24.5,1.25,13.4,28.5,56.85,24.88
2018,1,11,17,0,51.0,10.0,1.3,13.2,11.0,29.68,0.0
2018,1,11,17,15,25.5,5.0,1.4,13.1,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,12,7,15,52.5,5.5,2.15,11.55,6.0,0.0,0.0
2018,1,12,7,30,105.0,11.0,2.2,11.8,12.0,10.48,0.0
2018,1,12,7,45,268.5,20.0,2.25,12.05,41.0,16.56,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.3,70.0,23.23,13.17
2018,1,12,8,15,519.0,34.5,2.4,12.5,109.0,28.85,19.55
2018,1,12,8,30,606.0,40.0,2.5,12.7,148.0,32.37,23.12
2018,1,12,8,45,659.5,43.5,2.6,12.95,188.5,34.01,24.84
2018,1,12,9,0,713.0,47.0,2.7,13.2,229.0,35.76,26.51
2018,1,12,9,15,746.5,50.0,2.8,13.5,267.5,37.09,27.73
2018,1,12,9,30,780.0,53.0,2.9,13.8,306.0,64.34,32.53
2018,1,12,9,45,800.5,56.5,3.0,14.1,340.5,108.39,55.29
2018,1,12,10,0,821.0,60.0,3.1,14.4,375.0,153.45,87.69
2018,1,12,10,15,837.5,61.5,3.05,14.6,404.0,200.84,127.01
2018,1,12,10,30,854.0,63.0,3.0,14.8,433.0,244.01,165.18
2018,1,12,10,45,866.5,64.0,2.95,14.95,456.5,285.53,203.07
2018,1,12,11,0,879.0,65.0,2.9,15.1,480.0,326.33,240.41
2018,1,12,11,15,844.0,75.5,2.9,15.2,484.5,356.74,270.11
2018,1,12,11,30,809.0,86.0,2.9,15.3,489.0,385.73,297.72
2018,1,12,11,45,802.0,90.5,2.85,15.4,495.5,416.2,325.15
2018,1,12,12,0,795.0,95.0,2.8,15.5,502.0,444.24,349.94
2018,1,12,12,15,752.5,103.0,2.85,15.6,489.0,455.86,361.73
2018,1,12,12,30,710.0,111.0,2.9,15.7,476.0,464.52,370.65
2018,1,12,12,45,697.5,113.0,2.95,15.75,467.5,478.58,383.4
2018,1,12,13,0,685.0,115.0,3.0,15.8,459.0,490.02,393.8
2018,1,12,13,15,662.0,117.0,3.05,15.85,442.0,493.13,397.49
2018,1,12,13,30,639.0,119.0,3.1,15.9,425.0,493.44,398.82
2018,1,12,13,45,698.0,102.5,3.15,15.9,423.5,518.22,419.78
2018,1,12,14,0,757.0,86.0,3.2,15.9,422.0,539.46,437.79
2018,1,12,14,15,743.0,84.0,3.2,15.85,396.5,533.14,433.67
2018,1,12,14,30,729.0,82.0,3.2,15.8,371.0,526.18,428.94
2018,1,12,14,45,623.5,88.5,3.2,15.75,321.0,472.41,386.73
2018,1,12,15,0,518.0,95.0,3.2,15.7,271.0,417.17,342.68
2018,1,12,15,15,484.0,87.5,3.2,15.7,237.0,382.57,314.93
2018,1,12,15,30,450.0,80.0,3.2,15.7,203.0,351.2,288.89
2018,1,12,15,45,397.0,71.5,2.9,15.2,167.0,308.27,252.85
2018,1,12,16,0,344.0,63.0,2.6,14.7,131.0,266.16,216.57
2018,1,12,16,15,317.0,50.5,2.55,14.4,101.5,232.77,186.41
2018,1,12,16,30,290.0,38.0,2.5,14.1,72.0,200.51,154.38
2018,1,12,16,45,214.5,27.0,2.5,13.8,46.0,144.52,78.35
2018,1,12,17,0,139.0,16.0,2.5,13.5,20.0,70.54,0.0
2018,1,12,17,15,69.5,8.0,2.5,13.4,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.65,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,9.9,8.0,7.63,0.0
2018,1,13,7,45,82.5,22.0,5.8,10.15,29.0,18.21,0.0
2018,1,13,8,0,149.0,36.0,6.0,10.4,50.0,28.19,17.39
2018,1,13,8,15,213.5,48.5,6.05,10.65,80.5,37.31,27.11
2018,1,13,8,30,278.0,61.0,6.1,10.9,111.0,46.14,35.55
2018,1,13,8,45,312.0,73.5,6.1,11.15,143.0,54.64,43.5
2018,1,13,9,0,346.0,86.0,6.1,11.4,175.0,62.88,51.08
2018,1,13,9,15,393.5,94.0,6.05,11.7,210.5,67.54,55.3
2018,1,13,9,30,441.0,102.0,6.0,12.0,246.0,89.08,61.23
2018,1,13,9,45,477.5,108.0,5.95,12.35,279.0,121.24,79.31
2018,1,13,10,0,514.0,114.0,5.9,12.7,312.0,156.3,104.55
2018,1,13,10,15,577.5,112.0,5.8,13.05,350.5,192.68,132.66
2018,1,13,10,30,641.0,110.0,5.7,13.4,389.0,232.97,165.99
2018,1,13,10,45,765.5,87.5,5.65,13.75,438.0,278.2,202.69
2018,1,13,11,0,890.0,65.0,5.6,14.1,487.0,330.63,246.64
2018,1,13,11,15,896.0,65.5,5.4,14.45,502.5,368.34,281.68
2018,1,13,11,30,902.0,66.0,5.2,14.8,518.0,404.4,314.65
2018,1,13,11,45,905.5,66.5,5.0,15.15,526.5,437.62,344.56
2018,1,13,12,0,909.0,67.0,4.8,15.5,535.0,468.71,371.95
2018,1,13,12,15,904.0,68.0,4.65,15.7,534.0,494.05,394.42
2018,1,13,12,30,899.0,69.0,4.5,15.9,533.0,516.59,414.06
2018,1,13,12,45,881.0,72.0,4.4,16.15,522.0,531.65,427.36
2018,1,13,13,0,863.0,75.0,4.3,16.4,511.0,543.37,437.64
2018,1,13,13,15,805.5,87.5,4.2,16.5,486.0,541.99,437.37
2018,1,13,13,30,748.0,100.0,4.1,16.6,461.0,536.02,433.33
2018,1,13,13,45,712.5,100.5,4.05,16.75,432.0,525.88,426.18
2018,1,13,14,0,677.0,101.0,4.0,16.9,403.0,512.8,416.52
2018,1,13,14,15,700.5,88.0,3.9,16.85,384.0,516.37,420.45
2018,1,13,14,30,724.0,75.0,3.8,16.8,365.0,515.45,420.68
2018,1,13,14,45,708.0,71.0,3.7,16.75,334.5,500.67,409.39
2018,1,13,15,0,692.0,67.0,3.6,16.7,304.0,483.56,395.95
2018,1,13,15,15,638.0,66.0,3.6,16.7,265.0,449.19,368.21
2018,1,13,15,30,584.0,65.0,3.6,16.7,226.0,411.88,337.47
2018,1,13,15,45,503.5,61.5,3.25,16.05,184.5,357.23,292.26
2018,1,13,16,0,423.0,58.0,2.9,15.4,143.0,303.55,246.75
2018,1,13,16,15,339.0,49.5,3.0,15.05,107.0,242.74,194.53
2018,1,13,16,30,255.0,41.0,3.1,14.7,71.0,188.77,145.79
2018,1,13,16,45,193.5,28.5,3.2,14.3,45.5,139.14,81.17
2018,1,13,17,0,132.0,16.0,3.3,13.9,20.0,68.13,0.0
2018,1,13,17,15,66.0,8.0,3.5,13.75,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,14,7,15,43.0,5.0,4.55,10.45,5.5,0.0,0.0
2018,1,14,7,30,86.0,10.0,4.5,10.5,11.0,9.53,0.0
2018,1,14,7,45,106.0,20.5,4.45,10.6,27.0,16.23,0.0
2018,1,14,8,0,126.0,31.0,4.4,10.7,43.0,25.56,15.32
2018,1,14,8,15,197.5,46.0,4.25,10.9,76.5,35.25,25.32
2018,1,14,8,30,269.0,61.0,4.1,11.1,110.0,46.09,35.5
2018,1,14,8,45,462.5,58.5,3.9,11.25,167.5,43.32,33.37
2018,1,14,9,0,656.0,56.0,3.7,11.4,225.0,43.5,33.69
2018,1,14,9,15,466.5,82.5,3.55,11.65,212.5,59.14,47.79
2018,1,14,9,30,277.0,109.0,3.4,11.9,200.0,93.91,68.87
2018,1,14,9,45,188.5,136.0,3.25,12.2,201.0,127.29,95.71
2018,1,14,10,0,100.0,163.0,3.1,12.5,202.0,151.2,118.45
2018,1,14,10,15,172.5,172.0,2.9,12.8,245.0,175.63,135.42
2018,1,14,10,30,245.0,181.0,2.7,13.1,288.0,207.2,159.06
2018,1,14,10,45,255.0,190.0,2.55,13.4,306.5,231.2,179.32
2018,1,14,11,0,265.0,199.0,2.4,13.7,325.0,255.65,199.96
2018,1,14,11,15,174.0,198.5,2.15,14.05,282.5,238.33,188.66
2018,1,14,11,30,83.0,198.0,1.9,14.4,240.0,212.2,169.24
2018,1,14,11,45,57.0,200.5,1.7,14.8,229.5,208.36,166.36
2018,1,14,12,0,31.0,203.0,1.5,15.2,219.0,202.69,161.67
2018,1,14,12,15,74.5,214.0,1.5,15.4,252.5,235.96,188.39
2018,1,14,12,30,118.0,225.0,1.5,15.6,286.0,275.0,219.55
2018,1,14,12,45,153.0,223.5,1.45,15.85,302.0,297.1,237.14
2018,1,14,13,0,188.0,222.0,1.4,16.1,318.0,320.16,255.56
2018,1,14,13,15,203.0,216.0,1.4,16.2,317.0,328.31,262.43
2018,1,14,13,30,218.0,210.0,1.4,16.3,316.0,336.14,269.15
2018,1,14,13,45,151.5,198.0,1.4,16.4,270.0,290.45,233.01
2018,1,14,14,0,85.0,186.0,1.4,16.5,224.0,236.06,189.53
2018,1,14,14,15,107.0,174.5,1.5,16.45,219.5,246.43,198.88
2018,1,14,14,30,129.0,163.0,1.6,16.4,215.0,249.44,202.1
2018,1,14,14,45,140.5,152.5,1.7,16.4,205.0,246.91,200.63
2018,1,14,15,0,152.0,142.0,1.8,16.4,195.0,243.82,198.59
2018,1,14,15,15,193.5,121.0,1.8,16.4,180.5,252.49,206.16
2018,1,14,15,30,235.0,100.0,1.8,16.4,166.0,250.53,204.73
2018,1,14,15,45,250.0,85.5,1.9,15.9,145.5,240.16,196.06
2018,1,14,16,0,265.0,71.0,2.0,15.4,125.0,237.67,192.87
2018,1,14,16,15,222.5,57.5,1.85,15.2,95.5,197.46,157.57
2018,1,14,16,30,180.0,44.0,1.7,15.0,66.0,158.82,122.27
2018,1,14,16,45,124.0,30.0,1.6,14.8,42.0,104.22,63.1
2018,1,14,17,0,68.0,16.0,1.5,14.6,18.0,42.69,0.0
2018,1,14,17,15,34.0,8.0,1.3,14.5,9.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.4,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.6,6.0,5.72,0.0
2018,1,15,7,45,8.0,20.0,2.55,12.8,21.0,17.94,0.0
2018,1,15,8,0,16.0,34.0,2.5,13.0,36.0,29.95,18.85
2018,1,15,8,15,31.0,51.0,2.6,13.2,56.0,44.0,32.7
2018,1,15,8,30,46.0,68.0,2.7,13.4,76.0,57.78,45.49
2018,1,15,8,45,96.0,84.5,2.8,13.55,107.5,68.35,55.26
2018,1,15,9,0,146.0,101.0,2.9,13.7,139.0,80.67,66.4
2018,1,15,9,15,268.0,106.0,2.8,13.9,189.0,80.65,66.44
2018,1,15,9,30,390.0,111.0,2.7,14.1,239.0,94.73,66.24
2018,1,15,9,45,423.0,118.5,2.55,14.35,271.5,125.6,84.14
2018,1,15,10,0,456.0,126.0,2.4,14.6,304.0,159.18,108.28
2018,1,15,10,15,490.5,129.5,2.45,14.8,334.0,192.29,134.5
2018,1,15,10,30,525.0,133.0,2.5,15.0,364.0,227.7,164.08
2018,1,15,10,45,484.5,151.0,2.55,15.15,372.5,257.77,192.48
2018,1,15,11,0,444.0,169.0,2.6,15.3,381.0,284.03,217.23
2018,1,15,11,15,365.5,189.0,2.6,15.3,367.5,295.37,230.15
2018,1,15,11,30,287.0,209.0,2.6,15.3,354.0,299.74,236.45
2018,1,15,11,45,234.0,221.5,2.55,15.3,341.0,301.15,239.22
2018,1,15,12,0,181.0,234.0,2.5,15.3,328.0,299.21,238.71
2018,1,15,12,15,187.5,234.0,2.45,15.3,331.5,310.43,248.25
2018,1,15,12,30,194.0,234.0,2.4,15.3,335.0,321.43,257.52
2018,1,15,12,45,192.0,231.0,2.3,15.25,330.0,324.85,260.73
2018,1,15,13,0,190.0,228.0,2.2,15.2,325.0,327.52,263.33
2018,1,15,13,15,142.5,218.5,2.15,15.2,290.0,297.73,239.79
2018,1,15,13,30,95.0,209.0,2.1,15.2,255.0,259.93,209.61
2018,1,15,13,45,90.0,200.0,2.0,15.2,242.5,250.94,202.77
2018,1,15,14,0,85.0,191.0,1.9,15.2,230.0,241.52,195.44
2018,1,15,14,15,116.5,181.0,1.85,15.25,230.5,259.29,210.55
2018,1,15,14,30,148.0,171.0,1.8,15.3,231.0,269.77,219.67
2018,1,15,14,45,204.0,150.0,1.7,15.35,225.5,289.32,236.32
2018,1,15,15,0,260.0,129.0,1.6,15.4,220.0,298.99,244.82
2018,1,15,15,15,310.5,111.5,1.6,15.4,208.0,307.26,251.98
2018,1,15,15,30,361.0,94.0,1.6,15.4,196.0,322.65,264.17
2018,1,15,15,45,328.0,82.5,1.45,15.2,164.0,288.14,235.11
2018,1,15,16,0,295.0,71.0,1.3,15.0,132.0,253.73,205.58
2018,1,15,16,15,242.5,57.5,1.25,14.85,100.0,207.73,165.92
2018,1,15,16,30,190.0,44.0,1.2,14.7,68.0,163.69,126.54
2018,1,15,16,45,136.5,30.5,1.15,14.6,44.0,120.09,76.84
2018,1,15,17,0,83.0,17.0,1.1,14.5,20.0,49.94,0.0
2018,1,15,17,15,41.5,8.5,1.05,14.5,10.0,8.1,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,13.95,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,14.1,3.0,2.86,0.0
2018,1,16,7,45,0.0,10.5,0.9,14.2,10.5,9.73,0.0
2018,1,16,8,0,0.0,18.0,0.9,14.3,18.0,16.69,8.05
2018,1,16,8,15,0.0,26.5,1.0,14.4,26.5,24.59,15.8
2018,1,16,8,30,0.0,35.0,1.1,14.5,35.0,32.5,23.14
2018,1,16,8,45,0.0,46.0,1.2,14.65,46.0,42.75,32.46
2018,1,16,9,0,0.0,57.0,1.3,14.8,57.0,52.84,41.55
2018,1,16,9,15,0.0,63.5,1.15,14.95,63.5,58.84,46.91
2018,1,16,9,30,0.0,70.0,1.0,15.1,70.0,64.82,49.65
2018,1,16,9,45,12.0,100.5,0.9,15.25,105.0,92.11,72.0
2018,1,16,10,0,24.0,131.0,0.8,15.4,140.0,117.49,92.25
2018,1,16,10,15,20.5,136.5,0.65,15.55,145.0,126.7,99.7
2018,1,16,10,30,17.0,142.0,0.5,15.7,150.0,132.5,104.35
2018,1,16,10,45,8.5,116.5,0.35,15.85,120.5,109.47,85.57
2018,1,16,11,0,0.0,91.0,0.2,16.0,91.0,84.58,65.24
2018,1,16,11,15,18.0,122.0,0.25,16.15,131.0,118.62,92.82
2018,1,16,11,30,36.0,153.0,0.3,16.3,171.0,154.68,121.6
2018,1,16,11,45,71.5,168.5,0.35,16.45,205.5,185.65,146.03
2018,1,16,12,0,107.0,184.0,0.4,16.6,240.0,220.87,173.88
2018,1,16,12,15,200.5,202.5,0.65,16.6,307.5,287.51,226.76
2018,1,16,12,30,294.0,221.0,0.9,16.6,375.0,362.59,285.71
2018,1,16,12,45,191.0,199.0,1.15,16.55,298.5,293.55,233.12
2018,1,16,13,0,88.0,177.0,1.4,16.5,222.0,222.23,177.28
2018,1,16,13,15,63.0,167.5,1.35,16.45,199.5,197.11,157.45
2018,1,16,13,30,38.0,158.0,1.3,16.4,177.0,175.42,139.95
2018,1,16,13,45,26.5,146.0,1.25,16.3,159.0,158.14,126.06
2018,1,16,14,0,15.0,134.0,1.2,16.2,141.0,135.99,108.05
2018,1,16,14,15,28.0,127.5,1.25,16.15,139.5,142.46,113.88
2018,1,16,14,30,41.0,121.0,1.3,16.1,138.0,144.47,115.99
2018,1,16,14,45,38.5,121.5,1.3,16.0,136.5,144.97,116.56
2018,1,16,15,0,36.0,122.0,1.3,15.9,135.0,145.98,117.51
2018,1,16,15,15,22.0,107.5,1.3,15.9,115.0,123.49,98.75
2018,1,16,15,30,8.0,93.0,1.3,15.9,95.0,95.72,75.41
2018,1,16,15,45,4.0,75.0,1.25,15.55,76.0,75.35,58.28
2018,1,16,16,0,0.0,57.0,1.2,15.2,57.0,54.85,40.81
2018,1,16,16,15,41.0,42.0,1.15,15.0,47.5,69.37,52.79
2018,1,16,16,30,82.0,27.0,1.1,14.8,38.0,77.43,58.04
2018,1,16,16,45,90.0,21.5,1.1,14.55,29.0,74.97,48.08
2018,1,16,17,0,98.0,16.0,1.1,14.3,20.0,55.38,0.0
2018,1,16,17,15,49.0,8.0,1.1,14.2,10.0,26.26,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.45,12.4,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.4,12.6,5.0,4.77,0.0
2018,1,17,7,45,0.0,15.0,1.35,12.85,15.0,13.92,0.0
2018,1,17,8,0,0.0,25.0,1.3,13.1,25.0,23.22,13.55
2018,1,17,8,15,0.0,37.0,1.25,13.3,37.0,34.07,24.16
2018,1,17,8,30,0.0,49.0,1.2,13.5,49.0,44.81,34.12
2018,1,17,8,45,0.5,65.0,1.15,13.65,65.0,58.65,46.72
2018,1,17,9,0,1.0,81.0,1.1,13.8,81.0,72.3,58.98
2018,1,17,9,15,1.0,80.5,1.05,14.0,80.5,72.87,59.5
2018,1,17,9,30,1.0,80.0,1.0,14.2,80.0,73.33,56.98
2018,1,17,9,45,0.5,74.0,1.0,14.4,74.0,68.7,52.97
2018,1,17,10,0,0.0,68.0,1.0,14.6,68.0,63.26,48.29
2018,1,17,10,15,5.0,99.5,1.05,14.75,101.5,92.44,72.46
2018,1,17,10,30,10.0,131.0,1.1,14.9,135.0,121.59,96.28
2018,1,17,10,45,6.5,135.5,1.2,15.0,138.0,125.66,99.58
2018,1,17,11,0,3.0,140.0,1.3,15.1,141.0,129.39,102.61
2018,1,17,11,15,5.0,157.5,1.45,15.2,160.0,146.29,116.33
2018,1,17,11,30,7.0,175.0,1.6,15.3,179.0,163.55,130.26
2018,1,17,11,45,74.5,195.5,1.7,15.4,235.0,211.41,168.46
2018,1,17,12,0,142.0,216.0,1.8,15.5,291.0,266.04,212.06
2018,1,17,12,15,170.5,220.5,1.8,15.6,310.5,290.47,231.65
2018,1,17,12,30,199.0,225.0,1.8,15.7,330.0,316.08,252.31
2018,1,17,12,45,232.0,223.5,1.85,15.75,344.5,339.17,271.17
2018,1,17,13,0,265.0,222.0,1.9,15.8,359.0,367.82,294.35
2018,1,17,13,15,226.0,220.5,1.9,15.8,335.0,346.86,278.22
2018,1,17,13,30,187.0,219.0,1.9,15.8,311.0,329.02,264.47
2018,1,17,13,45,176.0,209.0,1.95,15.8,293.0,317.09,255.67
2018,1,17,14,0,165.0,199.0,2.0,15.8,275.0,304.23,246.0
2018,1,17,14,15,198.5,184.5,2.0,15.65,270.5,311.89,253.31
2018,1,17,14,30,232.0,170.0,2.0,15.5,266.0,326.7,266.13
2018,1,17,14,45,249.0,152.5,2.05,15.4,248.0,319.46,261.2
2018,1,17,15,0,266.0,135.0,2.1,15.3,230.0,310.73,254.98
2018,1,17,15,15,316.0,115.5,2.1,15.3,216.0,316.72,260.53
2018,1,17,15,30,366.0,96.0,2.1,15.3,202.0,329.82,271.08
2018,1,17,15,45,342.0,83.5,1.9,14.85,170.5,298.71,245.03
2018,1,17,16,0,318.0,71.0,1.7,14.4,139.0,267.23,218.02
2018,1,17,16,15,274.5,58.5,1.65,14.2,107.5,226.05,182.11
2018,1,17,16,30,231.0,46.0,1.6,14.0,76.0,186.36,146.11
2018,1,17,16,45,156.5,32.0,1.5,13.8,49.0,133.18,91.74
2018,1,17,17,0,82.0,18.0,1.4,13.6,22.0,68.15,0.0
2018,1,17,17,15,41.0,9.0,1.4,13.55,11.0,24.29,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.45,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.6,2.0,1.91,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.8,6.0,5.55,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.0,10.0,9.26,2.0
2018,1,18,8,15,0.0,13.0,3.5,14.1,13.0,12.04,4.86
2018,1,18,8,30,0.0,16.0,3.5,14.2,16.0,14.82,7.5
2018,1,18,8,45,0.0,17.5,3.5,14.3,17.5,16.21,8.85
2018,1,18,9,0,0.0,19.0,3.5,14.4,19.0,17.61,10.15
2018,1,18,9,15,0.0,23.5,3.5,14.45,23.5,21.79,13.92
2018,1,18,9,30,0.0,28.0,3.5,14.5,28.0,25.98,16.65
2018,1,18,9,45,0.5,66.5,3.5,14.55,66.5,61.9,47.23
2018,1,18,10,0,1.0,105.0,3.5,14.6,105.0,95.89,75.78
2018,1,18,10,15,3.0,126.5,3.6,14.65,127.5,115.28,91.76
2018,1,18,10,30,5.0,148.0,3.7,14.7,150.0,135.02,107.94
2018,1,18,10,45,2.5,119.0,3.75,14.75,120.0,110.14,87.17
2018,1,18,11,0,0.0,90.0,3.8,14.8,90.0,83.69,65.06
2018,1,18,11,15,0.0,62.5,3.85,14.85,62.5,58.15,43.56
2018,1,18,11,30,0.0,35.0,3.9,14.9,35.0,32.52,21.92
2018,1,18,11,45,0.0,56.0,3.9,14.95,56.0,52.09,38.4
2018,1,18,12,0,0.0,77.0,3.9,15.0,77.0,71.7,54.81
2018,1,18,12,15,0.0,101.0,3.9,15.0,101.0,94.08,73.47
2018,1,18,12,30,0.0,125.0,3.9,15.0,125.0,116.58,92.14
2018,1,18,12,45,1.0,135.5,3.95,15.0,136.0,127.2,100.94
2018,1,18,13,0,2.0,146.0,4.0,15.0,147.0,138.05,109.96
2018,1,18,13,15,1.5,124.5,4.05,14.95,125.0,117.55,93.09
2018,1,18,13,30,1.0,103.0,4.1,14.9,103.0,96.88,76.01
2018,1,18,13,45,1.0,100.0,4.15,14.85,100.0,94.14,73.85
2018,1,18,14,0,1.0,97.0,4.2,14.8,97.0,91.4,71.68
2018,1,18,14,15,1.5,103.0,4.25,14.65,103.5,97.79,77.21
2018,1,18,14,30,2.0,109.0,4.3,14.5,110.0,104.48,83.01
2018,1,18,14,45,4.0,101.0,4.3,14.3,102.5,98.18,77.94
2018,1,18,15,0,6.0,93.0,4.3,14.1,95.0,91.84,72.81
2018,1,18,15,15,54.5,97.5,4.3,14.1,113.5,130.31,106.2
2018,1,18,15,30,103.0,102.0,4.3,14.1,132.0,172.56,142.18
2018,1,18,15,45,111.5,88.0,4.1,13.85,116.0,161.72,132.84
2018,1,18,16,0,120.0,74.0,3.9,13.6,100.0,150.09,122.47
2018,1,18,16,15,77.0,50.0,3.85,13.45,65.5,97.89,77.36
2018,1,18,16,30,34.0,26.0,3.8,13.3,31.0,46.41,33.03
2018,1,18,16,45,17.0,14.0,3.75,13.15,16.5,23.95,12.56
2018,1,18,17,0,0.0,2.0,3.7,13.0,2.0,1.85,0.0
2018,1,18,17,15,0.0,1.0,3.8,12.9,1.0,0.95,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.0,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.3,17.0,14.3,0.0
2018,1,19,7,45,214.5,26.5,2.85,11.55,45.0,21.18,0.21
2018,1,19,8,0,338.0,38.0,2.9,11.8,73.0,31.51,20.7
2018,1,19,8,15,433.5,45.0,2.95,11.95,112.5,35.5,25.56
2018,1,19,8,30,529.0,52.0,3.0,12.1,152.0,39.56,29.66
2018,1,19,8,45,391.0,50.0,3.05,12.2,134.0,35.49,26.28
2018,1,19,9,0,253.0,48.0,3.1,12.3,116.0,34.13,25.17
2018,1,19,9,15,400.0,63.0,3.1,12.35,189.0,42.42,32.66
2018,1,19,9,30,547.0,78.0,3.1,12.4,262.0,76.4,46.33
2018,1,19,9,45,663.5,76.5,3.05,12.45,324.0,114.68,65.4
2018,1,19,10,0,780.0,75.0,3.0,12.5,386.0,166.89,101.2
2018,1,19,10,15,798.0,77.0,2.95,12.5,416.0,209.93,137.58
2018,1,19,10,30,816.0,79.0,2.9,12.5,446.0,253.38,176.41
2018,1,19,10,45,828.5,80.5,2.9,12.55,469.5,295.05,214.71
2018,1,19,11,0,841.0,82.0,2.9,12.6,493.0,336.17,252.53
2018,1,19,11,15,849.0,83.5,2.95,12.6,510.0,374.95,288.23
2018,1,19,11,30,857.0,85.0,3.0,12.6,527.0,412.41,322.26
2018,1,19,11,45,834.5,91.0,3.05,12.65,528.0,439.92,347.99
2018,1,19,12,0,812.0,97.0,3.1,12.7,529.0,463.93,370.22
2018,1,19,12,15,536.5,116.5,3.2,12.7,402.0,375.65,303.93
2018,1,19,12,30,261.0,136.0,3.3,12.7,275.0,265.74,216.78
2018,1,19,12,45,146.0,152.5,3.45,12.7,230.0,225.8,184.37
2018,1,19,13,0,31.0,169.0,3.6,12.7,185.0,179.16,145.14
2018,1,19,13,15,259.5,147.0,3.75,12.65,277.5,297.56,245.59
2018,1,19,13,30,488.0,125.0,3.9,12.6,370.0,419.23,346.61
2018,1,19,13,45,550.5,123.5,4.05,12.6,389.0,466.08,384.97
2018,1,19,14,0,613.0,122.0,4.2,12.6,408.0,507.9,419.63
2018,1,19,14,15,555.5,123.5,4.3,12.55,371.0,479.66,397.68
2018,1,19,14,30,498.0,125.0,4.4,12.5,334.0,445.52,370.91
2018,1,19,14,45,630.0,95.5,4.5,12.45,338.5,496.39,414.16
2018,1,19,15,0,762.0,66.0,4.6,12.4,343.0,535.65,447.38
2018,1,19,15,15,732.0,64.0,4.6,12.4,306.5,509.93,426.29
2018,1,19,15,30,702.0,62.0,4.6,12.4,270.0,482.32,403.24
2018,1,19,15,45,653.0,58.5,4.6,12.15,229.0,444.55,371.3
2018,1,19,16,0,604.0,55.0,4.6,11.9,188.0,403.56,335.54
2018,1,19,16,15,513.0,49.0,4.55,11.65,144.5,338.49,278.65
2018,1,19,16,30,422.0,43.0,4.5,11.4,101.0,275.9,222.13
2018,1,19,16,45,306.0,32.5,4.4,11.2,66.5,201.11,148.35
2018,1,19,17,0,190.0,22.0,4.3,11.0,32.0,119.59,0.0
2018,1,19,17,15,95.0,11.0,4.35,10.95,16.0,47.45,0.0
2018,1,19,17,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,7,15,73.0,7.5,4.55,9.4,9.0,0.0,0.0
2018,1,20,7,30,146.0,15.0,4.6,9.8,18.0,14.3,0.0
2018,1,20,7,45,286.0,24.0,4.7,10.2,48.0,20.08,1.2
2018,1,20,8,0,426.0,33.0,4.8,10.6,78.0,26.5,16.69
2018,1,20,8,15,515.0,39.0,4.8,10.8,119.0,29.94,20.8
2018,1,20,8,30,604.0,45.0,4.8,11.0,160.0,36.57,27.12
2018,1,20,8,45,659.0,48.5,4.85,11.25,202.0,38.0,28.64
2018,1,20,9,0,714.0,52.0,4.9,11.5,244.0,39.57,30.15
2018,1,20,9,15,750.0,55.0,4.9,11.65,284.5,40.73,31.22
2018,1,20,9,30,786.0,58.0,4.9,11.8,325.0,74.53,38.35
2018,1,20,9,45,812.0,59.5,4.9,12.0,361.0,118.44,62.52
2018,1,20,10,0,838.0,61.0,4.9,12.2,397.0,168.32,100.15
2018,1,20,10,15,853.5,63.0,4.9,12.3,427.0,213.23,138.67
2018,1,20,10,30,869.0,65.0,4.9,12.4,457.0,258.13,179.43
2018,1,20,10,45,878.5,66.5,4.9,12.5,480.5,300.75,219.31
2018,1,20,11,0,888.0,68.0,4.9,12.6,504.0,342.41,258.36
2018,1,20,11,15,894.0,69.5,4.95,12.7,521.0,381.7,295.15
2018,1,20,11,30,900.0,71.0,5.0,12.8,538.0,419.39,329.99
2018,1,20,11,45,902.0,72.0,5.05,12.85,547.0,453.14,361.11
2018,1,20,12,0,904.0,73.0,5.1,12.9,556.0,484.68,389.82
2018,1,20,12,15,869.0,83.0,5.15,12.95,548.5,504.82,408.88
2018,1,20,12,30,834.0,93.0,5.2,13.0,541.0,521.63,424.65
2018,1,20,12,45,828.0,93.5,5.2,13.05,534.0,540.18,441.37
2018,1,20,13,0,822.0,94.0,5.2,13.1,527.0,555.92,455.53
2018,1,20,13,15,850.5,84.0,5.2,13.1,522.5,577.36,474.33
2018,1,20,13,30,879.0,74.0,5.2,13.1,518.0,594.28,489.46
2018,1,20,13,45,870.0,73.0,5.2,13.15,497.5,598.2,493.73
2018,1,20,14,0,861.0,72.0,5.2,13.2,477.0,601.99,497.71
2018,1,20,14,15,848.5,70.0,5.2,13.15,449.5,596.97,494.83
2018,1,20,14,30,836.0,68.0,5.2,13.1,422.0,588.99,489.44
2018,1,20,14,45,818.5,65.0,5.25,13.1,389.0,574.02,478.28
2018,1,20,15,0,801.0,62.0,5.3,13.1,356.0,556.4,464.65
2018,1,20,15,15,770.5,59.5,5.3,13.1,317.5,529.39,442.78
2018,1,20,15,30,740.0,57.0,5.3,13.1,279.0,500.46,418.67
2018,1,20,15,45,697.0,53.0,5.0,12.75,237.5,461.29,385.32
2018,1,20,16,0,654.0,49.0,4.7,12.4,196.0,421.28,350.11
2018,1,20,16,15,583.0,43.5,4.55,12.1,153.5,364.94,300.35
2018,1,20,16,30,512.0,38.0,4.4,11.8,111.0,315.28,254.06
2018,1,20,16,45,371.5,30.0,4.2,11.45,73.0,229.59,172.0
2018,1,20,17,0,231.0,22.0,4.0,11.1,35.0,139.0,0.0
2018,1,20,17,15,115.5,11.0,3.95,11.05,17.5,55.78,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,21,7,15,33.0,6.5,1.45,11.0,7.0,0.0,0.0
2018,1,21,7,30,66.0,13.0,1.3,11.2,14.0,12.39,0.0
2018,1,21,7,45,117.0,26.5,1.2,11.35,36.0,21.05,2.77
2018,1,21,8,0,168.0,40.0,1.1,11.5,58.0,31.21,20.74
2018,1,21,8,15,301.0,49.0,1.15,11.7,99.5,37.5,27.46
2018,1,21,8,30,434.0,58.0,1.2,11.9,141.0,44.66,34.3
2018,1,21,8,45,530.0,60.5,1.25,12.05,187.0,44.47,34.41
2018,1,21,9,0,626.0,63.0,1.3,12.2,233.0,44.65,34.68
2018,1,21,9,15,637.5,70.0,1.45,12.35,266.0,48.4,38.07
2018,1,21,9,30,649.0,77.0,1.6,12.5,299.0,81.37,47.13
2018,1,21,9,45,481.0,114.5,1.8,12.6,288.5,130.93,86.12
2018,1,21,10,0,313.0,152.0,2.0,12.7,278.0,167.02,121.72
2018,1,21,10,15,402.0,148.5,2.1,12.8,323.0,195.5,141.96
2018,1,21,10,30,491.0,145.0,2.2,12.9,368.0,234.56,172.53
2018,1,21,10,45,365.0,160.5,2.35,12.95,331.0,237.74,181.76
2018,1,21,11,0,239.0,176.0,2.5,13.0,294.0,231.0,181.44
2018,1,21,11,15,235.5,197.0,2.55,13.05,316.5,260.31,206.56
2018,1,21,11,30,232.0,218.0,2.6,13.1,339.0,289.42,231.06
2018,1,21,11,45,286.0,219.0,2.65,13.15,371.0,324.72,259.89
2018,1,21,12,0,340.0,220.0,2.7,13.2,403.0,362.76,290.99
2018,1,21,12,15,274.5,229.5,2.7,13.2,377.5,353.24,284.41
2018,1,21,12,30,209.0,239.0,2.7,13.2,352.0,336.23,271.51
2018,1,21,12,45,169.0,238.5,2.7,13.25,329.0,322.28,260.77
2018,1,21,13,0,129.0,238.0,2.7,13.3,306.0,306.12,247.97
2018,1,21,13,15,135.5,232.5,2.65,13.35,302.5,309.58,251.25
2018,1,21,13,30,142.0,227.0,2.6,13.4,299.0,312.71,254.21
2018,1,21,13,45,117.0,215.0,2.6,13.45,273.0,289.97,236.05
2018,1,21,14,0,92.0,203.0,2.6,13.5,247.0,259.08,211.24
2018,1,21,14,15,103.0,193.0,2.55,13.5,239.5,257.96,211.01
2018,1,21,14,30,114.0,183.0,2.5,13.5,232.0,264.32,216.71
2018,1,21,14,45,101.0,165.0,2.45,13.55,206.0,239.17,196.32
2018,1,21,15,0,88.0,147.0,2.4,13.6,180.0,205.25,168.61
2018,1,21,15,15,56.0,128.5,2.4,13.6,148.5,167.33,136.91
2018,1,21,15,30,24.0,110.0,2.4,13.6,117.0,129.64,104.98
2018,1,21,15,45,27.5,97.0,2.2,13.3,104.0,119.05,96.14
2018,1,21,16,0,31.0,84.0,2.0,13.0,91.0,108.39,86.91
2018,1,21,16,15,16.5,65.0,2.1,12.9,68.5,80.03,62.28
2018,1,21,16,30,2.0,46.0,2.2,12.8,46.0,47.44,34.05
2018,1,21,16,45,1.0,30.5,2.3,12.65,30.5,30.83,18.82
2018,1,21,17,0,0.0,15.0,2.4,12.5,15.0,13.92,0.0
2018,1,21,17,15,0.0,7.5,2.5,12.5,7.5,7.15,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
