Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,22,7,15,32.5,6.5,3.25,12.9,7.0,0.0,0.0
2018,1,22,7,30,65.0,13.0,3.3,13.0,14.0,12.39,0.0
2018,1,22,7,45,136.0,24.5,3.4,13.15,36.5,19.36,3.07
2018,1,22,8,0,207.0,36.0,3.5,13.3,59.0,27.94,17.88
2018,1,22,8,15,143.0,53.0,3.45,13.3,72.0,42.5,31.62
2018,1,22,8,30,79.0,70.0,3.4,13.3,85.0,57.56,45.48
2018,1,22,8,45,71.0,88.0,3.4,13.35,104.0,71.06,57.82
2018,1,22,9,0,63.0,106.0,3.4,13.4,123.0,87.84,72.9
2018,1,22,9,15,98.5,123.5,3.4,13.5,155.0,96.71,80.77
2018,1,22,9,30,134.0,141.0,3.4,13.6,187.0,117.8,91.1
2018,1,22,9,45,312.0,133.5,3.4,13.7,256.0,135.06,96.14
2018,1,22,10,0,490.0,126.0,3.4,13.8,325.0,168.35,114.72
2018,1,22,10,15,657.0,101.5,3.45,13.8,389.5,205.11,139.19
2018,1,22,10,30,824.0,77.0,3.5,13.8,454.0,257.74,179.58
2018,1,22,10,45,835.0,79.0,3.6,13.85,478.0,300.08,218.56
2018,1,22,11,0,846.0,81.0,3.7,13.9,502.0,341.74,256.95
2018,1,22,11,15,848.5,83.5,3.75,13.95,517.5,379.98,292.25
2018,1,22,11,30,851.0,86.0,3.8,14.0,533.0,416.51,325.53
2018,1,22,11,45,860.0,86.0,3.85,14.05,544.5,451.56,356.89
2018,1,22,12,0,869.0,86.0,3.9,14.1,556.0,484.95,386.33
2018,1,22,12,15,870.5,86.0,3.85,14.05,558.0,512.84,410.93
2018,1,22,12,30,872.0,86.0,3.8,14.0,560.0,538.32,433.16
2018,1,22,12,45,871.5,85.0,3.8,14.0,554.5,559.17,451.42
2018,1,22,13,0,871.0,84.0,3.8,14.0,549.0,577.27,467.25
2018,1,22,13,15,866.5,83.0,3.7,13.95,536.0,590.26,478.72
2018,1,22,13,30,862.0,82.0,3.6,13.9,523.0,600.28,487.67
2018,1,22,13,45,853.0,80.5,3.55,13.85,502.5,604.08,491.81
2018,1,22,14,0,844.0,79.0,3.5,13.8,482.0,604.82,493.46
2018,1,22,14,15,829.5,77.5,3.35,13.7,454.5,599.23,489.86
2018,1,22,14,30,815.0,76.0,3.2,13.6,427.0,590.71,483.82
2018,1,22,14,45,795.5,73.0,3.1,13.5,393.5,574.68,471.93
2018,1,22,15,0,776.0,70.0,3.0,13.4,360.0,556.06,457.7
2018,1,22,15,15,745.5,67.5,3.0,13.4,322.0,529.15,436.6
2018,1,22,15,30,715.0,65.0,3.0,13.4,284.0,500.3,413.31
2018,1,22,15,45,672.0,59.5,2.8,13.15,242.0,462.9,382.22
2018,1,22,16,0,629.0,54.0,2.6,12.9,200.0,421.92,347.2
2018,1,22,16,15,561.0,48.5,2.55,12.65,158.0,367.9,300.56
2018,1,22,16,30,493.0,43.0,2.5,12.4,116.0,315.28,253.22
2018,1,22,16,45,379.0,34.5,2.5,12.15,79.0,240.22,182.99
2018,1,22,17,0,265.0,26.0,2.5,11.9,42.0,160.54,44.45
2018,1,22,17,15,151.0,15.5,2.5,11.8,23.0,74.93,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.7,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.6,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,23,7,15,19.5,6.0,2.0,9.4,6.5,0.0,0.0
2018,1,23,7,30,39.0,12.0,2.0,9.6,13.0,11.44,0.0
2018,1,23,7,45,47.5,25.0,2.0,9.8,28.5,21.48,5.28
2018,1,23,8,0,56.0,38.0,2.0,10.0,44.0,32.31,22.01
2018,1,23,8,15,231.5,50.5,2.0,10.15,93.5,38.48,28.55
2018,1,23,8,30,407.0,63.0,2.0,10.3,143.0,47.4,37.0
2018,1,23,8,45,527.0,65.5,1.95,10.45,194.5,48.58,38.34
2018,1,23,9,0,647.0,68.0,1.9,10.6,246.0,48.6,38.47
2018,1,23,9,15,689.5,71.0,1.95,10.85,287.0,49.09,38.91
2018,1,23,9,30,732.0,74.0,2.0,11.1,328.0,84.77,47.06
2018,1,23,9,45,768.5,74.0,2.05,11.3,365.5,130.64,74.04
2018,1,23,10,0,805.0,74.0,2.1,11.5,403.0,174.63,106.71
2018,1,23,10,15,823.5,76.0,2.1,11.7,434.0,219.34,144.82
2018,1,23,10,30,842.0,78.0,2.1,11.9,465.0,264.47,185.13
2018,1,23,10,45,855.0,79.0,2.15,12.15,489.5,307.35,224.34
2018,1,23,11,0,868.0,80.0,2.2,12.4,514.0,349.66,262.9
2018,1,23,11,15,876.0,80.5,2.05,12.55,531.0,388.92,298.32
2018,1,23,11,30,884.0,81.0,1.9,12.7,548.0,428.55,333.09
2018,1,23,11,45,888.0,81.5,1.75,12.85,558.0,462.57,362.57
2018,1,23,12,0,892.0,82.0,1.6,13.0,568.0,494.53,389.54
2018,1,23,12,15,893.5,82.0,1.35,13.15,570.0,522.57,412.16
2018,1,23,12,30,895.0,82.0,1.1,13.3,572.0,548.13,431.88
2018,1,23,12,45,893.5,81.0,0.85,13.4,566.0,568.47,446.8
2018,1,23,13,0,892.0,80.0,0.6,13.5,560.0,585.96,458.69
2018,1,23,13,15,886.5,79.5,0.5,13.55,546.5,598.79,468.23
2018,1,23,13,30,881.0,79.0,0.4,13.6,533.0,608.59,475.28
2018,1,23,13,45,872.5,78.0,0.35,13.65,512.5,615.67,480.74
2018,1,23,14,0,864.0,77.0,0.3,13.7,492.0,617.4,482.28
2018,1,23,14,15,850.5,74.5,0.35,13.75,464.0,611.34,479.44
2018,1,23,14,30,837.0,72.0,0.4,13.8,436.0,602.28,474.33
2018,1,23,14,45,818.0,69.0,0.45,13.8,402.0,586.42,464.13
2018,1,23,15,0,799.0,66.0,0.5,13.8,368.0,567.89,451.65
2018,1,23,15,15,769.5,63.5,0.5,13.8,329.5,541.31,432.09
2018,1,23,15,30,740.0,61.0,0.5,13.8,291.0,512.73,410.44
2018,1,23,15,45,700.5,56.5,0.6,13.65,249.0,474.56,381.68
2018,1,23,16,0,661.0,52.0,0.7,13.5,207.0,435.38,350.64
2018,1,23,16,15,516.0,49.0,0.8,13.3,155.0,347.2,279.5
2018,1,23,16,30,371.0,46.0,0.9,13.1,103.0,260.3,207.28
2018,1,23,16,45,310.0,35.5,1.0,12.85,72.0,210.67,160.42
2018,1,23,17,0,249.0,25.0,1.1,12.6,41.0,155.65,59.32
2018,1,23,17,15,152.0,16.0,1.2,12.5,23.0,76.29,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.4,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.25,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,24,7,15,23.0,5.5,4.1,11.9,6.0,0.0,0.0
2018,1,24,7,30,46.0,11.0,4.2,12.2,12.0,10.48,0.0
2018,1,24,7,45,23.0,23.5,4.35,12.5,24.0,21.07,5.92
2018,1,24,8,0,0.0,36.0,4.5,12.8,36.0,32.5,21.96
2018,1,24,8,15,3.5,53.5,4.7,13.0,54.0,47.53,36.13
2018,1,24,8,30,7.0,71.0,4.9,13.2,72.0,62.39,49.81
2018,1,24,8,45,21.0,88.5,5.1,13.4,94.0,74.44,60.85
2018,1,24,9,0,35.0,106.0,5.3,13.6,116.0,88.01,73.05
2018,1,24,9,15,70.5,125.0,5.5,13.7,148.5,102.3,85.73
2018,1,24,9,30,106.0,144.0,5.7,13.8,181.0,119.28,92.98
2018,1,24,9,45,199.0,152.5,5.85,13.95,231.0,143.65,107.97
2018,1,24,10,0,292.0,161.0,6.0,14.1,281.0,172.72,127.32
2018,1,24,10,15,270.5,174.0,6.2,14.2,291.5,196.03,148.14
2018,1,24,10,30,249.0,187.0,6.4,14.3,302.0,217.17,167.61
2018,1,24,10,45,158.5,200.5,6.6,14.4,275.0,219.36,173.39
2018,1,24,11,0,68.0,214.0,6.8,14.5,248.0,212.44,170.49
2018,1,24,11,15,41.0,200.0,7.0,14.55,220.5,195.77,157.46
2018,1,24,11,30,14.0,186.0,7.2,14.6,193.0,176.42,141.87
2018,1,24,11,45,9.0,181.0,7.35,14.65,185.5,171.01,137.4
2018,1,24,12,0,4.0,176.0,7.5,14.7,178.0,165.05,132.45
2018,1,24,12,15,2.5,167.5,7.65,14.6,169.0,157.12,125.93
2018,1,24,12,30,1.0,159.0,7.8,14.5,160.0,148.92,119.2
2018,1,24,12,45,1.0,153.0,7.9,14.45,154.0,143.69,114.93
2018,1,24,13,0,1.0,147.0,8.0,14.4,148.0,138.37,110.6
2018,1,24,13,15,0.5,121.5,7.9,14.3,122.0,114.06,90.44
2018,1,24,13,30,0.0,96.0,7.8,14.2,96.0,89.59,70.06
2018,1,24,13,45,0.0,92.0,7.75,14.1,92.0,85.83,67.02
2018,1,24,14,0,0.0,88.0,7.7,14.0,88.0,82.06,63.96
2018,1,24,14,15,16.0,98.0,7.35,13.9,105.0,104.95,83.77
2018,1,24,14,30,32.0,108.0,7.0,13.8,122.0,125.68,101.75
2018,1,24,14,45,32.0,101.0,6.7,13.75,114.0,119.11,96.39
2018,1,24,15,0,32.0,94.0,6.4,13.7,106.0,112.42,90.89
2018,1,24,15,15,16.0,76.5,6.4,13.7,82.5,84.8,67.23
2018,1,24,15,30,0.0,59.0,6.4,13.7,59.0,54.86,41.42
2018,1,24,15,45,0.0,51.0,6.1,13.4,51.0,47.4,35.07
2018,1,24,16,0,0.0,43.0,5.8,13.1,43.0,39.94,28.62
2018,1,24,16,15,0.0,34.5,5.9,12.65,34.5,32.03,21.7
2018,1,24,16,30,0.0,26.0,6.0,12.2,26.0,24.12,14.71
2018,1,24,16,45,18.0,19.0,6.05,11.8,20.0,26.27,15.83
2018,1,24,17,0,36.0,12.0,6.1,11.4,14.0,34.7,12.16
2018,1,24,17,15,36.0,8.5,5.65,11.05,9.0,22.68,0.0
2018,1,24,17,30,36.0,5.0,5.2,10.7,4.0,0.0,0.0
2018,1,24,17,45,18.0,2.5,4.7,10.35,2.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,7,15,40.5,8.5,3.6,10.6,9.5,0.0,0.0
2018,1,25,7,30,81.0,17.0,3.5,10.8,19.0,16.2,0.0
2018,1,25,7,45,203.0,29.5,3.45,11.05,49.5,23.44,8.29
2018,1,25,8,0,325.0,42.0,3.4,11.3,80.0,34.67,24.07
2018,1,25,8,15,423.5,50.0,3.4,11.4,121.5,39.43,29.28
2018,1,25,8,30,522.0,58.0,3.4,11.5,163.0,44.2,33.98
2018,1,25,8,45,592.5,61.0,3.45,11.65,206.5,44.49,34.49
2018,1,25,9,0,663.0,64.0,3.5,11.8,250.0,45.06,35.09
2018,1,25,9,15,704.5,67.0,3.55,12.0,291.5,45.7,35.66
2018,1,25,9,30,746.0,70.0,3.6,12.2,333.0,89.1,49.03
2018,1,25,9,45,647.5,76.5,3.7,12.35,322.0,119.67,69.21
2018,1,25,10,0,549.0,83.0,3.8,12.5,311.0,144.21,92.48
2018,1,25,10,15,406.5,97.0,3.9,12.65,272.5,157.5,110.97
2018,1,25,10,30,264.0,111.0,4.0,12.8,234.0,156.05,116.93
2018,1,25,10,45,526.0,104.0,4.15,12.95,365.0,237.84,178.62
2018,1,25,11,0,788.0,97.0,4.3,13.1,496.0,343.45,261.74
2018,1,25,11,15,830.5,91.0,4.4,13.15,524.0,386.44,299.99
2018,1,25,11,30,873.0,85.0,4.5,13.2,552.0,430.59,339.08
2018,1,25,11,45,873.0,87.0,4.65,13.2,561.0,464.7,370.26
2018,1,25,12,0,873.0,89.0,4.8,13.2,570.0,496.6,399.1
2018,1,25,12,15,871.5,89.5,4.85,13.25,571.0,523.91,423.52
2018,1,25,12,30,870.0,90.0,4.9,13.3,572.0,548.65,445.44
2018,1,25,12,45,847.0,95.0,5.0,13.3,560.5,563.61,459.41
2018,1,25,13,0,824.0,100.0,5.1,13.3,549.0,575.05,470.29
2018,1,25,13,15,832.0,95.5,5.15,13.3,539.5,591.29,484.86
2018,1,25,13,30,840.0,91.0,5.2,13.3,530.0,604.89,497.19
2018,1,25,13,45,825.5,90.5,5.25,13.3,508.0,606.43,499.74
2018,1,25,14,0,811.0,90.0,5.3,13.3,486.0,604.89,499.76
2018,1,25,14,15,633.0,94.5,5.3,13.25,393.0,506.84,421.8
2018,1,25,14,30,455.0,99.0,5.3,13.2,300.0,404.8,338.85
2018,1,25,14,45,340.0,83.0,5.3,13.15,227.0,311.09,261.84
2018,1,25,15,0,225.0,67.0,5.3,13.1,154.0,222.04,186.8
2018,1,25,15,15,440.5,71.0,5.3,13.1,219.0,361.59,305.5
2018,1,25,15,30,656.0,75.0,5.3,13.1,284.0,488.32,409.69
2018,1,25,15,45,620.0,69.0,5.0,12.8,244.5,451.97,378.5
2018,1,25,16,0,584.0,63.0,4.7,12.5,205.0,414.75,346.12
2018,1,25,16,15,512.5,57.0,4.55,12.3,163.0,358.34,296.83
2018,1,25,16,30,441.0,51.0,4.4,12.1,121.0,303.23,247.22
2018,1,25,16,45,322.5,41.0,4.2,11.9,83.5,223.97,175.44
2018,1,25,17,0,204.0,31.0,4.0,11.7,46.0,149.39,79.92
2018,1,25,17,15,110.5,17.5,3.95,11.65,25.0,61.79,0.0
2018,1,25,17,30,17.0,4.0,3.9,11.6,4.0,0.0,0.0
2018,1,25,17,45,8.5,2.0,3.85,11.55,2.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,26,7,15,69.0,8.0,1.75,10.55,10.0,0.0,0.0
2018,1,26,7,30,138.0,16.0,1.8,10.7,20.0,15.25,0.0
2018,1,26,7,45,279.0,26.5,1.85,10.9,53.5,21.89,8.23
2018,1,26,8,0,420.0,37.0,1.9,11.1,87.0,29.63,19.89
2018,1,26,8,15,503.5,43.0,1.95,11.25,128.0,32.88,23.57
2018,1,26,8,30,587.0,49.0,2.0,11.4,169.0,36.19,26.89
2018,1,26,8,45,621.0,55.0,2.1,11.5,208.0,39.38,29.94
2018,1,26,9,0,655.0,61.0,2.2,11.6,247.0,42.49,32.82
2018,1,26,9,15,628.5,74.0,2.1,11.7,274.0,50.85,40.36
2018,1,26,9,30,602.0,87.0,2.0,11.8,301.0,92.69,55.87
2018,1,26,9,45,647.0,90.0,1.9,11.85,341.5,131.97,79.47
2018,1,26,10,0,692.0,93.0,1.8,11.9,382.0,174.97,111.76
2018,1,26,10,15,783.5,78.5,1.8,12.05,428.5,218.87,146.16
2018,1,26,10,30,875.0,64.0,1.8,12.2,475.0,269.41,188.23
2018,1,26,10,45,884.5,65.5,1.75,12.3,499.0,312.85,228.11
2018,1,26,11,0,894.0,67.0,1.7,12.4,523.0,355.34,266.87
2018,1,26,11,15,900.0,68.0,1.7,12.5,540.0,394.94,302.79
2018,1,26,11,30,906.0,69.0,1.7,12.6,557.0,432.92,336.63
2018,1,26,11,45,908.5,69.5,1.7,12.7,566.5,467.09,366.73
2018,1,26,12,0,911.0,70.0,1.7,12.8,576.0,499.05,394.38
2018,1,26,12,15,909.5,71.0,1.75,12.8,577.5,527.18,418.81
2018,1,26,12,30,908.0,72.0,1.8,12.8,579.0,552.65,440.72
2018,1,26,12,45,903.0,72.5,1.85,12.85,572.5,572.93,458.24
2018,1,26,13,0,898.0,73.0,1.9,12.9,566.0,590.24,473.2
2018,1,26,13,15,893.0,72.0,2.0,12.9,552.5,602.94,484.85
2018,1,26,13,30,888.0,71.0,2.1,12.9,539.0,612.58,494.03
2018,1,26,13,45,669.0,118.5,2.2,12.85,463.0,545.02,442.01
2018,1,26,14,0,450.0,166.0,2.3,12.8,387.0,463.67,378.15
2018,1,26,14,15,490.0,147.5,2.35,12.75,376.0,473.51,388.03
2018,1,26,14,30,530.0,129.0,2.4,12.7,365.0,481.08,395.55
2018,1,26,14,45,379.0,135.5,2.5,12.65,298.0,396.32,327.64
2018,1,26,15,0,228.0,142.0,2.6,12.6,231.0,302.31,250.81
2018,1,26,15,15,212.5,135.0,2.6,12.6,211.0,285.99,237.82
2018,1,26,15,30,197.0,128.0,2.6,12.6,191.0,269.55,224.15
2018,1,26,15,45,195.0,110.5,2.6,12.3,166.0,247.7,206.19
2018,1,26,16,0,193.0,93.0,2.6,12.0,141.0,224.93,186.86
2018,1,26,16,15,159.5,76.5,2.55,11.75,111.0,186.0,153.04
2018,1,26,16,30,126.0,60.0,2.5,11.5,81.0,147.95,119.34
2018,1,26,16,45,95.5,43.0,2.45,11.25,56.0,111.65,86.1
2018,1,26,17,0,65.0,26.0,2.4,11.0,31.0,72.56,40.19
2018,1,26,17,15,47.0,15.5,2.45,10.85,17.5,34.12,0.0
2018,1,26,17,30,29.0,5.0,2.5,10.7,4.0,0.0,0.0
2018,1,26,17,45,14.5,2.5,2.55,10.6,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,15,32.0,6.0,1.55,10.45,7.0,0.0,0.0
2018,1,27,7,30,64.0,12.0,1.6,10.7,14.0,11.44,0.0
2018,1,27,7,45,59.5,28.0,1.6,10.9,32.5,23.95,10.35
2018,1,27,8,0,55.0,44.0,1.6,11.1,51.0,36.92,26.26
2018,1,27,8,15,93.0,61.5,1.7,11.3,78.5,50.72,39.36
2018,1,27,8,30,131.0,79.0,1.8,11.5,106.0,64.2,51.87
2018,1,27,8,45,245.0,87.5,1.85,11.7,152.5,67.84,55.41
2018,1,27,9,0,359.0,96.0,1.9,11.9,199.0,69.22,56.74
2018,1,27,9,15,554.5,80.0,2.0,12.15,266.0,55.31,44.26
2018,1,27,9,30,750.0,64.0,2.1,12.4,333.0,87.12,45.93
2018,1,27,9,45,790.0,62.5,2.15,12.65,371.5,129.01,70.48
2018,1,27,10,0,830.0,61.0,2.2,12.9,410.0,178.47,108.3
2018,1,27,10,15,845.0,62.0,2.35,13.1,440.0,222.75,146.7
2018,1,27,10,30,860.0,63.0,2.5,13.3,470.0,267.0,186.79
2018,1,27,10,45,870.0,64.5,2.6,13.5,494.0,310.0,226.45
2018,1,27,11,0,880.0,66.0,2.7,13.7,518.0,352.13,265.13
2018,1,27,11,15,871.0,71.5,2.8,13.85,531.0,389.92,300.1
2018,1,27,11,30,862.0,77.0,2.9,14.0,544.0,425.12,332.18
2018,1,27,11,45,833.5,86.5,3.0,14.2,545.0,451.71,356.74
2018,1,27,12,0,805.0,96.0,3.1,14.4,546.0,476.35,378.95
2018,1,27,12,15,797.5,98.5,3.05,14.55,545.5,500.89,400.18
2018,1,27,12,30,790.0,101.0,3.0,14.7,545.0,522.77,418.82
2018,1,27,12,45,753.0,110.5,3.0,14.85,530.5,532.64,427.74
2018,1,27,13,0,716.0,120.0,3.0,15.0,516.0,539.36,433.9
2018,1,27,13,15,781.5,99.0,3.0,15.05,521.5,570.66,459.91
2018,1,27,13,30,847.0,78.0,3.0,15.1,527.0,598.43,483.02
2018,1,27,13,45,852.0,73.5,3.05,15.2,510.5,607.03,490.81
2018,1,27,14,0,857.0,69.0,3.1,15.3,494.0,612.71,496.37
2018,1,27,14,15,850.5,66.0,3.1,15.25,468.5,609.95,495.41
2018,1,27,14,30,844.0,63.0,3.1,15.2,443.0,604.21,492.08
2018,1,27,14,45,798.0,67.5,3.15,15.2,405.0,583.79,476.81
2018,1,27,15,0,752.0,72.0,3.2,15.2,367.0,557.38,456.71
2018,1,27,15,15,701.0,71.5,3.2,15.2,325.0,522.65,429.6
2018,1,27,15,30,650.0,71.0,3.2,15.2,283.0,484.87,399.48
2018,1,27,15,45,614.0,65.0,3.0,14.85,243.5,448.36,369.87
2018,1,27,16,0,578.0,59.0,2.8,14.5,204.0,411.06,338.56
2018,1,27,16,15,481.0,55.0,2.8,14.2,159.5,343.26,281.53
2018,1,27,16,30,384.0,51.0,2.8,13.9,115.0,278.03,225.17
2018,1,27,16,45,311.5,39.5,2.8,13.55,81.0,220.43,173.01
2018,1,27,17,0,239.0,28.0,2.8,13.2,47.0,163.5,102.35
2018,1,27,17,15,147.5,17.5,2.95,13.05,26.5,77.91,0.0
2018,1,27,17,30,56.0,7.0,3.1,12.9,6.0,0.0,0.0
2018,1,27,17,45,28.0,3.5,3.2,12.8,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,1,28,7,15,85.5,9.0,4.6,9.75,12.0,0.0,0.0
2018,1,28,7,30,171.0,18.0,4.8,10.1,24.0,17.16,0.0
2018,1,28,7,45,301.5,28.0,5.0,10.45,57.5,23.12,10.48
2018,1,28,8,0,432.0,38.0,5.2,10.8,91.0,30.3,20.61
2018,1,28,8,15,534.0,42.5,5.2,11.1,135.5,32.22,23.01
2018,1,28,8,30,636.0,47.0,5.2,11.4,180.0,37.58,28.12
2018,1,28,8,45,688.0,51.0,5.2,11.65,224.5,39.44,29.96
2018,1,28,9,0,740.0,55.0,5.2,11.9,269.0,41.37,31.75
2018,1,28,9,15,774.5,57.5,5.15,12.25,310.5,43.59,33.71
2018,1,28,9,30,809.0,60.0,5.1,12.6,352.0,88.65,44.74
2018,1,28,9,45,835.0,61.0,5.05,12.9,389.5,134.23,72.84
2018,1,28,10,0,861.0,62.0,5.0,13.2,427.0,186.0,113.58
2018,1,28,10,15,876.5,63.5,4.9,13.55,458.5,232.4,154.08
2018,1,28,10,30,892.0,65.0,4.8,13.9,490.0,278.77,196.22
2018,1,28,10,45,904.5,66.0,4.7,14.25,515.5,323.58,237.54
2018,1,28,11,0,917.0,67.0,4.6,14.6,541.0,367.65,277.87
2018,1,28,11,15,924.5,67.5,4.45,14.9,559.0,408.43,314.93
2018,1,28,11,30,932.0,68.0,4.3,15.2,577.0,447.63,349.8
2018,1,28,11,45,936.0,68.0,4.2,15.5,587.0,483.03,380.88
2018,1,28,12,0,940.0,68.0,4.1,15.8,597.0,516.23,409.46
2018,1,28,12,15,940.5,68.5,4.05,16.0,599.0,545.82,434.82
2018,1,28,12,30,941.0,69.0,4.0,16.2,601.0,572.74,457.53
2018,1,28,12,45,939.0,69.0,3.95,16.4,595.5,594.99,476.2
2018,1,28,13,0,937.0,69.0,3.9,16.6,590.0,614.26,492.22
2018,1,28,13,15,931.5,68.5,3.85,16.7,576.5,627.89,503.86
2018,1,28,13,30,926.0,68.0,3.8,16.8,563.0,638.31,512.86
2018,1,28,13,45,917.0,67.5,3.75,16.9,542.0,643.39,517.65
2018,1,28,14,0,908.0,67.0,3.7,17.0,521.0,645.24,519.86
2018,1,28,14,15,896.5,66.0,3.7,17.0,494.0,641.8,518.31
2018,1,28,14,30,885.0,65.0,3.7,17.0,467.0,635.28,514.29
2018,1,28,14,45,864.5,63.0,3.65,17.0,431.5,619.02,502.49
2018,1,28,15,0,844.0,61.0,3.6,17.0,396.0,600.03,488.36
2018,1,28,15,15,793.0,61.0,3.6,17.0,351.0,566.58,462.49
2018,1,28,15,30,742.0,61.0,3.6,17.0,306.0,527.51,431.74
2018,1,28,15,45,651.5,61.0,3.25,16.45,254.5,467.41,383.49
2018,1,28,16,0,561.0,61.0,2.9,15.9,203.0,406.15,333.19
2018,1,28,16,15,480.5,56.0,2.9,15.55,161.0,346.0,282.83
2018,1,28,16,30,400.0,51.0,2.9,15.2,119.0,287.8,232.5
2018,1,28,16,45,313.5,40.0,2.95,14.8,83.5,223.23,175.26
2018,1,28,17,0,227.0,29.0,3.0,14.4,48.0,161.79,106.01
2018,1,28,17,15,145.0,18.5,3.05,14.25,27.5,78.33,0.0
2018,1,28,17,30,63.0,8.0,3.1,14.1,7.0,0.0,0.0
2018,1,28,17,45,31.5,4.0,3.2,13.9,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,5.0,10.35,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,5.1,10.5,6.0,5.72,0.0
2018,1,29,7,45,0.0,13.0,5.15,10.65,13.0,12.05,3.06
2018,1,29,8,0,0.0,20.0,5.2,10.8,20.0,18.54,10.48
2018,1,29,8,15,0.0,27.5,5.1,11.05,27.5,25.51,17.08
2018,1,29,8,30,0.0,35.0,5.0,11.3,35.0,32.49,23.59
2018,1,29,8,45,0.0,46.0,4.85,11.55,46.0,42.74,32.96
2018,1,29,9,0,0.0,57.0,4.7,11.8,57.0,53.0,42.23
2018,1,29,9,15,2.0,81.0,4.55,12.2,81.5,73.93,60.92
2018,1,29,9,30,4.0,105.0,4.4,12.6,106.0,94.74,75.44
2018,1,29,9,45,57.0,141.0,4.25,12.95,165.0,127.0,100.06
2018,1,29,10,0,110.0,177.0,4.1,13.3,224.0,164.0,128.16
2018,1,29,10,15,113.0,191.5,3.9,13.7,243.0,184.47,144.87
2018,1,29,10,30,116.0,206.0,3.7,14.1,262.0,205.26,161.97
2018,1,29,10,45,111.0,218.5,3.5,14.5,274.0,222.42,176.28
2018,1,29,11,0,106.0,231.0,3.3,14.9,286.0,240.54,191.16
2018,1,29,11,15,112.0,239.5,3.2,15.25,299.5,256.88,204.33
2018,1,29,11,30,118.0,248.0,3.1,15.6,313.0,273.58,217.71
2018,1,29,11,45,135.0,247.0,3.0,15.95,322.5,287.75,229.0
2018,1,29,12,0,152.0,246.0,2.9,16.3,332.0,302.53,240.8
2018,1,29,12,15,106.0,232.0,2.75,16.3,292.0,273.78,218.23
2018,1,29,12,30,60.0,218.0,2.6,16.3,252.0,238.24,189.9
2018,1,29,12,45,92.5,218.5,2.5,16.3,270.5,260.01,207.93
2018,1,29,13,0,125.0,219.0,2.4,16.3,289.0,287.81,230.6
2018,1,29,13,15,269.5,207.0,2.3,16.3,353.5,372.09,299.06
2018,1,29,13,30,414.0,195.0,2.2,16.3,418.0,461.58,370.04
2018,1,29,13,45,415.0,187.5,2.1,16.25,404.0,462.52,370.95
2018,1,29,14,0,416.0,180.0,2.0,16.2,390.0,461.81,371.06
2018,1,29,14,15,303.0,183.5,2.1,16.15,332.0,390.85,315.82
2018,1,29,14,30,190.0,187.0,2.2,16.1,274.0,318.46,258.25
2018,1,29,14,45,199.0,155.5,2.3,16.05,240.5,300.02,244.89
2018,1,29,15,0,208.0,124.0,2.4,16.0,207.0,271.19,222.77
2018,1,29,15,15,113.5,106.5,2.4,16.0,151.0,184.88,151.23
2018,1,29,15,30,19.0,89.0,2.4,16.0,95.0,101.06,80.16
2018,1,29,15,45,12.0,84.0,2.4,15.6,87.5,88.05,69.31
2018,1,29,16,0,5.0,79.0,2.4,15.2,80.0,80.31,62.65
2018,1,29,16,15,3.0,63.5,2.5,14.8,64.0,63.76,48.47
2018,1,29,16,30,1.0,48.0,2.6,14.4,48.0,47.04,33.99
2018,1,29,16,45,0.5,35.0,2.65,14.05,35.0,33.88,22.34
2018,1,29,17,0,0.0,22.0,2.7,13.7,22.0,20.43,9.2
2018,1,29,17,15,0.0,12.5,2.9,13.55,12.5,11.91,0.0
2018,1,29,17,30,0.0,3.0,3.1,13.4,3.0,2.86,0.0
2018,1,29,17,45,0.0,1.5,3.25,13.2,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,30,7,15,60.0,8.5,2.75,11.45,11.0,0.0,0.0
2018,1,30,7,30,120.0,17.0,2.9,11.7,22.0,16.2,0.0
2018,1,30,7,45,203.5,30.0,3.0,12.0,51.0,23.6,11.89
2018,1,30,8,0,287.0,43.0,3.1,12.3,80.0,33.24,23.18
2018,1,30,8,15,389.0,51.5,3.1,12.55,123.0,39.9,29.73
2018,1,30,8,30,491.0,60.0,3.1,12.8,166.0,45.06,34.68
2018,1,30,8,45,563.0,63.0,3.1,13.0,209.5,45.33,35.1
2018,1,30,9,0,635.0,66.0,3.1,13.2,253.0,45.85,35.61
2018,1,30,9,15,565.5,87.5,3.0,13.5,272.0,65.03,52.68
2018,1,30,9,30,496.0,109.0,2.9,13.8,291.0,109.46,71.12
2018,1,30,9,45,582.5,105.0,2.8,14.15,340.0,143.33,90.38
2018,1,30,10,0,669.0,101.0,2.7,14.5,389.0,184.55,119.88
2018,1,30,10,15,781.0,83.0,2.6,14.75,442.5,229.96,154.83
2018,1,30,10,30,893.0,65.0,2.5,15.0,496.0,283.76,198.77
2018,1,30,10,45,903.0,66.0,2.45,15.3,521.0,328.09,239.13
2018,1,30,11,0,913.0,67.0,2.4,15.6,546.0,371.47,278.24
2018,1,30,11,15,919.5,68.0,2.35,15.85,563.5,412.37,314.7
2018,1,30,11,30,926.0,69.0,2.3,16.1,581.0,451.64,348.97
2018,1,30,11,45,929.5,69.0,2.25,16.35,591.0,486.8,379.21
2018,1,30,12,0,933.0,69.0,2.2,16.6,601.0,519.74,406.92
2018,1,30,12,15,934.5,69.0,2.15,16.8,603.5,549.29,431.42
2018,1,30,12,30,936.0,69.0,2.1,17.0,606.0,576.22,453.36
2018,1,30,12,45,936.0,68.5,2.05,17.25,601.0,599.07,471.67
2018,1,30,13,0,936.0,68.0,2.0,17.5,596.0,619.01,487.42
2018,1,30,13,15,931.5,67.5,2.1,17.6,583.0,633.27,499.78
2018,1,30,13,30,927.0,67.0,2.2,17.7,570.0,644.36,509.64
2018,1,30,13,45,919.0,66.0,2.25,17.8,549.0,649.52,514.76
2018,1,30,14,0,911.0,65.0,2.3,17.9,528.0,651.45,517.41
2018,1,30,14,15,898.5,64.0,2.45,17.75,500.0,647.34,516.44
2018,1,30,14,30,886.0,63.0,2.6,17.6,472.0,640.12,512.99
2018,1,30,14,45,869.0,61.5,2.8,17.45,438.5,626.51,504.7
2018,1,30,15,0,852.0,60.0,3.0,17.3,405.0,610.12,493.93
2018,1,30,15,15,827.0,57.5,3.0,17.3,365.5,585.05,475.1
2018,1,30,15,30,802.0,55.0,3.0,17.3,326.0,562.1,457.25
2018,1,30,15,45,764.0,52.5,2.95,16.65,283.0,525.35,428.91
2018,1,30,16,0,726.0,50.0,2.9,16.0,240.0,487.4,398.45
2018,1,30,16,15,595.0,50.5,2.85,15.6,187.0,405.27,330.86
2018,1,30,16,30,464.0,51.0,2.8,15.2,134.0,324.26,262.48
2018,1,30,16,45,358.5,41.5,2.7,14.75,94.5,249.47,197.37
2018,1,30,17,0,253.0,32.0,2.6,14.3,55.0,179.92,126.51
2018,1,30,17,15,158.5,20.0,2.6,14.1,31.5,105.37,0.0
2018,1,30,17,30,64.0,8.0,2.6,13.9,8.0,32.84,0.0
2018,1,30,17,45,32.0,4.0,2.6,13.75,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.0,2.65,11.65,14.5,9.53,0.0
2018,1,31,7,30,223.0,20.0,2.6,12.0,29.0,19.06,0.0
2018,1,31,7,45,357.0,28.5,2.55,12.3,65.0,23.19,12.04
2018,1,31,8,0,491.0,37.0,2.5,12.6,101.0,28.97,19.52
2018,1,31,8,15,540.0,44.5,2.3,12.8,140.5,33.59,24.17
2018,1,31,8,30,589.0,52.0,2.1,13.0,180.0,38.08,28.47
2018,1,31,8,45,629.5,57.0,1.9,13.15,221.0,40.35,30.66
2018,1,31,9,0,670.0,62.0,1.7,13.3,262.0,42.62,32.73
2018,1,31,9,15,659.0,74.5,1.7,13.5,294.5,56.87,45.43
2018,1,31,9,30,648.0,87.0,1.7,13.7,327.0,102.24,59.45
2018,1,31,9,45,670.0,90.5,1.7,13.95,360.5,142.45,85.64
2018,1,31,10,0,692.0,94.0,1.7,14.2,394.0,184.11,118.44
2018,1,31,10,15,745.5,90.5,1.85,14.45,435.0,231.31,157.33
2018,1,31,10,30,799.0,87.0,2.0,14.7,476.0,277.93,197.28
2018,1,31,10,45,856.5,77.0,2.1,15.0,513.0,323.21,236.69
2018,1,31,11,0,914.0,67.0,2.2,15.3,550.0,374.5,280.97
2018,1,31,11,15,919.0,68.0,2.25,15.5,567.0,414.97,317.26
2018,1,31,11,30,924.0,69.0,2.3,15.7,584.0,453.69,351.38
2018,1,31,11,45,927.5,69.5,2.35,15.9,594.0,489.34,382.32
2018,1,31,12,0,931.0,70.0,2.4,16.1,604.0,522.79,410.85
2018,1,31,12,15,930.0,70.5,2.45,16.35,606.0,551.58,435.13
2018,1,31,12,30,929.0,71.0,2.5,16.6,608.0,577.65,456.82
2018,1,31,12,45,922.5,72.0,2.55,16.8,601.0,598.31,474.1
2018,1,31,13,0,916.0,73.0,2.6,17.0,594.0,615.87,488.74
2018,1,31,13,15,866.5,82.5,2.65,17.1,566.5,613.39,488.01
2018,1,31,13,30,817.0,92.0,2.7,17.2,539.0,609.28,485.83
2018,1,31,13,45,781.0,96.0,2.7,17.35,510.5,601.93,480.99
2018,1,31,14,0,745.0,100.0,2.7,17.5,482.0,592.71,474.55
2018,1,31,14,15,764.0,89.0,2.7,17.55,462.5,596.53,478.83
2018,1,31,14,30,783.0,78.0,2.7,17.6,443.0,598.76,481.7
2018,1,31,14,45,768.5,74.0,2.7,17.6,410.5,584.57,471.71
2018,1,31,15,0,754.0,70.0,2.7,17.6,378.0,567.75,459.59
2018,1,31,15,15,756.0,63.5,2.7,17.6,347.0,555.76,450.97
2018,1,31,15,30,758.0,57.0,2.7,17.6,316.0,540.99,439.73
2018,1,31,15,45,714.5,54.0,2.55,17.1,272.5,500.95,408.33
2018,1,31,16,0,671.0,51.0,2.4,16.6,229.0,460.08,375.29
2018,1,31,16,15,574.0,50.5,2.4,16.15,183.0,396.03,322.58
2018,1,31,16,30,477.0,50.0,2.4,15.7,137.0,331.81,268.11
2018,1,31,16,45,355.5,41.5,2.45,15.25,96.0,249.52,197.54
2018,1,31,17,0,234.0,33.0,2.5,14.8,55.0,174.17,124.97
2018,1,31,17,15,145.0,21.0,2.5,14.65,32.0,102.33,0.0
2018,1,31,17,30,56.0,9.0,2.5,14.5,9.0,30.82,0.0
2018,1,31,17,45,28.0,4.5,2.55,14.3,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
