Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,7,15,28.0,9.0,1.7,13.3,10.0,8.58,0.0
2018,2,1,7,30,56.0,18.0,1.8,13.6,20.0,17.16,0.0
2018,2,1,7,45,132.0,32.5,1.9,13.9,47.5,26.64,15.01
2018,2,1,8,0,208.0,47.0,2.0,14.2,75.0,36.23,25.7
2018,2,1,8,15,251.0,61.5,2.05,14.4,108.0,46.54,35.41
2018,2,1,8,30,294.0,76.0,2.1,14.6,141.0,56.48,44.56
2018,2,1,8,45,351.5,86.5,2.1,14.75,180.5,63.05,50.58
2018,2,1,9,0,409.0,97.0,2.1,14.9,220.0,69.42,56.27
2018,2,1,9,15,441.0,106.5,2.1,15.2,256.5,80.78,59.11
2018,2,1,9,30,473.0,116.0,2.1,15.5,293.0,115.87,75.91
2018,2,1,9,45,500.0,123.5,2.1,15.75,327.5,151.72,99.93
2018,2,1,10,0,527.0,131.0,2.1,16.0,362.0,189.73,129.46
2018,2,1,10,15,528.5,142.0,2.15,16.3,387.5,227.2,161.55
2018,2,1,10,30,530.0,153.0,2.2,16.6,413.0,264.24,193.92
2018,2,1,10,45,563.5,151.0,2.25,16.9,440.0,299.33,223.93
2018,2,1,11,0,597.0,149.0,2.3,17.2,467.0,337.08,256.07
2018,2,1,11,15,644.5,141.0,2.35,17.4,494.0,375.13,288.18
2018,2,1,11,30,692.0,133.0,2.4,17.6,521.0,415.2,321.68
2018,2,1,11,45,773.0,110.5,2.45,17.8,551.0,459.98,358.43
2018,2,1,12,0,854.0,88.0,2.5,18.0,581.0,505.17,395.33
2018,2,1,12,15,788.0,109.0,2.55,18.2,565.5,519.19,407.85
2018,2,1,12,30,722.0,130.0,2.6,18.4,550.0,527.16,415.24
2018,2,1,12,45,744.0,121.0,2.7,18.55,550.5,550.91,435.06
2018,2,1,13,0,766.0,112.0,2.8,18.7,551.0,572.64,453.12
2018,2,1,13,15,783.0,103.0,2.8,18.85,543.0,589.47,467.02
2018,2,1,13,30,800.0,94.0,2.8,19.0,535.0,603.91,479.02
2018,2,1,13,45,805.5,88.0,2.85,19.1,518.0,611.72,486.13
2018,2,1,14,0,811.0,82.0,2.9,19.2,501.0,616.66,491.07
2018,2,1,14,15,814.5,76.5,2.85,19.15,478.5,617.94,493.09
2018,2,1,14,30,818.0,71.0,2.8,19.1,456.0,616.23,492.79
2018,2,1,14,45,800.5,69.0,2.8,19.1,423.0,602.21,483.0
2018,2,1,15,0,783.0,67.0,2.8,19.1,390.0,585.54,471.04
2018,2,1,15,15,774.0,61.5,2.8,19.1,355.0,567.54,457.9
2018,2,1,15,30,765.0,56.0,2.8,19.1,320.0,547.0,442.33
2018,2,1,15,45,734.5,52.0,2.5,18.5,279.0,513.17,415.8
2018,2,1,16,0,704.0,48.0,2.2,17.9,238.0,478.01,387.26
2018,2,1,16,15,608.0,47.5,2.2,17.45,190.0,409.88,332.02
2018,2,1,16,30,512.0,47.0,2.2,17.0,142.0,348.58,280.32
2018,2,1,16,45,429.5,39.5,2.2,16.6,104.0,285.59,225.4
2018,2,1,17,0,347.0,32.0,2.2,16.2,66.0,226.25,165.03
2018,2,1,17,15,205.0,20.5,2.25,16.05,38.0,128.39,0.0
2018,2,1,17,30,63.0,9.0,2.3,15.9,10.0,33.81,0.0
2018,2,1,17,45,31.5,4.5,2.3,15.7,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,76.0,10.5,1.4,14.85,14.0,10.01,0.0
2018,2,2,7,30,152.0,21.0,1.5,15.1,28.0,16.81,0.0
2018,2,2,7,45,260.0,30.0,1.6,15.35,58.5,24.25,13.42
2018,2,2,8,0,368.0,39.0,1.7,15.6,89.0,30.35,20.57
2018,2,2,8,15,305.5,60.0,1.9,15.8,112.0,45.34,34.2
2018,2,2,8,30,243.0,81.0,2.1,16.0,135.0,63.23,50.26
2018,2,2,8,45,385.5,82.0,2.25,16.2,189.5,59.59,47.24
2018,2,2,9,0,528.0,83.0,2.4,16.4,244.0,59.04,46.79
2018,2,2,9,15,630.5,76.5,2.55,16.55,295.5,61.3,39.56
2018,2,2,9,30,733.0,70.0,2.7,16.7,347.0,101.78,54.35
2018,2,2,9,45,604.0,105.0,2.8,16.8,348.5,150.36,93.91
2018,2,2,10,0,475.0,140.0,2.9,16.9,350.0,189.78,131.55
2018,2,2,10,15,447.5,160.0,2.95,17.05,369.0,226.13,163.77
2018,2,2,10,30,420.0,180.0,3.0,17.2,388.0,259.73,193.98
2018,2,2,10,45,447.5,184.5,3.05,17.3,415.5,294.24,223.2
2018,2,2,11,0,475.0,189.0,3.1,17.4,443.0,330.32,253.69
2018,2,2,11,15,477.0,195.0,3.15,17.55,457.5,359.21,278.68
2018,2,2,11,30,479.0,201.0,3.2,17.7,472.0,387.29,302.63
2018,2,2,11,45,476.5,206.0,3.2,17.85,479.5,411.51,323.12
2018,2,2,12,0,474.0,211.0,3.2,18.0,487.0,434.42,342.21
2018,2,2,12,15,541.0,189.5,3.2,18.15,505.5,467.36,369.15
2018,2,2,12,30,608.0,168.0,3.2,18.3,524.0,504.17,398.92
2018,2,2,12,45,686.5,140.5,3.2,18.45,539.0,540.23,428.18
2018,2,2,13,0,765.0,113.0,3.2,18.6,554.0,575.88,457.05
2018,2,2,13,15,805.0,98.5,3.15,18.65,553.5,601.13,477.51
2018,2,2,13,30,845.0,84.0,3.1,18.7,553.0,624.27,496.31
2018,2,2,13,45,844.0,80.0,3.1,18.7,534.0,630.46,502.12
2018,2,2,14,0,843.0,76.0,3.1,18.7,515.0,630.43,503.4
2018,2,2,14,15,785.0,85.5,3.0,18.7,477.5,612.15,489.66
2018,2,2,14,30,727.0,95.0,2.9,18.7,440.0,589.57,472.62
2018,2,2,14,45,705.5,91.0,2.8,18.65,406.0,571.45,459.53
2018,2,2,15,0,684.0,87.0,2.7,18.6,372.0,550.98,444.37
2018,2,2,15,15,721.5,73.5,2.7,18.6,348.5,551.73,446.08
2018,2,2,15,30,759.0,60.0,2.7,18.6,325.0,551.2,446.19
2018,2,2,15,45,675.0,63.0,2.4,18.2,276.5,493.62,400.51
2018,2,2,16,0,591.0,66.0,2.1,17.8,228.0,440.41,357.36
2018,2,2,16,15,590.0,55.0,2.1,17.5,192.0,414.99,336.0
2018,2,2,16,30,589.0,44.0,2.1,17.2,156.0,383.36,307.97
2018,2,2,16,45,498.0,37.5,2.1,16.95,114.0,319.19,251.87
2018,2,2,17,0,407.0,31.0,2.1,16.7,72.0,254.97,188.35
2018,2,2,17,15,251.0,21.0,2.1,16.55,42.0,151.09,0.0
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,48.85,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.4,13.15,17.0,10.48,0.0
2018,2,3,7,30,244.0,22.0,3.5,13.5,34.0,18.84,0.0
2018,2,3,7,45,388.5,29.5,3.55,13.85,73.0,23.7,13.37
2018,2,3,8,0,533.0,37.0,3.6,14.2,112.0,31.26,21.51
2018,2,3,8,15,605.5,42.5,3.55,14.45,157.0,34.47,24.83
2018,2,3,8,30,678.0,48.0,3.5,14.7,202.0,37.73,27.98
2018,2,3,8,45,722.5,51.0,3.4,15.0,246.5,38.72,28.96
2018,2,3,9,0,767.0,54.0,3.3,15.3,291.0,39.83,29.95
2018,2,3,9,15,796.5,56.5,3.3,15.65,332.5,54.43,30.55
2018,2,3,9,30,826.0,59.0,3.3,16.0,374.0,101.15,50.06
2018,2,3,9,45,847.5,61.0,3.3,16.4,412.0,153.72,86.2
2018,2,3,10,0,869.0,63.0,3.3,16.8,450.0,202.09,125.03
2018,2,3,10,15,883.0,64.5,3.25,17.15,481.5,249.2,166.21
2018,2,3,10,30,897.0,66.0,3.2,17.5,513.0,296.16,208.36
2018,2,3,10,45,906.5,67.5,3.2,17.85,538.0,341.37,249.26
2018,2,3,11,0,916.0,69.0,3.2,18.2,563.0,385.6,288.81
2018,2,3,11,15,922.5,69.5,3.15,18.5,581.0,426.55,325.0
2018,2,3,11,30,929.0,70.0,3.1,18.8,599.0,465.85,359.0
2018,2,3,11,45,932.0,71.0,3.05,19.1,609.5,502.17,389.82
2018,2,3,12,0,935.0,72.0,3.0,19.4,620.0,536.26,418.12
2018,2,3,12,15,934.5,72.0,2.9,19.65,621.5,565.14,441.75
2018,2,3,12,30,934.0,72.0,2.8,19.9,623.0,591.28,462.73
2018,2,3,12,45,930.0,72.5,2.75,20.15,617.0,613.1,480.14
2018,2,3,13,0,926.0,73.0,2.7,20.4,611.0,631.86,494.94
2018,2,3,13,15,921.5,72.0,2.65,20.5,597.5,645.63,506.12
2018,2,3,13,30,917.0,71.0,2.6,20.6,584.0,656.22,514.79
2018,2,3,13,45,908.5,70.5,2.55,20.7,563.0,661.62,519.5
2018,2,3,14,0,900.0,70.0,2.5,20.8,542.0,663.8,521.77
2018,2,3,14,15,888.0,68.5,2.5,20.75,514.0,659.42,519.71
2018,2,3,14,30,876.0,67.0,2.5,20.7,486.0,651.92,515.3
2018,2,3,14,45,858.0,65.0,2.5,20.65,451.5,636.98,505.24
2018,2,3,15,0,840.0,63.0,2.5,20.6,417.0,619.27,492.93
2018,2,3,15,15,815.0,61.5,2.5,20.6,378.0,599.56,478.52
2018,2,3,15,30,790.0,60.0,2.5,20.6,339.0,573.39,458.91
2018,2,3,15,45,755.0,56.0,2.2,20.05,295.5,536.23,430.17
2018,2,3,16,0,720.0,52.0,1.9,19.5,252.0,497.79,399.47
2018,2,3,16,15,666.5,48.0,1.85,19.2,207.5,448.07,359.26
2018,2,3,16,30,613.0,44.0,1.8,18.9,163.0,398.6,317.51
2018,2,3,16,45,524.5,38.0,1.75,18.55,120.0,335.1,262.73
2018,2,3,17,0,436.0,32.0,1.7,18.2,77.0,271.38,201.28
2018,2,3,17,15,270.5,22.0,1.7,18.15,45.0,162.87,22.99
2018,2,3,17,30,105.0,12.0,1.7,18.1,13.0,54.19,0.0
2018,2,3,17,45,52.5,6.0,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,4,7,15,2.5,6.5,2.1,13.75,6.5,6.2,0.0
2018,2,4,7,30,5.0,13.0,2.2,14.0,13.0,12.22,0.0
2018,2,4,7,45,13.0,25.0,2.3,14.3,26.5,22.97,13.02
2018,2,4,8,0,21.0,37.0,2.4,14.6,40.0,33.57,23.55
2018,2,4,8,15,27.5,51.0,2.45,14.8,56.5,45.57,34.61
2018,2,4,8,30,34.0,65.0,2.5,15.0,73.0,57.36,45.34
2018,2,4,8,45,27.5,76.5,2.5,15.15,84.0,67.03,54.06
2018,2,4,9,0,21.0,88.0,2.5,15.3,95.0,76.53,62.46
2018,2,4,9,15,20.5,110.0,2.55,15.6,117.5,94.41,74.09
2018,2,4,9,30,20.0,132.0,2.6,15.9,140.0,118.1,93.19
2018,2,4,9,45,68.0,149.0,2.65,16.2,179.0,136.23,105.62
2018,2,4,10,0,116.0,166.0,2.7,16.5,218.0,159.63,122.47
2018,2,4,10,15,260.0,176.5,2.75,16.8,304.0,204.29,153.52
2018,2,4,10,30,404.0,187.0,2.8,17.1,390.0,263.96,198.14
2018,2,4,10,45,379.5,203.0,2.8,17.45,401.0,293.38,224.07
2018,2,4,11,0,355.0,219.0,2.8,17.8,412.0,317.85,245.53
2018,2,4,11,15,492.5,187.0,2.8,18.0,464.0,361.5,279.84
2018,2,4,11,30,630.0,155.0,2.8,18.2,516.0,415.7,323.01
2018,2,4,11,45,653.5,151.5,2.85,18.4,532.0,449.13,350.84
2018,2,4,12,0,677.0,148.0,2.9,18.6,548.0,482.34,378.21
2018,2,4,12,15,737.0,129.5,2.85,18.7,566.5,519.84,408.63
2018,2,4,12,30,797.0,111.0,2.8,18.8,585.0,558.26,439.43
2018,2,4,12,45,840.5,99.0,2.8,18.85,594.5,592.87,467.17
2018,2,4,13,0,884.0,87.0,2.8,18.9,604.0,624.69,492.62
2018,2,4,13,15,892.5,83.0,2.8,18.9,595.0,642.89,507.55
2018,2,4,13,30,901.0,79.0,2.8,18.9,586.0,658.29,520.33
2018,2,4,13,45,894.5,77.0,2.8,18.9,565.5,663.3,525.24
2018,2,4,14,0,888.0,75.0,2.8,18.9,545.0,665.12,527.75
2018,2,4,14,15,878.5,73.5,2.8,18.9,518.0,662.39,526.8
2018,2,4,14,30,869.0,72.0,2.8,18.9,491.0,656.59,523.5
2018,2,4,14,45,856.5,68.5,2.8,18.9,457.5,643.54,514.72
2018,2,4,15,0,844.0,65.0,2.8,18.9,424.0,631.86,506.68
2018,2,4,15,15,819.5,63.0,2.8,18.9,384.5,607.51,488.8
2018,2,4,15,30,795.0,61.0,2.8,18.9,345.0,580.9,468.76
2018,2,4,15,45,762.0,57.5,2.55,18.55,302.0,545.33,440.98
2018,2,4,16,0,729.0,54.0,2.3,18.2,259.0,508.36,411.18
2018,2,4,16,15,676.5,49.5,2.2,17.9,213.5,458.16,370.21
2018,2,4,16,30,624.0,45.0,2.1,17.6,168.0,408.14,327.69
2018,2,4,16,45,536.5,39.0,2.05,17.25,124.5,344.47,272.5
2018,2,4,17,0,449.0,33.0,2.0,16.9,81.0,280.4,211.4
2018,2,4,17,15,279.5,22.5,1.95,16.85,47.5,169.81,48.45
2018,2,4,17,30,110.0,12.0,1.9,16.8,14.0,56.61,0.0
2018,2,4,17,45,55.0,6.0,1.85,16.75,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.45,17.5,10.48,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.6,35.0,18.44,0.0
2018,2,5,7,45,365.5,31.0,0.85,15.75,74.5,24.79,14.65
2018,2,5,8,0,502.0,40.0,0.9,15.9,114.0,30.94,21.23
2018,2,5,8,15,574.5,45.5,1.0,16.05,158.5,33.76,24.14
2018,2,5,8,30,647.0,51.0,1.1,16.2,203.0,40.09,29.96
2018,2,5,8,45,694.0,55.0,1.25,16.4,248.0,41.84,31.59
2018,2,5,9,0,741.0,59.0,1.4,16.6,293.0,43.64,33.19
2018,2,5,9,15,773.5,61.5,1.5,16.85,335.0,62.4,34.56
2018,2,5,9,30,806.0,64.0,1.6,17.1,377.0,108.5,55.4
2018,2,5,9,45,830.5,65.5,1.7,17.3,415.5,155.29,87.42
2018,2,5,10,0,855.0,67.0,1.8,17.5,454.0,208.28,130.15
2018,2,5,10,15,870.0,68.0,1.85,17.75,485.5,254.82,170.65
2018,2,5,10,30,885.0,69.0,1.9,18.0,517.0,301.3,212.05
2018,2,5,10,45,850.0,82.0,2.0,18.25,529.0,339.05,247.81
2018,2,5,11,0,815.0,95.0,2.1,18.5,541.0,376.51,282.31
2018,2,5,11,15,735.0,122.5,2.1,18.75,534.5,402.69,307.21
2018,2,5,11,30,655.0,150.0,2.1,19.0,528.0,424.17,327.03
2018,2,5,11,45,643.0,156.5,2.1,19.25,533.0,451.19,349.74
2018,2,5,12,0,631.0,163.0,2.1,19.5,538.0,475.85,370.01
2018,2,5,12,15,637.5,162.5,2.15,19.65,542.5,501.35,390.82
2018,2,5,12,30,644.0,162.0,2.2,19.8,547.0,525.33,410.18
2018,2,5,12,45,726.5,134.0,2.3,19.95,565.0,564.84,441.84
2018,2,5,13,0,809.0,106.0,2.4,20.1,583.0,604.07,473.13
2018,2,5,13,15,776.0,111.0,2.5,20.05,560.5,605.35,475.41
2018,2,5,13,30,743.0,116.0,2.6,20.0,538.0,604.21,475.93
2018,2,5,13,45,764.5,104.5,2.65,19.9,525.0,615.46,486.23
2018,2,5,14,0,786.0,93.0,2.7,19.8,512.0,625.17,495.25
2018,2,5,14,15,763.0,94.5,2.75,19.55,484.0,616.99,490.57
2018,2,5,14,30,740.0,96.0,2.8,19.3,456.0,608.02,485.23
2018,2,5,14,45,785.0,80.0,2.85,19.05,438.0,617.56,494.72
2018,2,5,15,0,830.0,64.0,2.9,18.8,420.0,620.7,499.25
2018,2,5,15,15,806.5,61.5,2.9,18.8,381.0,600.72,484.4
2018,2,5,15,30,783.0,59.0,2.9,18.8,342.0,574.19,464.39
2018,2,5,15,45,749.0,56.0,2.75,18.0,299.5,538.68,437.69
2018,2,5,16,0,715.0,53.0,2.6,17.2,257.0,501.87,408.95
2018,2,5,16,15,662.5,49.0,2.45,16.75,212.5,452.39,368.39
2018,2,5,16,30,610.0,45.0,2.3,16.3,168.0,403.15,326.38
2018,2,5,16,45,523.0,39.0,2.2,15.85,125.0,339.61,271.11
2018,2,5,17,0,436.0,33.0,2.1,15.4,82.0,275.96,211.16
2018,2,5,17,15,296.5,24.5,2.05,15.2,50.5,181.63,72.32
2018,2,5,17,30,157.0,16.0,2.0,15.0,19.0,80.28,0.0
2018,2,5,17,45,78.5,8.0,2.0,14.85,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,15,101.5,11.0,2.8,14.8,17.0,10.48,0.0
2018,2,6,7,30,203.0,22.0,2.9,15.2,34.0,18.24,0.0
2018,2,6,7,45,371.0,31.0,3.0,15.55,77.5,24.62,14.67
2018,2,6,8,0,539.0,40.0,3.1,15.9,121.0,30.82,21.12
2018,2,6,8,15,641.5,41.5,3.2,16.05,170.5,33.12,23.56
2018,2,6,8,30,744.0,43.0,3.3,16.2,220.0,33.01,23.67
2018,2,6,8,45,786.5,46.0,3.4,16.4,267.0,38.59,28.69
2018,2,6,9,0,829.0,49.0,3.5,16.6,314.0,40.79,30.63
2018,2,6,9,15,856.5,51.5,3.55,16.75,357.5,64.56,33.55
2018,2,6,9,30,884.0,54.0,3.6,16.9,401.0,114.4,56.9
2018,2,6,9,45,903.0,55.5,3.6,17.1,439.5,164.15,91.76
2018,2,6,10,0,922.0,57.0,3.6,17.3,478.0,214.61,133.28
2018,2,6,10,15,935.0,59.0,3.6,17.5,511.0,264.65,177.53
2018,2,6,10,30,948.0,61.0,3.6,17.7,544.0,314.39,222.47
2018,2,6,10,45,955.0,62.0,3.55,17.9,569.0,360.81,264.78
2018,2,6,11,0,962.0,63.0,3.5,18.1,594.0,405.92,305.36
2018,2,6,11,15,967.0,63.5,3.45,18.3,611.5,448.27,342.89
2018,2,6,11,30,972.0,64.0,3.4,18.5,629.0,488.74,378.0
2018,2,6,11,45,975.5,64.0,3.4,18.7,639.5,525.95,409.81
2018,2,6,12,0,979.0,64.0,3.4,18.9,650.0,560.82,439.03
2018,2,6,12,15,978.5,64.5,3.35,19.05,652.5,591.54,464.4
2018,2,6,12,30,978.0,65.0,3.3,19.2,655.0,619.4,487.03
2018,2,6,12,45,973.5,66.5,3.3,19.35,649.0,642.99,506.16
2018,2,6,13,0,969.0,68.0,3.3,19.5,643.0,663.4,522.58
2018,2,6,13,15,962.5,67.5,3.25,19.55,628.5,677.18,533.93
2018,2,6,13,30,956.0,67.0,3.2,19.6,614.0,687.59,542.64
2018,2,6,13,45,948.0,66.5,3.2,19.65,592.5,693.65,548.23
2018,2,6,14,0,940.0,66.0,3.2,19.7,571.0,696.36,551.28
2018,2,6,14,15,928.5,65.0,3.15,19.65,542.5,692.87,549.7
2018,2,6,14,30,917.0,64.0,3.1,19.6,514.0,686.13,545.66
2018,2,6,14,45,900.5,62.5,3.0,19.55,479.0,672.39,536.09
2018,2,6,15,0,884.0,61.0,2.9,19.5,444.0,655.72,524.19
2018,2,6,15,15,861.5,59.0,2.9,19.5,404.0,631.87,506.92
2018,2,6,15,30,839.0,57.0,2.9,19.5,364.0,605.68,487.43
2018,2,6,15,45,804.0,54.5,2.55,18.9,319.0,573.65,462.51
2018,2,6,16,0,769.0,52.0,2.2,18.3,274.0,535.65,432.19
2018,2,6,16,15,717.5,47.5,2.15,17.9,227.0,484.72,391.4
2018,2,6,16,30,666.0,43.0,2.1,17.5,180.0,433.96,348.91
2018,2,6,16,45,582.5,37.5,2.05,17.1,135.0,366.06,290.87
2018,2,6,17,0,499.0,32.0,2.0,16.7,90.0,300.79,230.43
2018,2,6,17,15,348.5,24.5,1.95,16.65,56.0,207.92,99.89
2018,2,6,17,30,198.0,17.0,1.9,16.6,22.0,98.91,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,7,15,130.5,12.0,3.45,12.75,20.0,11.44,0.0
2018,2,7,7,30,261.0,24.0,3.6,13.1,40.0,20.11,0.56
2018,2,7,7,45,402.5,31.5,3.7,13.5,81.0,24.94,15.27
2018,2,7,8,0,544.0,39.0,3.8,13.9,122.0,32.55,22.87
2018,2,7,8,15,612.0,44.0,3.7,14.15,167.5,35.25,25.66
2018,2,7,8,30,680.0,49.0,3.6,14.4,213.0,38.01,28.33
2018,2,7,8,45,722.5,52.5,3.5,14.65,258.0,39.43,29.66
2018,2,7,9,0,765.0,56.0,3.4,14.9,303.0,40.91,30.96
2018,2,7,9,15,794.5,58.5,3.25,15.3,345.5,65.23,34.05
2018,2,7,9,30,824.0,61.0,3.1,15.7,388.0,112.45,57.24
2018,2,7,9,45,844.5,63.5,2.95,16.1,426.0,165.81,95.9
2018,2,7,10,0,865.0,66.0,2.8,16.5,464.0,214.81,136.22
2018,2,7,10,15,879.0,67.0,2.65,16.95,495.5,261.78,177.55
2018,2,7,10,30,893.0,68.0,2.5,17.4,527.0,308.59,219.39
2018,2,7,10,45,902.5,69.5,2.4,17.85,552.5,354.03,259.97
2018,2,7,11,0,912.0,71.0,2.3,18.3,578.0,398.5,298.95
2018,2,7,11,15,918.5,71.5,2.1,18.6,596.0,439.66,334.34
2018,2,7,11,30,925.0,72.0,1.9,18.9,614.0,479.16,367.28
2018,2,7,11,45,928.5,72.5,1.75,19.2,624.5,515.41,396.8
2018,2,7,12,0,932.0,73.0,1.6,19.5,635.0,549.44,423.65
2018,2,7,12,15,931.5,73.5,1.5,19.7,637.0,578.94,446.73
2018,2,7,12,30,931.0,74.0,1.4,19.9,639.0,605.73,467.15
2018,2,7,12,45,926.5,74.5,1.3,20.1,633.0,627.33,483.25
2018,2,7,13,0,922.0,75.0,1.2,20.3,627.0,645.85,496.72
2018,2,7,13,15,917.0,75.5,1.1,20.4,614.0,660.94,507.57
2018,2,7,13,30,912.0,76.0,1.0,20.5,601.0,672.89,515.92
2018,2,7,13,45,904.0,75.0,0.9,20.65,580.0,678.07,519.27
2018,2,7,14,0,896.0,74.0,0.8,20.8,559.0,680.03,520.24
2018,2,7,14,15,884.5,72.5,0.75,20.8,531.0,675.91,517.79
2018,2,7,14,30,873.0,71.0,0.7,20.8,503.0,668.68,513.12
2018,2,7,14,45,856.0,69.5,0.6,20.8,469.0,654.8,503.06
2018,2,7,15,0,839.0,68.0,0.5,20.8,435.0,642.53,493.88
2018,2,7,15,15,815.5,65.0,0.5,20.8,395.0,617.4,476.79
2018,2,7,15,30,792.0,62.0,0.5,20.8,355.0,589.97,457.72
2018,2,7,15,45,758.0,59.5,0.4,20.5,312.0,554.62,431.63
2018,2,7,16,0,724.0,57.0,0.3,20.2,269.0,517.88,403.74
2018,2,7,16,15,672.0,52.0,0.35,19.85,223.0,466.79,365.56
2018,2,7,16,30,620.0,47.0,0.4,19.5,177.0,415.92,325.63
2018,2,7,16,45,534.5,41.5,0.45,19.2,133.0,352.8,273.96
2018,2,7,17,0,449.0,36.0,0.5,18.9,89.0,289.07,217.95
2018,2,7,17,15,308.5,26.5,0.5,18.7,55.5,194.21,103.59
2018,2,7,17,30,168.0,17.0,0.5,18.5,22.0,86.97,0.0
2018,2,7,17,45,84.0,8.5,0.55,18.3,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,6,45,24.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,2,8,7,0,48.0,6.0,1.2,13.3,4.0,0.0,0.0
2018,2,8,7,15,174.5,16.0,1.3,13.5,24.5,15.25,0.0
2018,2,8,7,30,301.0,26.0,1.4,13.7,45.0,21.99,3.69
2018,2,8,7,45,417.0,33.5,1.5,13.95,85.0,26.67,16.87
2018,2,8,8,0,533.0,41.0,1.6,14.2,125.0,31.36,21.88
2018,2,8,8,15,602.0,46.5,1.5,14.4,170.5,37.42,27.62
2018,2,8,8,30,671.0,52.0,1.4,14.6,216.0,40.53,30.59
2018,2,8,8,45,715.0,56.0,1.3,14.8,262.0,42.27,32.21
2018,2,8,9,0,759.0,60.0,1.2,15.0,308.0,44.04,33.78
2018,2,8,9,15,791.0,61.5,1.15,15.3,350.5,70.03,36.84
2018,2,8,9,30,823.0,63.0,1.1,15.6,393.0,116.65,60.12
2018,2,8,9,45,849.0,63.5,1.05,15.9,432.0,169.22,98.07
2018,2,8,10,0,875.0,64.0,1.0,16.2,471.0,217.91,137.77
2018,2,8,10,15,889.5,66.5,1.0,16.65,504.0,266.81,180.27
2018,2,8,10,30,904.0,69.0,1.0,17.1,537.0,315.66,223.17
2018,2,8,10,45,914.5,70.0,1.05,17.55,563.0,361.57,263.61
2018,2,8,11,0,925.0,71.0,1.1,18.0,589.0,406.56,302.55
2018,2,8,11,15,931.5,71.5,1.1,18.35,607.5,448.32,338.05
2018,2,8,11,30,938.0,72.0,1.1,18.7,626.0,488.39,371.27
2018,2,8,11,45,941.0,73.0,1.15,19.0,636.5,525.4,401.65
2018,2,8,12,0,944.0,74.0,1.2,19.3,647.0,560.15,429.6
2018,2,8,12,15,945.5,73.5,1.25,19.65,649.5,590.17,453.42
2018,2,8,12,30,947.0,73.0,1.3,20.0,652.0,617.5,474.81
2018,2,8,12,45,946.5,72.0,1.35,20.3,646.5,640.32,492.67
2018,2,8,13,0,946.0,71.0,1.4,20.6,641.0,660.13,508.09
2018,2,8,13,15,941.5,71.0,1.5,20.7,628.0,675.37,520.82
2018,2,8,13,30,937.0,71.0,1.6,20.8,615.0,687.38,531.14
2018,2,8,13,45,930.0,70.0,1.7,20.9,594.0,693.4,537.13
2018,2,8,14,0,923.0,69.0,1.8,21.0,573.0,696.11,540.71
2018,2,8,14,15,912.0,67.5,1.85,20.95,544.5,692.3,539.29
2018,2,8,14,30,901.0,66.0,1.9,20.9,516.0,685.28,535.67
2018,2,8,14,45,885.0,64.5,1.95,20.85,481.5,671.82,527.45
2018,2,8,15,0,869.0,63.0,2.0,20.8,447.0,655.47,516.99
2018,2,8,15,15,846.5,61.0,2.0,20.8,407.0,631.6,500.13
2018,2,8,15,30,824.0,59.0,2.0,20.8,367.0,610.03,484.43
2018,2,8,15,45,791.5,56.0,1.95,20.15,323.0,574.33,458.59
2018,2,8,16,0,759.0,53.0,1.9,19.5,279.0,537.15,430.66
2018,2,8,16,15,710.5,49.0,1.95,18.95,232.5,488.34,392.66
2018,2,8,16,30,662.0,45.0,2.0,18.4,186.0,439.52,352.72
2018,2,8,16,45,582.0,39.0,2.0,17.85,140.5,372.27,296.07
2018,2,8,17,0,502.0,33.0,2.0,17.3,95.0,307.65,237.84
2018,2,8,17,15,356.0,25.5,2.05,17.05,59.5,218.15,129.48
2018,2,8,17,30,210.0,18.0,2.1,16.8,24.0,106.37,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.55,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,13.7,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,13.8,5.0,0.0,0.0
2018,2,9,7,15,174.0,15.5,0.7,14.1,24.0,14.77,0.0
2018,2,9,7,30,278.0,24.0,0.7,14.4,43.0,19.72,4.54
2018,2,9,7,45,403.5,33.0,0.7,14.65,85.0,26.0,16.41
2018,2,9,8,0,529.0,42.0,0.7,14.9,127.0,32.08,22.51
2018,2,9,8,15,623.5,44.0,0.65,15.15,176.0,34.93,25.39
2018,2,9,8,30,718.0,46.0,0.6,15.4,225.0,35.15,25.76
2018,2,9,8,45,760.5,48.5,0.55,15.65,271.0,35.89,26.47
2018,2,9,9,0,803.0,51.0,0.5,15.9,317.0,42.14,32.0
2018,2,9,9,15,831.0,54.0,0.5,16.2,360.5,73.7,37.56
2018,2,9,9,30,859.0,57.0,0.5,16.5,404.0,123.14,63.23
2018,2,9,9,45,878.0,58.5,0.5,16.8,442.0,172.05,98.39
2018,2,9,10,0,897.0,60.0,0.5,17.1,480.0,221.71,139.07
2018,2,9,10,15,910.0,61.5,0.7,17.4,512.5,270.49,181.76
2018,2,9,10,30,923.0,63.0,0.9,17.7,545.0,318.99,224.89
2018,2,9,10,45,931.0,64.5,1.05,18.0,570.5,365.37,266.14
2018,2,9,11,0,939.0,66.0,1.2,18.3,596.0,410.59,305.8
2018,2,9,11,15,944.5,66.5,1.35,18.65,614.0,452.49,342.08
2018,2,9,11,30,950.0,67.0,1.5,19.0,632.0,492.6,376.14
2018,2,9,11,45,952.0,68.0,1.7,19.3,642.5,529.54,407.32
2018,2,9,12,0,954.0,69.0,1.9,19.6,653.0,564.1,436.07
2018,2,9,12,15,948.5,71.0,2.0,19.7,653.5,593.05,459.98
2018,2,9,12,30,943.0,73.0,2.1,19.8,654.0,618.99,481.23
2018,2,9,12,45,887.0,89.5,2.15,19.85,632.0,626.36,487.93
2018,2,9,13,0,831.0,106.0,2.2,19.9,610.0,630.68,492.09
2018,2,9,13,15,850.0,96.0,2.25,19.9,602.0,649.51,507.76
2018,2,9,13,30,869.0,86.0,2.3,19.9,594.0,663.03,519.45
2018,2,9,13,45,828.0,94.0,2.35,19.9,564.5,658.92,517.26
2018,2,9,14,0,787.0,102.0,2.4,19.9,535.0,648.57,510.56
2018,2,9,14,15,744.5,105.5,2.4,19.8,499.0,631.09,498.54
2018,2,9,14,30,702.0,109.0,2.4,19.7,463.0,609.41,483.31
2018,2,9,14,45,686.0,103.5,2.45,19.6,430.0,593.0,472.5
2018,2,9,15,0,670.0,98.0,2.5,19.5,397.0,574.15,459.58
2018,2,9,15,15,671.5,87.5,2.5,19.5,364.5,558.69,448.89
2018,2,9,15,30,673.0,77.0,2.5,19.5,332.0,540.5,435.75
2018,2,9,15,45,554.0,84.5,2.45,18.8,277.5,465.81,378.15
2018,2,9,16,0,435.0,92.0,2.4,18.1,223.0,389.11,317.6
2018,2,9,16,15,344.0,84.5,2.35,17.5,177.5,319.83,261.53
2018,2,9,16,30,253.0,77.0,2.3,16.9,132.0,243.83,198.57
2018,2,9,16,45,210.0,61.0,2.25,16.35,99.0,197.24,158.52
2018,2,9,17,0,167.0,45.0,2.2,15.8,66.0,152.57,118.54
2018,2,9,17,15,117.5,30.0,2.25,15.55,41.5,106.78,66.04
2018,2,9,17,30,68.0,15.0,2.3,15.3,17.0,43.43,0.0
2018,2,9,17,45,34.0,7.5,2.4,15.05,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.5,11.75,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.5,11.9,6.0,0.0,0.0
2018,2,10,7,15,191.0,17.5,3.7,12.25,28.0,16.68,0.0
2018,2,10,7,30,320.0,27.0,3.9,12.6,50.0,22.56,7.72
2018,2,10,7,45,447.5,34.0,4.15,12.9,92.5,26.79,17.28
2018,2,10,8,0,575.0,41.0,4.4,13.2,135.0,34.0,24.34
2018,2,10,8,15,641.0,45.0,4.4,13.5,181.5,35.72,26.22
2018,2,10,8,30,707.0,49.0,4.4,13.8,228.0,37.59,28.05
2018,2,10,8,45,748.0,52.5,4.4,14.1,274.0,39.05,29.39
2018,2,10,9,0,789.0,56.0,4.4,14.4,320.0,40.54,30.68
2018,2,10,9,15,814.5,59.0,4.4,14.65,362.5,74.11,37.2
2018,2,10,9,30,840.0,62.0,4.4,14.9,405.0,128.28,68.51
2018,2,10,9,45,857.5,64.0,4.45,15.2,442.5,176.66,104.67
2018,2,10,10,0,875.0,66.0,4.5,15.5,480.0,225.68,146.32
2018,2,10,10,15,861.0,74.0,4.4,15.75,504.0,272.67,189.61
2018,2,10,10,30,847.0,82.0,4.3,16.0,528.0,313.24,227.96
2018,2,10,10,45,753.0,113.0,4.15,16.25,523.5,346.63,261.57
2018,2,10,11,0,659.0,144.0,4.0,16.5,519.0,374.17,288.66
2018,2,10,11,15,590.0,173.0,4.0,16.7,516.5,401.82,314.01
2018,2,10,11,30,521.0,202.0,4.0,16.9,514.0,421.32,331.7
2018,2,10,11,45,510.5,209.5,3.95,17.1,519.5,445.58,352.14
2018,2,10,12,0,500.0,217.0,3.9,17.3,525.0,467.96,370.6
2018,2,10,12,15,599.5,183.5,4.05,17.4,554.5,512.78,407.38
2018,2,10,12,30,699.0,150.0,4.2,17.5,584.0,558.37,444.73
2018,2,10,12,45,744.0,134.5,4.3,17.65,592.5,590.47,471.07
2018,2,10,13,0,789.0,119.0,4.4,17.8,601.0,621.12,496.27
2018,2,10,13,15,847.5,99.0,4.55,17.8,607.0,654.6,524.19
2018,2,10,13,30,906.0,79.0,4.7,17.8,613.0,683.44,548.68
2018,2,10,13,45,916.0,74.5,4.9,17.8,598.5,696.75,560.87
2018,2,10,14,0,926.0,70.0,5.1,17.8,584.0,706.96,570.33
2018,2,10,14,15,917.5,69.0,5.15,17.7,557.0,705.37,570.4
2018,2,10,14,30,909.0,68.0,5.2,17.6,530.0,700.57,568.18
2018,2,10,14,45,876.0,68.5,5.25,17.5,489.5,677.84,552.28
2018,2,10,15,0,843.0,69.0,5.3,17.4,449.0,656.95,537.58
2018,2,10,15,15,824.5,65.5,5.3,17.4,409.5,634.18,520.65
2018,2,10,15,30,806.0,62.0,5.3,17.4,370.0,608.93,501.38
2018,2,10,15,45,799.5,57.0,5.1,17.0,332.0,587.18,484.56
2018,2,10,16,0,793.0,52.0,4.9,16.6,294.0,562.95,464.94
2018,2,10,16,15,751.5,48.0,4.8,16.25,247.5,517.06,427.01
2018,2,10,16,30,710.0,44.0,4.7,15.9,201.0,470.77,387.1
2018,2,10,16,45,637.5,38.5,4.6,15.5,154.0,406.16,330.53
2018,2,10,17,0,565.0,33.0,4.5,15.1,107.0,343.73,272.6
2018,2,10,17,15,410.0,26.5,4.6,14.95,68.5,250.37,168.59
2018,2,10,17,30,255.0,20.0,4.7,14.8,30.0,129.26,0.0
2018,2,10,17,45,127.5,10.0,4.85,14.65,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.1,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,248.0,18.0,2.2,12.3,32.5,17.16,0.0
2018,2,11,7,30,409.0,27.0,2.2,12.5,58.0,22.4,8.95
2018,2,11,7,45,516.0,33.5,2.2,12.75,101.5,28.68,19.04
2018,2,11,8,0,623.0,40.0,2.2,13.0,145.0,32.89,23.46
2018,2,11,8,15,459.5,56.5,2.6,13.2,147.0,41.99,31.88
2018,2,11,8,30,296.0,73.0,3.0,13.4,149.0,52.9,41.81
2018,2,11,8,45,277.0,101.0,3.4,13.6,182.5,77.19,63.48
2018,2,11,9,0,258.0,129.0,3.8,13.8,216.0,95.93,79.99
2018,2,11,9,15,279.0,134.0,4.3,13.85,239.5,113.82,83.8
2018,2,11,9,30,300.0,139.0,4.8,13.9,263.0,137.54,98.45
2018,2,11,9,45,318.0,162.0,5.3,13.95,304.0,176.06,128.62
2018,2,11,10,0,336.0,185.0,5.8,14.0,345.0,216.6,162.16
2018,2,11,10,15,279.0,203.0,5.9,13.95,342.0,236.82,182.5
2018,2,11,10,30,222.0,221.0,6.0,13.9,339.0,254.68,200.38
