Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,150.0,227.0,6.05,13.85,308.5,248.81,198.37
2018,2,11,11,0,78.0,233.0,6.1,13.8,278.0,237.81,191.12
2018,2,11,11,15,46.5,224.0,5.9,13.7,251.0,222.37,179.02
2018,2,11,11,30,15.0,215.0,5.7,13.6,224.0,204.36,164.44
2018,2,11,11,45,38.0,232.5,5.5,13.5,256.0,233.07,187.96
2018,2,11,12,0,61.0,250.0,5.3,13.4,288.0,264.29,213.51
2018,2,11,12,15,143.5,268.5,5.6,13.4,358.0,333.87,270.8
2018,2,11,12,30,226.0,287.0,5.9,13.4,428.0,406.59,330.45
2018,2,11,12,45,198.5,283.0,6.15,13.35,406.0,395.15,321.7
2018,2,11,13,0,171.0,279.0,6.4,13.3,384.0,381.71,311.33
2018,2,11,13,15,103.0,249.5,6.85,13.2,312.5,308.89,252.32
2018,2,11,13,30,35.0,220.0,7.3,13.1,241.0,237.89,193.55
2018,2,11,13,45,38.0,180.5,7.7,12.95,202.5,201.87,164.55
2018,2,11,14,0,41.0,141.0,8.1,12.8,164.0,165.25,134.71
2018,2,11,14,15,155.0,163.0,8.2,12.8,243.5,274.56,228.75
2018,2,11,14,30,269.0,185.0,8.3,12.8,323.0,387.57,324.46
2018,2,11,14,45,322.5,167.5,8.35,12.8,322.0,406.85,342.05
2018,2,11,15,0,376.0,150.0,8.4,12.8,321.0,434.97,366.82
2018,2,11,15,15,510.0,122.0,8.4,12.8,332.0,491.35,416.16
2018,2,11,15,30,644.0,94.0,8.4,12.8,343.0,547.35,464.37
2018,2,11,15,45,643.0,84.5,8.3,12.6,308.5,527.04,447.97
2018,2,11,16,0,642.0,75.0,8.2,12.4,274.0,504.38,429.06
2018,2,11,16,15,597.5,67.5,8.05,12.25,229.0,456.1,387.43
2018,2,11,16,30,553.0,60.0,7.9,12.1,184.0,407.95,344.56
2018,2,11,16,45,496.0,51.0,7.75,11.95,142.5,351.96,293.54
2018,2,11,17,0,439.0,42.0,7.6,11.8,101.0,297.8,241.77
2018,2,11,17,15,301.5,31.5,7.55,11.75,64.5,206.74,146.2
2018,2,11,17,30,164.0,21.0,7.5,11.7,28.0,91.5,0.0
2018,2,11,17,45,82.0,10.5,7.45,11.6,14.0,10.01,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.25,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,9.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,9.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,2,12,6,45,26.0,3.5,5.15,9.9,3.0,0.0,0.0
2018,2,12,7,0,52.0,7.0,5.1,10.1,6.0,0.0,0.0
2018,2,12,7,15,209.0,17.5,5.15,10.35,31.5,16.68,0.0
2018,2,12,7,30,366.0,28.0,5.2,10.6,57.0,23.14,10.59
2018,2,12,7,45,490.0,33.5,5.25,10.9,100.5,28.43,19.05
2018,2,12,8,0,614.0,39.0,5.3,11.2,144.0,31.73,22.61
2018,2,12,8,15,623.0,48.0,5.2,11.4,183.0,38.11,28.64
2018,2,12,8,30,632.0,57.0,5.1,11.6,222.0,40.28,30.76
2018,2,12,8,45,723.5,54.5,5.0,11.8,277.0,40.34,30.84
2018,2,12,9,0,815.0,52.0,4.9,12.0,332.0,42.84,33.06
2018,2,12,9,15,839.0,55.5,4.75,12.15,375.5,83.81,42.63
2018,2,12,9,30,863.0,59.0,4.6,12.3,419.0,134.12,72.26
2018,2,12,9,45,877.0,62.5,4.45,12.45,457.0,184.51,111.5
2018,2,12,10,0,891.0,66.0,4.3,12.6,495.0,235.25,155.66
2018,2,12,10,15,904.5,67.0,4.2,12.75,527.5,283.84,200.07
2018,2,12,10,30,918.0,68.0,4.1,12.9,560.0,332.21,244.71
2018,2,12,10,45,928.0,69.0,4.0,13.05,586.0,378.92,287.71
2018,2,12,11,0,938.0,70.0,3.9,13.2,612.0,424.64,329.13
2018,2,12,11,15,944.0,71.0,3.85,13.35,631.0,467.46,367.38
2018,2,12,11,30,950.0,72.0,3.8,13.5,650.0,508.54,403.28
2018,2,12,11,45,952.5,73.0,3.75,13.65,660.5,545.96,435.45
2018,2,12,12,0,955.0,74.0,3.7,13.8,671.0,581.04,464.99
2018,2,12,12,15,955.0,74.5,3.7,13.9,673.5,611.73,490.74
2018,2,12,12,30,955.0,75.0,3.7,14.0,676.0,639.65,513.85
2018,2,12,12,45,951.5,75.5,3.65,14.1,670.0,662.53,532.58
2018,2,12,13,0,948.0,76.0,3.6,14.2,664.0,682.28,548.63
2018,2,12,13,15,943.5,75.5,3.6,14.3,650.5,697.13,560.98
2018,2,12,13,30,939.0,75.0,3.6,14.4,637.0,708.71,570.74
2018,2,12,13,45,931.5,74.0,3.55,14.45,615.5,714.43,575.62
2018,2,12,14,0,924.0,73.0,3.5,14.5,594.0,716.8,577.84
2018,2,12,14,15,913.0,72.0,3.5,14.55,565.5,713.48,576.14
2018,2,12,14,30,902.0,71.0,3.5,14.6,537.0,706.92,572.15
2018,2,12,14,45,886.0,69.5,3.5,14.6,502.0,693.26,563.0
2018,2,12,15,0,870.0,68.0,3.5,14.6,467.0,676.69,551.66
2018,2,12,15,15,848.0,65.5,3.5,14.6,426.5,656.87,537.69
2018,2,12,15,30,826.0,63.0,3.5,14.6,386.0,630.05,517.57
2018,2,12,15,45,792.5,60.5,3.4,14.45,341.0,593.69,489.4
2018,2,12,16,0,759.0,58.0,3.3,14.3,296.0,555.84,459.22
2018,2,12,16,15,710.5,54.0,3.25,13.95,248.5,506.09,418.89
2018,2,12,16,30,662.0,50.0,3.2,13.6,201.0,456.25,376.81
2018,2,12,16,45,584.0,44.0,3.15,13.25,154.5,388.49,318.35
2018,2,12,17,0,506.0,38.0,3.1,12.9,108.0,329.5,264.18
2018,2,12,17,15,362.0,29.5,3.25,12.7,69.5,235.35,169.51
2018,2,12,17,30,218.0,21.0,3.4,12.5,31.0,132.99,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.3,15.5,54.17,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,13,6,45,36.5,4.5,3.75,8.35,4.0,0.0,0.0
2018,2,13,7,0,73.0,9.0,3.7,8.5,8.0,0.0,0.0
2018,2,13,7,15,218.5,19.5,3.75,8.8,34.0,18.59,0.0
2018,2,13,7,30,364.0,30.0,3.8,9.1,60.0,24.92,12.87
2018,2,13,7,45,471.0,37.5,3.85,9.35,103.5,29.5,20.22
2018,2,13,8,0,578.0,45.0,3.9,9.6,147.0,34.06,24.92
2018,2,13,8,15,641.5,50.0,3.75,10.05,194.5,39.82,30.39
2018,2,13,8,30,705.0,55.0,3.6,10.5,242.0,42.38,32.83
2018,2,13,8,45,745.0,59.5,3.5,10.9,289.0,44.47,34.71
2018,2,13,9,0,785.0,64.0,3.4,11.3,336.0,46.55,36.51
2018,2,13,9,15,815.0,66.0,3.25,11.75,380.0,88.3,45.97
2018,2,13,9,30,845.0,68.0,3.1,12.2,424.0,137.22,75.13
2018,2,13,9,45,868.5,68.5,3.0,12.65,463.5,191.34,117.27
2018,2,13,10,0,892.0,69.0,2.9,13.1,503.0,241.3,160.13
2018,2,13,10,15,905.5,70.5,2.7,13.35,535.5,290.53,204.59
2018,2,13,10,30,919.0,72.0,2.5,13.6,568.0,339.54,249.03
2018,2,13,10,45,928.0,73.0,2.35,13.85,594.0,386.12,291.04
2018,2,13,11,0,937.0,74.0,2.2,14.1,620.0,431.61,331.16
2018,2,13,11,15,943.0,75.0,2.0,14.3,638.5,474.52,368.02
2018,2,13,11,30,949.0,76.0,1.8,14.5,657.0,515.7,402.24
2018,2,13,11,45,952.5,76.5,1.6,14.7,668.0,553.22,432.45
2018,2,13,12,0,956.0,77.0,1.4,14.9,679.0,588.44,459.74
2018,2,13,12,15,957.0,77.0,1.3,15.1,681.5,619.32,483.51
2018,2,13,12,30,958.0,77.0,1.2,15.3,684.0,647.44,504.57
2018,2,13,12,45,956.5,76.5,1.05,15.45,678.5,670.65,521.07
2018,2,13,13,0,955.0,76.0,0.9,15.6,673.0,690.75,534.78
2018,2,13,13,15,950.5,76.0,0.85,15.7,659.5,706.26,546.09
2018,2,13,13,30,946.0,76.0,0.8,15.8,646.0,718.48,554.92
2018,2,13,13,45,939.0,75.0,0.7,15.95,624.5,724.61,558.08
2018,2,13,14,0,932.0,74.0,0.6,16.1,603.0,727.37,558.89
2018,2,13,14,15,920.5,72.5,0.6,16.1,574.0,723.14,556.79
2018,2,13,14,30,909.0,71.0,0.6,16.1,545.0,715.62,552.61
2018,2,13,14,45,892.5,69.5,0.6,16.1,509.5,701.52,543.9
2018,2,13,15,0,876.0,68.0,0.6,16.1,474.0,684.47,533.2
2018,2,13,15,15,854.0,66.0,0.6,16.1,433.0,660.4,517.42
2018,2,13,15,30,832.0,64.0,0.6,16.1,392.0,638.72,502.68
2018,2,13,15,45,800.0,61.0,0.8,15.85,347.0,602.46,479.27
2018,2,13,16,0,768.0,58.0,1.0,15.6,302.0,564.63,453.23
2018,2,13,16,15,721.5,54.0,1.1,15.15,254.5,515.66,416.5
2018,2,13,16,30,675.0,50.0,1.2,14.7,207.0,466.49,377.58
2018,2,13,16,45,600.0,44.5,1.3,14.25,160.0,400.23,322.89
2018,2,13,17,0,525.0,39.0,1.4,13.8,113.0,342.45,271.68
2018,2,13,17,15,379.5,30.5,1.5,13.55,73.0,246.21,179.37
2018,2,13,17,30,234.0,22.0,1.6,13.3,33.0,143.01,0.0
2018,2,13,17,45,117.0,11.0,1.7,13.1,16.5,58.26,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.65,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.7,8.0,0.0,0.0
2018,2,14,7,15,208.0,20.5,1.05,10.85,35.0,19.54,0.0
2018,2,14,7,30,347.0,32.0,1.0,11.0,62.0,26.69,14.87
2018,2,14,7,45,452.0,39.5,0.9,11.2,104.5,31.13,21.63
2018,2,14,8,0,557.0,47.0,0.8,11.4,147.0,35.6,26.2
2018,2,14,8,15,618.5,52.5,0.95,11.65,194.0,38.21,28.83
2018,2,14,8,30,680.0,58.0,1.1,11.9,241.0,44.82,34.88
2018,2,14,8,45,677.0,68.0,1.2,12.2,278.0,46.74,36.6
2018,2,14,9,0,674.0,78.0,1.3,12.5,315.0,52.36,41.56
2018,2,14,9,15,581.0,98.0,1.6,12.85,320.5,99.85,61.6
2018,2,14,9,30,488.0,118.0,1.9,13.2,326.0,139.53,91.55
2018,2,14,9,45,333.5,159.5,2.15,13.55,307.5,180.55,131.23
2018,2,14,10,0,179.0,201.0,2.4,13.9,289.0,204.96,158.16
2018,2,14,10,15,138.5,217.5,2.55,14.05,288.0,219.7,172.2
2018,2,14,10,30,98.0,234.0,2.7,14.2,287.0,233.65,185.11
2018,2,14,10,45,92.0,246.0,2.85,14.35,297.5,248.72,197.66
2018,2,14,11,0,86.0,258.0,3.0,14.5,308.0,263.21,209.58
2018,2,14,11,15,192.0,257.0,3.15,14.6,374.0,313.43,249.29
2018,2,14,11,30,298.0,256.0,3.3,14.7,440.0,372.85,296.69
2018,2,14,11,45,369.5,249.0,3.4,14.85,481.0,417.35,332.54
2018,2,14,12,0,441.0,242.0,3.5,15.0,522.0,467.58,372.86
2018,2,14,12,15,359.0,264.5,3.6,15.0,493.0,457.04,365.07
2018,2,14,12,30,277.0,287.0,3.7,15.0,464.0,443.51,354.56
2018,2,14,12,45,381.0,254.0,3.8,15.0,495.0,487.16,390.97
2018,2,14,13,0,485.0,221.0,3.9,15.0,526.0,538.93,433.34
2018,2,14,13,15,588.5,186.0,4.05,14.9,548.5,584.8,471.51
2018,2,14,13,30,692.0,151.0,4.2,14.8,571.0,634.63,512.64
2018,2,14,13,45,760.5,125.5,4.35,14.7,573.0,665.62,539.14
2018,2,14,14,0,829.0,100.0,4.5,14.6,575.0,692.43,562.69
2018,2,14,14,15,767.5,109.0,4.7,14.45,532.0,664.99,543.08
2018,2,14,14,30,706.0,118.0,4.9,14.3,489.0,637.43,523.11
2018,2,14,14,45,757.0,99.5,5.1,14.1,474.0,652.44,537.96
2018,2,14,15,0,808.0,81.0,5.3,13.9,459.0,661.38,547.92
2018,2,14,15,15,810.0,74.5,5.3,13.9,425.5,649.1,539.23
2018,2,14,15,30,812.0,68.0,5.3,13.9,392.0,633.8,527.95
2018,2,14,15,45,783.0,64.5,5.5,13.35,347.5,599.05,502.09
2018,2,14,16,0,754.0,61.0,5.7,12.8,303.0,562.66,473.86
2018,2,14,16,15,709.5,57.0,5.6,12.5,256.5,514.94,434.01
2018,2,14,16,30,665.0,53.0,5.5,12.2,210.0,466.89,392.34
2018,2,14,16,45,590.0,47.0,5.4,11.9,163.0,404.99,337.29
2018,2,14,17,0,515.0,41.0,5.3,11.6,116.0,341.69,278.92
2018,2,14,17,15,370.0,32.0,5.3,11.4,75.5,244.65,184.93
2018,2,14,17,30,225.0,23.0,5.3,11.2,35.0,142.05,0.0
2018,2,14,17,45,112.5,11.5,5.35,11.0,17.5,57.28,0.0
2018,2,14,18,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,10.85,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,10.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.3,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,8.9,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.15,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.3,10.0,9.53,0.0
2018,2,15,7,15,266.0,20.5,5.6,9.55,40.0,19.54,0.0
2018,2,15,7,30,436.0,31.0,5.7,9.8,70.0,25.49,14.55
2018,2,15,7,45,540.0,37.0,5.85,10.05,115.5,31.42,21.98
2018,2,15,8,0,644.0,43.0,6.0,10.3,161.0,35.04,25.77
2018,2,15,8,15,703.5,47.0,5.9,10.6,210.0,36.79,27.61
2018,2,15,8,30,763.0,51.0,5.8,10.9,259.0,38.65,29.39
2018,2,15,8,45,801.0,54.0,5.75,11.2,307.0,39.66,30.3
2018,2,15,9,0,839.0,57.0,5.7,11.5,355.0,42.22,32.54
2018,2,15,9,15,867.5,59.5,5.65,11.9,401.0,97.79,50.08
2018,2,15,9,30,896.0,62.0,5.6,12.3,447.0,149.77,82.92
2018,2,15,9,45,915.5,63.0,5.5,12.65,487.0,201.04,123.9
2018,2,15,10,0,935.0,64.0,5.4,13.0,527.0,253.05,169.7
2018,2,15,10,15,948.0,65.0,5.3,13.3,560.5,303.9,216.49
2018,2,15,10,30,961.0,66.0,5.2,13.6,594.0,354.4,263.19
2018,2,15,10,45,970.5,67.0,5.1,13.95,621.0,403.09,307.86
2018,2,15,11,0,980.0,68.0,5.0,14.3,648.0,450.65,350.64
2018,2,15,11,15,986.0,68.5,4.9,14.45,667.0,494.89,390.01
2018,2,15,11,30,992.0,69.0,4.8,14.6,686.0,537.26,426.85
2018,2,15,11,45,998.0,68.5,4.7,14.8,698.0,576.61,460.29
2018,2,15,12,0,1004.0,68.0,4.6,15.0,710.0,613.68,491.09
2018,2,15,12,15,1007.0,68.5,4.55,15.1,714.5,647.57,519.06
2018,2,15,12,30,1010.0,69.0,4.5,15.2,719.0,678.68,544.33
2018,2,15,12,45,1007.5,69.0,4.5,15.35,712.5,702.93,564.09
2018,2,15,13,0,1005.0,69.0,4.5,15.5,706.0,723.89,581.08
2018,2,15,13,15,997.5,68.5,4.45,15.55,690.0,737.63,592.43
2018,2,15,13,30,990.0,68.0,4.4,15.6,674.0,747.81,600.14
2018,2,15,13,45,982.5,68.0,4.4,15.65,652.0,754.98,606.0
2018,2,15,14,0,975.0,68.0,4.4,15.7,630.0,758.65,609.41
2018,2,15,14,15,964.5,66.5,4.35,15.7,600.5,755.06,607.39
2018,2,15,14,30,954.0,65.0,4.3,15.7,571.0,748.03,602.95
2018,2,15,14,45,939.5,64.0,4.25,15.65,535.0,735.49,594.6
2018,2,15,15,0,925.0,63.0,4.2,15.6,499.0,719.83,584.02
2018,2,15,15,15,905.0,61.0,4.2,15.6,457.5,696.28,567.46
2018,2,15,15,30,885.0,59.0,4.2,15.6,416.0,670.14,548.79
2018,2,15,15,45,853.0,56.5,3.9,15.3,368.5,633.24,520.74
2018,2,15,16,0,821.0,54.0,3.6,15.0,321.0,599.6,493.82
2018,2,15,16,15,776.0,50.5,3.5,14.5,272.0,550.56,454.72
2018,2,15,16,30,731.0,47.0,3.4,14.0,223.0,501.2,413.69
2018,2,15,16,45,659.5,42.5,3.3,13.5,174.5,436.04,357.91
2018,2,15,17,0,588.0,38.0,3.2,13.0,126.0,372.68,300.96
2018,2,15,17,15,434.0,31.0,3.2,12.8,82.5,276.39,209.64
2018,2,15,17,30,280.0,24.0,3.2,12.6,39.0,169.92,0.0
2018,2,15,17,45,140.0,12.0,3.2,12.4,19.5,69.54,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.65,11.05,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.5,11.1,10.0,9.53,0.0
2018,2,16,7,15,244.0,20.5,1.6,11.35,39.5,17.41,0.0
2018,2,16,7,30,400.0,31.0,1.7,11.6,69.0,25.21,14.71
2018,2,16,7,45,501.5,38.0,1.75,11.85,113.5,29.37,20.14
2018,2,16,8,0,603.0,45.0,1.8,12.1,158.0,36.69,27.13
2018,2,16,8,15,662.5,49.5,1.9,12.4,206.0,38.79,29.26
2018,2,16,8,30,722.0,54.0,2.0,12.7,254.0,40.96,31.3
2018,2,16,8,45,760.0,57.5,2.05,13.0,301.0,42.27,32.45
2018,2,16,9,0,798.0,61.0,2.1,13.3,348.0,48.17,37.66
2018,2,16,9,15,824.5,63.5,2.1,13.6,392.0,95.9,48.37
2018,2,16,9,30,851.0,66.0,2.1,13.9,436.0,151.31,85.01
2018,2,16,9,45,871.0,67.5,2.1,14.2,475.0,200.98,124.46
2018,2,16,10,0,891.0,69.0,2.1,14.5,514.0,251.52,168.23
2018,2,16,10,15,903.5,70.5,2.1,14.7,546.5,300.72,212.61
2018,2,16,10,30,916.0,72.0,2.1,14.9,579.0,349.62,256.76
2018,2,16,10,45,924.5,73.5,2.15,15.1,605.0,396.56,298.91
2018,2,16,11,0,933.0,75.0,2.2,15.3,631.0,442.4,339.28
2018,2,16,11,15,938.5,76.0,2.2,15.45,649.5,485.13,376.24
2018,2,16,11,30,944.0,77.0,2.2,15.6,668.0,526.1,410.84
2018,2,16,11,45,947.0,78.0,2.15,15.75,679.0,563.82,441.91
2018,2,16,12,0,950.0,79.0,2.1,15.9,690.0,599.24,470.41
2018,2,16,12,15,952.5,78.5,2.15,16.05,693.5,630.44,495.63
2018,2,16,12,30,955.0,78.0,2.2,16.2,697.0,658.95,518.42
2018,2,16,12,45,954.0,77.5,2.2,16.3,691.5,682.45,536.99
2018,2,16,13,0,953.0,77.0,2.2,16.4,686.0,702.88,553.05
2018,2,16,13,15,948.5,76.5,2.25,16.45,672.0,717.81,565.35
2018,2,16,13,30,944.0,76.0,2.3,16.5,658.0,729.44,574.58
2018,2,16,13,45,937.0,75.5,2.4,16.5,637.0,736.0,580.53
2018,2,16,14,0,930.0,75.0,2.5,16.5,616.0,739.21,584.21
2018,2,16,14,15,919.5,73.5,2.55,16.5,587.0,735.52,582.72
2018,2,16,14,30,909.0,72.0,2.6,16.5,558.0,728.54,578.98
2018,2,16,14,45,893.5,70.5,2.65,16.45,522.5,714.88,570.53
2018,2,16,15,0,878.0,69.0,2.7,16.4,487.0,698.26,559.91
2018,2,16,15,15,857.0,67.0,2.7,16.4,446.0,674.51,543.54
2018,2,16,15,30,836.0,65.0,2.7,16.4,405.0,653.24,528.88
2018,2,16,15,45,806.5,62.0,2.75,16.1,360.0,618.07,503.33
2018,2,16,16,0,777.0,59.0,2.8,15.8,315.0,581.22,475.56
2018,2,16,16,15,733.5,55.0,2.75,15.35,267.0,533.23,437.8
2018,2,16,16,30,690.0,51.0,2.7,14.9,219.0,484.9,398.13
2018,2,16,16,45,618.5,45.0,2.65,14.4,171.0,418.7,342.33
2018,2,16,17,0,547.0,39.0,2.6,13.9,123.0,354.62,285.74
2018,2,16,17,15,400.5,31.0,2.7,13.65,80.5,261.64,199.78
2018,2,16,17,30,254.0,23.0,2.8,13.4,38.0,160.42,19.51
2018,2,16,17,45,127.0,11.5,2.85,13.15,19.0,64.09,0.0
2018,2,16,18,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,1.05,11.65,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,1.1,11.7,11.0,10.48,0.0
2018,2,17,7,15,235.5,22.5,1.2,11.85,41.5,19.26,0.0
2018,2,17,7,30,387.0,34.0,1.3,12.0,72.0,27.92,17.28
2018,2,17,7,45,487.0,41.0,1.35,12.2,116.5,31.89,22.39
2018,2,17,8,0,587.0,48.0,1.4,12.4,161.0,35.89,26.43
2018,2,17,8,15,648.0,52.5,1.4,12.7,209.0,41.3,31.51
2018,2,17,8,30,709.0,57.0,1.4,13.0,257.0,43.36,33.43
2018,2,17,8,45,749.5,60.0,1.45,13.3,304.0,44.14,34.09
2018,2,17,9,0,790.0,63.0,1.5,13.6,351.0,52.72,33.64
2018,2,17,9,15,817.5,65.5,1.5,13.95,395.0,100.25,51.16
2018,2,17,9,30,845.0,68.0,1.5,14.3,439.0,150.06,83.72
2018,2,17,9,45,866.5,68.5,1.45,14.6,478.0,204.52,127.24
2018,2,17,10,0,888.0,69.0,1.4,14.9,517.0,254.46,170.28
2018,2,17,10,15,901.0,70.5,1.35,15.3,549.5,303.74,214.13
2018,2,17,10,30,914.0,72.0,1.3,15.7,582.0,352.76,257.53
2018,2,17,10,45,923.0,73.0,1.25,16.05,608.0,399.42,298.36
2018,2,17,11,0,932.0,74.0,1.2,16.4,634.0,445.0,337.22
2018,2,17,11,15,938.0,74.5,1.2,16.65,652.5,487.5,372.96
2018,2,17,11,30,944.0,75.0,1.2,16.9,671.0,528.24,406.35
2018,2,17,11,45,947.0,75.5,1.2,17.15,681.5,565.5,436.23
2018,2,17,12,0,950.0,76.0,1.2,17.4,692.0,600.43,463.62
2018,2,17,12,15,951.5,76.0,1.3,17.45,695.0,631.52,488.74
2018,2,17,12,30,953.0,76.0,1.4,17.5,698.0,659.88,511.52
2018,2,17,12,45,952.0,75.5,1.5,17.5,692.5,683.31,530.57
2018,2,17,13,0,951.0,75.0,1.6,17.5,687.0,703.67,547.24
2018,2,17,13,15,947.0,74.5,1.75,17.4,673.0,718.85,560.59
2018,2,17,13,30,943.0,74.0,1.9,17.3,659.0,730.75,570.83
2018,2,17,13,45,936.0,73.0,2.0,17.2,637.5,736.68,576.59
2018,2,17,14,0,929.0,72.0,2.1,17.1,616.0,739.24,580.1
2018,2,17,14,15,917.5,70.5,2.25,16.95,586.5,734.72,579.09
2018,2,17,14,30,906.0,69.0,2.4,16.8,557.0,726.91,575.78
2018,2,17,14,45,891.5,68.0,2.55,16.6,522.5,714.4,569.14
2018,2,17,15,0,877.0,67.0,2.7,16.4,488.0,698.95,560.26
2018,2,17,15,15,856.5,64.5,2.7,16.4,447.0,674.77,543.58
2018,2,17,15,30,836.0,62.0,2.7,16.4,406.0,648.15,524.91
2018,2,17,15,45,804.5,59.5,3.0,15.9,360.5,617.07,504.16
2018,2,17,16,0,773.0,57.0,3.3,15.4,315.0,579.46,476.77
2018,2,17,16,15,727.5,54.0,3.3,15.0,267.5,531.36,438.71
2018,2,17,16,30,682.0,51.0,3.3,14.6,220.0,483.04,398.85
2018,2,17,16,45,609.5,46.0,3.35,14.2,172.5,417.33,343.18
2018,2,17,17,0,537.0,41.0,3.4,13.8,125.0,359.51,291.26
2018,2,17,17,15,393.5,33.0,3.55,13.55,82.5,261.93,202.41
2018,2,17,17,30,250.0,25.0,3.7,13.3,40.0,162.41,43.93
2018,2,17,17,45,125.0,12.5,3.85,13.05,20.0,64.63,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.8,11.3,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.0,11.4,4.0,3.81,0.0
2018,2,18,7,15,33.5,16.5,6.35,11.5,20.0,14.65,0.0
2018,2,18,7,30,67.0,29.0,6.7,11.6,36.0,23.98,14.3
2018,2,18,7,45,220.5,45.5,7.1,11.7,85.5,34.62,24.83
2018,2,18,8,0,374.0,62.0,7.5,11.8,135.0,46.56,35.97
2018,2,18,8,15,259.0,73.0,7.55,11.9,130.0,53.32,42.33
2018,2,18,8,30,144.0,84.0,7.6,12.0,125.0,64.9,52.87
2018,2,18,8,45,98.5,105.5,7.7,12.05,136.0,85.15,71.0
2018,2,18,9,0,53.0,127.0,7.8,12.1,147.0,107.11,85.73
2018,2,18,9,15,253.5,126.5,7.8,12.2,237.0,115.23,83.78
2018,2,18,9,30,454.0,126.0,7.8,12.3,327.0,149.44,101.44
2018,2,18,9,45,662.5,104.5,7.8,12.35,426.5,193.37,129.35
2018,2,18,10,0,871.0,83.0,7.8,12.4,526.0,261.25,181.1
2018,2,18,10,15,814.5,97.0,7.85,12.5,532.0,302.48,222.56
2018,2,18,10,30,758.0,111.0,7.9,12.6,538.0,333.86,255.26
2018,2,18,10,45,727.5,127.5,8.0,12.65,552.0,374.24,293.67
2018,2,18,11,0,697.0,144.0,8.1,12.7,566.0,410.98,328.03
2018,2,18,11,15,773.0,130.5,8.2,12.75,611.5,464.6,374.63
2018,2,18,11,30,849.0,117.0,8.3,12.8,657.0,523.81,425.53
2018,2,18,11,45,890.5,105.0,8.45,12.85,679.5,567.17,463.6
2018,2,18,12,0,932.0,93.0,8.6,12.9,702.0,610.99,501.69
2018,2,18,12,15,934.0,93.0,8.75,12.8,705.0,642.13,529.27
2018,2,18,12,30,936.0,93.0,8.9,12.7,708.0,670.62,554.42
2018,2,18,12,45,937.0,91.0,9.0,12.65,702.5,693.71,574.86
2018,2,18,13,0,938.0,89.0,9.1,12.6,697.0,713.79,592.73
2018,2,18,13,15,796.0,116.5,9.15,12.5,625.0,667.42,555.69
2018,2,18,13,30,654.0,144.0,9.2,12.4,553.0,613.6,512.0
2018,2,18,13,45,625.5,144.5,9.3,12.3,525.0,604.62,505.88
2018,2,18,14,0,597.0,145.0,9.4,12.2,497.0,592.84,497.3
2018,2,18,14,15,618.0,144.5,9.45,12.05,494.0,612.75,514.94
2018,2,18,14,30,639.0,144.0,9.5,11.9,491.0,630.38,530.73
2018,2,18,14,45,697.5,123.5,9.6,11.75,480.0,650.56,549.71
2018,2,18,15,0,756.0,103.0,9.7,11.6,469.0,666.64,565.36
2018,2,18,15,15,705.0,103.0,9.7,11.6,422.0,626.05,532.56
2018,2,18,15,30,654.0,103.0,9.7,11.6,375.0,584.0,498.2
2018,2,18,15,45,529.5,107.5,9.7,11.25,312.0,496.93,425.53
2018,2,18,16,0,405.0,112.0,9.7,10.9,249.0,409.75,351.4
2018,2,18,16,15,450.5,91.5,9.65,10.7,222.5,406.58,349.3
2018,2,18,16,30,496.0,71.0,9.6,10.5,196.0,402.87,345.35
2018,2,18,16,45,481.0,61.0,9.5,10.3,161.0,369.2,313.81
2018,2,18,17,0,466.0,51.0,9.4,10.1,126.0,334.72,279.57
2018,2,18,17,15,339.5,41.0,9.35,9.95,85.5,243.65,194.03
2018,2,18,17,30,213.0,31.0,9.3,9.8,45.0,158.17,61.9
2018,2,18,17,45,115.5,18.0,9.3,9.7,24.5,66.26,0.0
2018,2,18,18,0,18.0,5.0,9.3,9.6,4.0,0.0,0.0
2018,2,18,18,15,9.0,2.5,9.25,9.5,2.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.3,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.15,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,8.85,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.2,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,7.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,7.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,7.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,7.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,7.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,7.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,7.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.15,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.2,0.0,0.0,0.0
2018,2,19,6,45,30.0,5.5,8.7,7.2,6.0,0.0,0.0
2018,2,19,7,0,60.0,11.0,8.7,7.2,12.0,10.48,0.0
2018,2,19,7,15,178.5,26.0,8.7,7.35,42.5,20.78,0.0
2018,2,19,7,30,297.0,41.0,8.7,7.5,73.0,32.19,21.79
2018,2,19,7,45,428.5,48.0,8.65,7.6,120.5,37.87,28.23
2018,2,19,8,0,560.0,55.0,8.6,7.7,168.0,41.57,32.1
2018,2,19,8,15,624.5,61.0,8.5,7.9,217.5,44.31,34.84
2018,2,19,8,30,689.0,67.0,8.4,8.1,267.0,47.05,37.41
2018,2,19,8,45,733.5,69.5,8.3,8.25,315.0,51.76,41.69
2018,2,19,9,0,778.0,72.0,8.2,8.4,363.0,66.05,41.42
2018,2,19,9,15,807.5,75.0,8.05,8.55,408.0,113.82,62.57
2018,2,19,9,30,837.0,78.0,7.9,8.7,453.0,164.15,98.03
2018,2,19,9,45,860.0,79.0,7.75,8.8,493.0,213.93,140.04
2018,2,19,10,0,883.0,80.0,7.6,8.9,533.0,265.02,186.53
2018,2,19,10,15,896.5,81.5,7.45,9.0,566.5,319.38,237.36
2018,2,19,10,30,910.0,83.0,7.3,9.1,600.0,368.73,284.05
2018,2,19,10,45,918.5,84.5,7.15,9.15,626.0,415.79,328.46
2018,2,19,11,0,927.0,86.0,7.0,9.2,652.0,461.75,371.09
2018,2,19,11,15,932.5,86.5,6.95,9.25,670.0,504.13,410.02
2018,2,19,11,30,938.0,87.0,6.9,9.3,688.0,544.72,446.62
2018,2,19,11,45,942.0,87.0,6.85,9.35,698.5,582.08,479.84
2018,2,19,12,0,946.0,87.0,6.8,9.4,709.0,617.18,510.54
2018,2,19,12,15,948.5,87.0,6.8,9.5,712.5,648.96,538.03
2018,2,19,12,30,951.0,87.0,6.8,9.6,716.0,678.09,562.94
2018,2,19,12,45,950.5,86.0,6.85,9.65,710.5,701.48,583.24
2018,2,19,13,0,950.0,85.0,6.9,9.7,705.0,721.81,600.88
2018,2,19,13,15,946.0,84.5,6.95,9.8,691.0,737.12,614.03
2018,2,19,13,30,942.0,84.0,7.0,9.9,677.0,749.12,623.92
2018,2,19,13,45,935.0,83.0,7.1,10.0,655.5,755.15,629.4
2018,2,19,14,0,928.0,82.0,7.2,10.1,634.0,757.8,632.38
2018,2,19,14,15,917.0,80.5,7.2,10.15,604.5,753.69,630.0
2018,2,19,14,30,906.0,79.0,7.2,10.2,575.0,746.28,625.16
2018,2,19,14,45,891.5,77.0,7.25,10.25,539.5,732.62,615.6
2018,2,19,15,0,877.0,75.0,7.3,10.3,504.0,715.97,603.68
2018,2,19,15,15,855.5,73.0,7.3,10.3,462.5,696.59,589.53
2018,2,19,15,30,834.0,71.0,7.3,10.3,421.0,669.81,569.26
2018,2,19,15,45,804.5,67.5,7.15,10.25,375.0,633.62,540.42
2018,2,19,16,0,775.0,64.0,7.0,10.2,329.0,595.72,509.04
2018,2,19,16,15,732.0,59.5,6.75,10.0,280.0,546.8,467.66
2018,2,19,16,30,689.0,55.0,6.5,9.8,231.0,497.5,424.57
2018,2,19,16,45,621.5,49.5,6.25,9.6,183.0,437.79,370.93
2018,2,19,17,0,554.0,44.0,6.0,9.4,135.0,376.5,314.03
2018,2,19,17,15,432.5,36.5,5.95,9.25,92.5,288.37,231.18
2018,2,19,17,30,311.0,29.0,5.9,9.1,50.0,198.36,96.38
2018,2,19,17,45,180.0,18.0,5.8,8.9,27.5,94.3,0.0
2018,2,19,18,0,49.0,7.0,5.7,8.7,5.0,0.0,0.0
2018,2,19,18,15,24.5,3.5,5.7,8.65,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.4,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.5,14.0,11.44,0.0
2018,2,20,7,15,223.0,24.0,2.15,7.75,43.5,20.0,1.77
2018,2,20,7,30,338.0,36.0,2.1,8.0,73.0,29.02,19.35
2018,2,20,7,45,440.0,45.0,2.05,8.25,119.0,34.79,25.54
2018,2,20,8,0,542.0,54.0,2.0,8.5,165.0,40.39,31.03
2018,2,20,8,15,600.0,59.5,1.9,8.6,212.0,42.75,33.4
2018,2,20,8,30,658.0,65.0,1.8,8.7,259.0,45.11,35.63
2018,2,20,8,45,490.0,100.0,1.7,8.85,258.0,70.29,58.43
2018,2,20,9,0,322.0,135.0,1.6,9.0,257.0,108.19,82.76
2018,2,20,9,15,333.5,154.5,1.65,9.15,293.5,143.9,105.05
2018,2,20,9,30,345.0,174.0,1.7,9.3,330.0,181.0,133.0
2018,2,20,9,45,523.5,147.5,1.75,9.45,407.5,209.21,148.89
2018,2,20,10,0,702.0,121.0,1.8,9.6,485.0,257.65,184.64
2018,2,20,10,15,804.0,101.0,1.95,9.7,542.5,309.91,228.68
2018,2,20,10,30,906.0,81.0,2.1,9.8,600.0,369.6,279.78
2018,2,20,10,45,914.5,82.5,2.3,9.9,626.0,416.52,322.7
2018,2,20,11,0,923.0,84.0,2.5,10.0,652.0,462.33,363.95
2018,2,20,11,15,929.0,85.0,2.6,10.05,670.5,505.25,401.89
2018,2,20,11,30,935.0,86.0,2.7,10.1,689.0,546.44,437.61
2018,2,20,11,45,936.5,87.0,2.8,10.15,699.0,583.33,469.24
2018,2,20,12,0,938.0,88.0,2.9,10.2,709.0,617.83,498.39
2018,2,20,12,15,938.5,87.5,3.1,10.2,711.0,647.73,524.04
2018,2,20,12,30,939.0,87.0,3.3,10.2,713.0,674.87,547.22
2018,2,20,12,45,939.0,86.0,3.45,10.2,707.5,698.3,567.15
2018,2,20,13,0,939.0,85.0,3.6,10.2,702.0,718.71,584.6
2018,2,20,13,15,935.0,84.0,3.8,10.2,688.0,733.28,597.24
2018,2,20,13,30,931.0,83.0,4.0,10.2,674.0,744.56,607.0
2018,2,20,13,45,924.0,82.0,4.15,10.15,652.0,750.41,612.84
2018,2,20,14,0,917.0,81.0,4.3,10.1,630.0,752.91,616.53
2018,2,20,14,15,798.0,108.0,4.4,10.05,570.0,706.46,582.5
2018,2,20,14,30,679.0,135.0,4.5,10.0,510.0,655.46,543.17
2018,2,20,14,45,403.5,170.5,4.65,9.95,389.5,491.76,410.91
2018,2,20,15,0,128.0,206.0,4.8,9.9,269.0,314.68,262.37
2018,2,20,15,15,120.0,183.0,4.8,9.9,238.0,284.95,238.74
2018,2,20,15,30,112.0,160.0,4.8,9.9,207.0,254.45,213.82
2018,2,20,15,45,143.0,148.0,4.9,9.65,201.5,262.9,222.35
2018,2,20,16,0,174.0,136.0,5.0,9.4,196.0,269.9,229.36
2018,2,20,16,15,164.0,116.5,4.9,9.25,166.5,239.64,203.63
2018,2,20,16,30,154.0,97.0,4.8,9.1,137.0,209.02,177.05
2018,2,20,16,45,123.0,78.5,4.7,8.95,106.0,167.46,140.16
2018,2,20,17,0,92.0,60.0,4.6,8.8,75.0,127.06,103.76
2018,2,20,17,15,82.0,42.0,4.5,8.7,52.0,99.28,77.29
2018,2,20,17,30,72.0,24.0,4.4,8.6,29.0,75.09,38.5
2018,2,20,17,45,61.0,15.5,4.35,8.55,17.0,41.13,0.0
2018,2,20,18,0,50.0,7.0,4.3,8.5,5.0,0.0,0.0
2018,2,20,18,15,25.0,3.5,4.2,8.4,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.5,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.6,18.0,15.25,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.7,49.5,23.35,6.03
2018,2,21,7,30,364.0,39.0,2.1,8.8,81.0,31.72,21.79
2018,2,21,7,45,462.0,47.0,2.25,8.85,126.5,36.41,26.97
2018,2,21,8,0,560.0,55.0,2.4,8.9,172.0,41.05,31.6
2018,2,21,8,15,621.0,60.0,2.45,8.95,220.5,42.98,33.57
2018,2,21,8,30,682.0,65.0,2.5,9.0,269.0,44.95,35.43
2018,2,21,8,45,725.0,67.5,2.5,9.05,316.5,49.53,39.57
2018,2,21,9,0,768.0,70.0,2.5,9.1,364.0,70.38,41.19
2018,2,21,9,15,798.5,72.5,2.55,9.35,409.0,117.62,64.18
2018,2,21,9,30,829.0,75.0,2.6,9.6,454.0,167.51,100.12
2018,2,21,9,45,854.5,74.5,2.6,9.85,494.0,216.34,141.17
2018,2,21,10,0,880.0,74.0,2.6,10.1,534.0,271.65,190.27
2018,2,21,10,15,894.0,76.0,2.4,10.3,568.0,321.7,236.05
2018,2,21,10,30,908.0,78.0,2.2,10.5,602.0,371.6,281.26
2018,2,21,10,45,916.0,79.5,2.05,10.75,628.0,418.43,323.16
2018,2,21,11,0,924.0,81.0,1.9,11.0,654.0,464.11,362.88
2018,2,21,11,15,929.5,81.5,1.55,11.1,672.0,506.38,398.03
2018,2,21,11,30,935.0,82.0,1.2,11.2,690.0,546.86,429.97
2018,2,21,11,45,937.0,83.5,0.85,11.35,700.5,584.46,457.62
2018,2,21,12,0,939.0,85.0,0.5,11.5,711.0,619.7,481.37
2018,2,21,12,15,939.5,85.0,0.7,11.65,713.5,650.09,507.08
2018,2,21,12,30,940.0,85.0,0.9,11.8,716.0,677.72,530.48
2018,2,21,12,45,938.0,85.0,1.15,11.95,710.0,700.86,550.86
2018,2,21,13,0,936.0,85.0,1.4,12.1,704.0,720.91,568.71
2018,2,21,13,15,930.5,85.0,1.6,12.15,690.0,735.42,581.43
2018,2,21,13,30,925.0,85.0,1.8,12.2,676.0,746.63,591.56
2018,2,21,13,45,915.5,84.5,2.05,12.3,653.5,751.16,597.2
2018,2,21,14,0,906.0,84.0,2.3,12.4,631.0,752.33,600.43
2018,2,21,14,15,894.0,83.0,2.35,12.35,602.0,747.85,598.53
