Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.5,3.1,11.05,5.0,0.0,0.0
2018,3,14,6,30,31.0,9.0,3.3,11.4,10.0,8.58,0.0
2018,3,14,6,45,15.5,21.0,3.5,11.8,21.5,19.07,3.89
2018,3,14,7,0,0.0,33.0,3.7,12.2,33.0,30.21,20.23
2018,3,14,7,15,1.5,51.0,3.95,12.25,51.5,45.95,35.03
2018,3,14,7,30,3.0,69.0,4.2,12.3,70.0,61.55,49.45
2018,3,14,7,45,44.5,93.0,4.45,12.4,107.0,78.72,65.06
2018,3,14,8,0,86.0,117.0,4.7,12.5,144.0,92.55,77.44
2018,3,14,8,15,82.5,112.0,4.75,12.45,141.5,89.97,75.08
2018,3,14,8,30,79.0,107.0,4.8,12.4,139.0,88.04,69.06
2018,3,14,8,45,39.5,83.0,4.9,12.35,99.0,77.49,59.22
2018,3,14,9,0,0.0,59.0,5.0,12.3,59.0,54.88,41.28
2018,3,14,9,15,0.0,66.5,4.95,12.25,66.5,61.89,47.12
2018,3,14,9,30,0.0,74.0,4.9,12.2,74.0,68.91,52.92
2018,3,14,9,45,44.0,135.5,4.85,12.2,163.0,134.07,106.07
2018,3,14,10,0,88.0,197.0,4.8,12.2,252.0,199.61,159.28
2018,3,14,10,15,221.5,217.0,4.7,12.15,365.0,269.22,214.59
2018,3,14,10,30,355.0,237.0,4.6,12.1,478.0,356.96,285.19
2018,3,14,10,45,584.5,186.0,4.5,12.1,600.0,439.58,352.11
2018,3,14,11,0,814.0,135.0,4.4,12.1,722.0,544.48,436.82
2018,3,14,11,15,880.0,110.5,4.3,12.1,759.0,596.42,479.57
2018,3,14,11,30,946.0,86.0,4.2,12.1,796.0,648.81,522.28
2018,3,14,11,45,952.0,85.0,4.05,12.1,806.5,686.9,552.54
2018,3,14,12,0,958.0,84.0,3.9,12.1,817.0,722.73,580.64
2018,3,14,12,15,893.0,112.5,3.85,12.1,796.5,735.31,589.95
2018,3,14,12,30,828.0,141.0,3.8,12.1,776.0,744.56,596.42
2018,3,14,12,45,682.5,200.0,3.7,12.15,720.5,718.2,574.16
2018,3,14,13,0,537.0,259.0,3.6,12.2,665.0,680.3,543.07
2018,3,14,13,15,682.5,195.0,3.6,12.25,700.5,747.42,597.51
2018,3,14,13,30,828.0,131.0,3.6,12.3,736.0,808.39,643.94
2018,3,14,13,45,890.5,102.5,3.55,12.3,735.5,834.89,663.31
2018,3,14,14,0,953.0,74.0,3.5,12.3,735.0,862.43,683.73
2018,3,14,14,15,945.5,73.5,3.55,12.3,705.5,860.11,683.18
2018,3,14,14,30,938.0,73.0,3.6,12.3,676.0,854.38,680.54
2018,3,14,14,45,925.5,71.5,3.6,12.3,638.5,840.12,671.54
2018,3,14,15,0,913.0,70.0,3.6,12.3,601.0,822.68,660.36
2018,3,14,15,15,896.5,68.0,3.6,12.3,558.0,798.48,644.21
2018,3,14,15,30,880.0,66.0,3.6,12.3,515.0,771.58,626.0
2018,3,14,15,45,797.0,77.5,3.8,12.25,455.0,714.3,585.47
2018,3,14,16,0,714.0,89.0,4.0,12.2,395.0,654.76,542.24
2018,3,14,16,15,554.0,100.5,4.0,12.1,320.5,538.17,450.36
2018,3,14,16,30,394.0,112.0,4.0,12.0,246.0,423.77,356.64
2018,3,14,16,45,424.0,90.0,4.0,11.9,212.5,406.75,343.48
2018,3,14,17,0,454.0,68.0,4.0,11.8,179.0,390.04,328.71
2018,3,14,17,15,448.5,54.5,3.95,11.6,142.5,355.25,296.83
2018,3,14,17,30,443.0,41.0,3.9,11.4,106.0,319.77,261.78
2018,3,14,17,45,322.5,32.0,3.85,11.2,69.0,230.88,173.59
2018,3,14,18,0,202.0,23.0,3.8,11.0,32.0,133.64,0.0
2018,3,14,18,15,101.0,11.5,3.85,10.95,16.0,53.66,0.0
2018,3,14,18,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,15,6,15,61.0,7.5,3.7,10.15,9.0,0.0,0.0
2018,3,15,6,30,122.0,15.0,3.9,10.5,18.0,14.3,0.0
2018,3,15,6,45,111.0,12.5,4.1,10.9,20.0,9.07,0.0
2018,3,15,7,0,100.0,10.0,4.3,11.3,22.0,6.66,0.11
2018,3,15,7,15,50.0,13.5,4.55,11.45,19.5,9.77,3.06
2018,3,15,7,30,0.0,17.0,4.8,11.6,17.0,15.75,8.55
2018,3,15,7,45,2.5,38.5,5.05,11.8,39.5,35.75,26.68
2018,3,15,8,0,5.0,60.0,5.3,12.0,62.0,55.81,44.73
2018,3,15,8,15,36.5,87.0,5.45,12.1,102.0,76.76,63.41
2018,3,15,8,30,68.0,114.0,5.6,12.2,142.0,93.45,73.56
2018,3,15,8,45,34.0,87.0,5.7,12.3,101.0,80.64,62.05
2018,3,15,9,0,0.0,60.0,5.8,12.4,60.0,55.81,42.04
2018,3,15,9,15,0.0,94.0,5.95,12.5,94.0,87.31,68.54
2018,3,15,9,30,0.0,128.0,6.1,12.6,128.0,117.47,93.6
2018,3,15,9,45,0.0,140.0,6.2,12.7,140.0,128.43,102.44
2018,3,15,10,0,0.0,152.0,6.3,12.8,152.0,139.44,111.3
2018,3,15,10,15,1.0,133.5,6.4,12.9,134.0,123.77,98.04
2018,3,15,10,30,2.0,115.0,6.5,13.0,116.0,107.72,84.55
2018,3,15,10,45,214.0,148.5,6.65,13.1,303.5,232.87,187.95
2018,3,15,11,0,426.0,182.0,6.8,13.2,491.0,385.27,312.86
2018,3,15,11,15,575.5,180.5,6.9,13.2,608.5,489.38,398.16
2018,3,15,11,30,725.0,179.0,7.0,13.2,726.0,604.02,491.02
2018,3,15,11,45,608.5,231.0,7.15,13.2,694.0,607.45,493.36
2018,3,15,12,0,492.0,283.0,7.3,13.2,662.0,600.96,487.43
2018,3,15,12,15,482.5,285.5,7.3,13.2,657.5,616.67,500.41
2018,3,15,12,30,473.0,288.0,7.3,13.2,653.0,630.4,511.64
2018,3,15,12,45,633.5,220.0,7.35,13.15,704.5,703.88,573.5
2018,3,15,13,0,794.0,152.0,7.4,13.1,756.0,775.7,633.05
2018,3,15,13,15,661.0,201.5,7.35,13.1,697.5,740.01,603.65
2018,3,15,13,30,528.0,251.0,7.3,13.1,639.0,693.22,564.99
2018,3,15,13,45,508.5,250.0,7.25,13.1,614.5,686.05,559.94
2018,3,15,14,0,489.0,249.0,7.2,13.1,590.0,676.59,553.01
2018,3,15,14,15,397.5,252.5,7.15,13.1,522.0,610.55,500.31
2018,3,15,14,30,306.0,256.0,7.1,13.1,454.0,532.12,437.39
2018,3,15,14,45,211.5,254.5,7.05,13.15,387.5,444.38,365.94
2018,3,15,15,0,117.0,253.0,7.0,13.2,321.0,368.42,302.66
2018,3,15,15,15,181.5,231.5,7.0,13.2,328.5,397.93,329.61
2018,3,15,15,30,246.0,210.0,7.0,13.2,336.0,436.82,363.74
2018,3,15,15,45,176.5,192.0,6.95,13.1,278.0,349.85,292.09
2018,3,15,16,0,107.0,174.0,6.9,13.0,220.0,276.98,230.9
2018,3,15,16,15,139.5,151.5,6.75,12.9,204.0,274.4,230.38
2018,3,15,16,30,172.0,129.0,6.6,12.8,188.0,269.21,227.23
2018,3,15,16,45,144.5,111.0,6.5,12.7,155.0,227.58,191.55
2018,3,15,17,0,117.0,93.0,6.4,12.6,122.0,187.22,156.34
2018,3,15,17,15,149.0,71.5,6.25,12.5,99.5,188.19,156.19
2018,3,15,17,30,181.0,50.0,6.1,12.4,77.0,174.92,142.45
2018,3,15,17,45,95.5,33.0,5.95,12.3,46.5,105.17,77.57
2018,3,15,18,0,10.0,16.0,5.8,12.2,16.0,21.51,0.0
2018,3,15,18,15,5.0,8.0,5.8,12.15,8.0,9.75,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.5,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.5,3.0,2.86,0.0
2018,3,16,6,45,0.0,8.0,4.7,10.55,8.0,7.4,0.0
2018,3,16,7,0,0.0,13.0,4.9,10.6,13.0,12.04,4.85
2018,3,16,7,15,0.0,20.0,4.95,10.55,20.0,18.54,10.95
2018,3,16,7,30,0.0,27.0,5.0,10.5,27.0,25.04,17.02
2018,3,16,7,45,57.5,66.0,5.1,10.45,84.5,55.9,45.06
2018,3,16,8,0,115.0,105.0,5.2,10.4,142.0,84.78,71.11
2018,3,16,8,15,212.5,132.0,5.25,10.45,214.5,97.4,82.29
2018,3,16,8,30,310.0,159.0,5.3,10.5,287.0,123.23,95.26
2018,3,16,8,45,363.5,168.5,5.35,10.55,336.0,155.38,113.01
2018,3,16,9,0,417.0,178.0,5.4,10.6,385.0,186.6,134.11
2018,3,16,9,15,384.5,198.5,5.4,10.75,402.5,228.29,170.61
2018,3,16,9,30,352.0,219.0,5.4,10.9,420.0,260.16,199.87
2018,3,16,9,45,269.5,229.5,5.4,11.05,389.5,266.37,209.41
2018,3,16,10,0,187.0,240.0,5.4,11.2,359.0,269.13,214.89
2018,3,16,10,15,285.0,258.0,5.45,11.3,449.5,329.88,263.96
2018,3,16,10,30,383.0,276.0,5.5,11.4,540.0,405.23,325.08
2018,3,16,10,45,330.5,282.5,5.6,11.55,516.0,406.93,328.0
2018,3,16,11,0,278.0,289.0,5.7,11.7,492.0,403.42,326.17
2018,3,16,11,15,312.0,289.5,5.8,11.75,522.5,438.9,355.64
2018,3,16,11,30,346.0,290.0,5.9,11.8,553.0,476.28,386.46
2018,3,16,11,45,561.5,229.0,6.05,11.9,661.5,578.35,470.96
2018,3,16,12,0,777.0,168.0,6.2,12.0,770.0,689.97,562.1
2018,3,16,12,15,805.5,155.5,6.3,12.0,780.0,724.81,590.7
2018,3,16,12,30,834.0,143.0,6.4,12.0,790.0,758.39,618.47
2018,3,16,12,45,833.5,141.0,6.45,12.0,783.0,778.85,634.43
2018,3,16,13,0,833.0,139.0,6.5,12.0,776.0,796.47,648.31
2018,3,16,13,15,844.0,132.5,6.55,11.95,767.0,815.68,663.67
2018,3,16,13,30,855.0,126.0,6.6,11.9,758.0,832.05,676.98
2018,3,16,13,45,890.5,108.5,6.6,11.9,749.0,848.63,690.29
2018,3,16,14,0,926.0,91.0,6.6,11.9,740.0,866.75,704.91
2018,3,16,14,15,898.5,96.0,6.6,11.85,704.0,854.0,696.36
2018,3,16,14,30,871.0,101.0,6.6,11.8,668.0,843.98,690.15
2018,3,16,14,45,859.0,98.0,6.55,11.75,631.0,829.18,680.16
2018,3,16,15,0,847.0,95.0,6.5,11.7,594.0,811.31,667.93
2018,3,16,15,15,847.5,87.5,6.5,11.7,556.0,795.28,657.25
2018,3,16,15,30,848.0,80.0,6.5,11.7,518.0,776.0,644.05
2018,3,16,15,45,825.0,76.5,6.3,11.6,470.5,740.39,617.51
2018,3,16,16,0,802.0,73.0,6.1,11.5,423.0,702.82,589.21
2018,3,16,16,15,737.0,74.5,5.85,11.35,366.0,639.27,539.61
2018,3,16,16,30,672.0,76.0,5.6,11.2,309.0,580.77,492.71
2018,3,16,16,45,591.0,70.5,5.4,11.1,251.5,501.17,426.33
2018,3,16,17,0,510.0,65.0,5.2,11.0,194.0,424.87,360.91
2018,3,16,17,15,473.0,55.5,5.0,10.8,153.5,373.9,315.09
2018,3,16,17,30,436.0,46.0,4.8,10.6,113.0,324.31,268.08
2018,3,16,17,45,294.5,34.0,4.6,10.45,71.5,220.63,170.58
2018,3,16,18,0,153.0,22.0,4.4,10.3,30.0,116.39,0.0
2018,3,16,18,15,76.5,11.0,4.4,10.25,15.0,43.21,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,17,6,15,48.0,9.0,1.75,9.95,10.5,0.0,0.0
2018,3,17,6,30,96.0,18.0,1.8,10.1,21.0,17.16,0.0
2018,3,17,6,45,227.0,32.0,1.85,10.3,57.0,25.29,13.04
2018,3,17,7,0,358.0,46.0,1.9,10.5,93.0,37.41,27.12
2018,3,17,7,15,457.0,53.5,1.9,10.55,141.5,41.17,31.25
2018,3,17,7,30,556.0,61.0,1.9,10.6,190.0,44.98,35.05
2018,3,17,7,45,616.5,66.5,1.95,10.65,242.0,46.97,37.0
2018,3,17,8,0,677.0,72.0,2.0,10.7,294.0,48.96,38.81
2018,3,17,8,15,716.0,76.0,2.0,10.75,345.0,49.71,39.42
2018,3,17,8,30,755.0,80.0,2.0,10.8,396.0,76.92,46.29
2018,3,17,8,45,782.5,82.5,2.0,10.85,444.0,124.41,69.48
2018,3,17,9,0,810.0,85.0,2.0,10.9,492.0,174.67,105.87
2018,3,17,9,15,827.5,89.0,2.0,11.0,536.0,226.75,149.91
2018,3,17,9,30,845.0,93.0,2.0,11.1,580.0,280.07,197.43
2018,3,17,9,45,838.5,102.5,2.0,11.2,612.5,331.91,244.99
2018,3,17,10,0,832.0,112.0,2.0,11.3,645.0,382.22,290.58
2018,3,17,10,15,788.5,134.0,2.05,11.4,659.0,427.08,331.24
2018,3,17,10,30,745.0,156.0,2.1,11.5,673.0,463.23,363.59
2018,3,17,10,45,730.5,164.5,2.15,11.55,686.5,500.69,395.72
2018,3,17,11,0,716.0,173.0,2.2,11.6,700.0,535.61,424.94
2018,3,17,11,15,488.0,187.5,2.25,11.65,550.5,451.1,361.44
2018,3,17,11,30,260.0,202.0,2.3,11.7,401.0,346.17,279.15
2018,3,17,11,45,214.5,202.0,2.35,11.75,367.5,328.91,265.99
2018,3,17,12,0,169.0,202.0,2.4,11.8,334.0,307.94,249.08
2018,3,17,12,15,277.0,268.0,2.55,11.85,484.0,455.3,366.2
2018,3,17,12,30,385.0,334.0,2.7,11.9,634.0,609.49,483.9
2018,3,17,12,45,378.5,332.5,2.85,11.95,625.5,617.21,489.59
2018,3,17,13,0,372.0,331.0,3.0,12.0,617.0,623.33,495.05
2018,3,17,13,15,474.0,285.5,3.15,11.95,642.5,677.57,539.43
2018,3,17,13,30,576.0,240.0,3.3,11.9,668.0,725.62,578.95
2018,3,17,13,45,680.5,192.0,3.45,11.9,682.5,775.77,619.89
2018,3,17,14,0,785.0,144.0,3.6,11.9,697.0,816.14,651.45
2018,3,17,14,15,823.0,123.5,3.6,11.9,682.0,830.78,662.9
2018,3,17,14,30,861.0,103.0,3.6,11.9,667.0,841.39,671.75
2018,3,17,14,45,864.0,96.0,3.6,11.9,635.0,834.32,667.85
2018,3,17,15,0,867.0,89.0,3.6,11.9,603.0,817.74,657.21
2018,3,17,15,15,849.5,86.5,3.6,11.9,560.0,798.86,644.96
2018,3,17,15,30,832.0,84.0,3.6,11.9,517.0,771.25,626.19
2018,3,17,15,45,811.0,80.0,3.45,11.75,470.0,736.76,601.77
2018,3,17,16,0,790.0,76.0,3.3,11.6,423.0,700.27,575.55
2018,3,17,16,15,760.0,71.5,3.2,11.5,373.0,654.9,542.12
2018,3,17,16,30,730.0,67.0,3.1,11.4,323.0,608.57,507.15
2018,3,17,16,45,683.0,62.5,3.0,11.25,271.5,550.26,460.82
2018,3,17,17,0,636.0,58.0,2.9,11.1,220.0,497.49,416.45
2018,3,17,17,15,558.0,51.0,2.8,10.9,169.5,420.61,350.61
2018,3,17,17,30,480.0,44.0,2.7,10.7,119.0,348.04,285.72
2018,3,17,17,45,341.0,34.0,2.6,10.45,77.0,245.64,190.9
2018,3,17,18,0,202.0,24.0,2.5,10.2,35.0,140.93,2.52
2018,3,17,18,15,101.0,12.0,2.45,10.15,17.5,54.9,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,6,15,53.0,9.0,1.2,9.8,11.0,0.0,0.0
2018,3,18,6,30,106.0,18.0,1.3,9.9,22.0,17.16,0.0
2018,3,18,6,45,194.5,31.5,1.4,10.05,53.0,24.74,13.6
2018,3,18,7,0,283.0,45.0,1.5,10.2,84.0,34.61,24.84
2018,3,18,7,15,350.5,57.0,1.6,10.35,126.0,42.87,32.87
2018,3,18,7,30,418.0,69.0,1.7,10.5,168.0,50.78,40.32
2018,3,18,7,45,442.0,83.5,1.8,10.65,210.5,60.09,48.83
2018,3,18,8,0,466.0,98.0,1.9,10.8,253.0,68.94,56.75
2018,3,18,8,15,528.0,104.5,2.0,11.05,307.0,71.11,58.53
2018,3,18,8,30,590.0,111.0,2.1,11.3,361.0,93.8,61.99
2018,3,18,8,45,467.0,151.0,2.15,11.55,363.0,149.03,101.9
2018,3,18,9,0,344.0,191.0,2.2,11.8,365.0,196.63,144.23
2018,3,18,9,15,270.0,225.5,2.25,12.0,369.5,229.92,174.88
2018,3,18,9,30,196.0,260.0,2.3,12.2,374.0,261.69,204.14
2018,3,18,9,45,194.5,279.5,2.3,12.45,399.0,290.59,228.01
2018,3,18,10,0,193.0,299.0,2.3,12.7,424.0,319.42,251.55
2018,3,18,10,15,196.5,313.5,2.25,12.85,446.0,346.27,273.17
2018,3,18,10,30,200.0,328.0,2.2,13.0,468.0,373.33,294.66
2018,3,18,10,45,175.0,342.0,2.1,13.15,467.5,386.13,304.69
2018,3,18,11,0,150.0,356.0,2.0,13.3,467.0,396.65,312.58
2018,3,18,11,15,203.5,359.5,1.95,13.3,513.5,441.36,347.39
2018,3,18,11,30,257.0,363.0,1.9,13.3,560.0,489.72,384.55
2018,3,18,11,45,278.5,362.5,1.85,13.3,578.5,518.03,406.05
2018,3,18,12,0,300.0,362.0,1.8,13.3,597.0,547.0,427.99
2018,3,18,12,15,220.5,369.5,1.85,13.3,542.5,508.59,398.45
2018,3,18,12,30,141.0,377.0,1.9,13.3,488.0,467.28,366.48
2018,3,18,12,45,102.0,359.0,1.95,13.25,439.0,422.57,332.66
2018,3,18,13,0,63.0,341.0,2.0,13.2,390.0,379.54,299.5
2018,3,18,13,15,44.0,312.0,2.0,13.15,346.0,339.35,268.62
2018,3,18,13,30,25.0,283.0,2.0,13.1,302.0,290.06,230.17
2018,3,18,13,45,20.5,266.5,2.05,13.05,281.5,271.55,216.07
2018,3,18,14,0,16.0,250.0,2.1,13.0,261.0,252.73,201.49
2018,3,18,14,15,12.0,228.0,2.05,12.95,236.0,228.54,182.49
2018,3,18,14,30,8.0,206.0,2.0,12.9,211.0,204.11,163.16
2018,3,18,14,45,10.0,201.0,1.95,12.85,207.0,201.71,161.73
2018,3,18,15,0,12.0,196.0,1.9,12.8,203.0,199.36,160.3
2018,3,18,15,15,29.0,198.5,1.9,12.8,214.0,227.04,183.8
2018,3,18,15,30,46.0,201.0,1.9,12.8,225.0,245.94,200.07
2018,3,18,15,45,88.5,184.5,1.65,12.6,225.5,262.38,215.25
2018,3,18,16,0,131.0,168.0,1.4,12.4,226.0,288.17,237.65
2018,3,18,16,15,127.5,144.0,1.2,12.35,195.0,256.97,212.56
2018,3,18,16,30,124.0,120.0,1.0,12.3,164.0,225.01,186.71
2018,3,18,16,45,186.5,106.5,0.85,12.2,160.5,261.33,217.54
2018,3,18,17,0,249.0,93.0,0.7,12.1,157.0,281.68,233.75
2018,3,18,17,15,208.0,74.5,0.75,12.0,120.0,228.09,187.96
2018,3,18,17,30,167.0,56.0,0.8,11.9,83.0,176.78,143.1
2018,3,18,17,45,108.0,38.5,0.85,11.85,53.5,120.34,91.56
2018,3,18,18,0,49.0,21.0,0.9,11.8,24.0,59.31,7.0
2018,3,18,18,15,24.5,10.5,0.95,11.8,12.0,20.61,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,19,6,15,90.0,10.5,2.9,9.2,14.5,10.01,0.0
2018,3,19,6,30,180.0,21.0,3.0,9.6,29.0,20.02,0.0
2018,3,19,6,45,326.5,31.0,3.1,9.95,69.0,25.25,14.65
2018,3,19,7,0,473.0,41.0,3.2,10.3,109.0,32.02,22.62
2018,3,19,7,15,556.5,48.5,3.35,10.6,160.0,36.23,26.91
2018,3,19,7,30,640.0,56.0,3.5,10.9,211.0,40.34,30.86
2018,3,19,7,45,611.0,69.5,3.65,11.2,245.5,48.84,38.6
2018,3,19,8,0,582.0,83.0,3.8,11.5,280.0,56.81,45.72
2018,3,19,8,15,507.0,112.0,4.0,11.85,303.0,76.8,63.43
2018,3,19,8,30,432.0,141.0,4.2,12.2,326.0,113.73,80.97
2018,3,19,8,45,413.5,165.5,4.45,12.6,359.0,157.26,110.36
2018,3,19,9,0,395.0,190.0,4.7,13.0,392.0,199.17,143.99
2018,3,19,9,15,412.0,202.5,4.5,13.25,429.5,237.27,175.32
2018,3,19,9,30,429.0,215.0,4.3,13.5,467.0,277.07,209.09
2018,3,19,9,45,535.0,195.5,4.1,13.8,530.0,320.24,243.59
2018,3,19,10,0,641.0,176.0,3.9,14.1,593.0,372.18,286.19
2018,3,19,10,15,643.0,185.0,3.75,14.35,620.5,415.38,323.51
2018,3,19,10,30,645.0,194.0,3.6,14.6,648.0,457.96,359.35
2018,3,19,10,45,515.5,254.5,3.5,14.85,625.0,478.37,376.76
2018,3,19,11,0,386.0,315.0,3.4,15.1,602.0,488.51,384.55
2018,3,19,11,15,376.5,326.0,3.4,15.3,611.5,513.09,403.82
2018,3,19,11,30,367.0,337.0,3.4,15.5,621.0,536.31,421.6
2018,3,19,11,45,494.0,289.5,3.35,15.7,676.0,596.23,468.93
2018,3,19,12,0,621.0,242.0,3.3,15.9,731.0,662.37,520.3
2018,3,19,12,15,641.0,234.5,3.15,16.05,739.5,693.2,542.93
2018,3,19,12,30,661.0,227.0,3.0,16.2,748.0,722.98,564.65
2018,3,19,12,45,500.0,286.0,2.8,16.4,678.0,674.57,525.28
2018,3,19,13,0,339.0,345.0,2.6,16.6,608.0,614.53,477.35
2018,3,19,13,15,304.5,346.5,2.5,16.65,579.5,599.1,465.79
2018,3,19,13,30,270.0,348.0,2.4,16.7,551.0,581.6,452.35
2018,3,19,13,45,276.0,326.0,2.25,16.75,528.0,571.52,445.52
2018,3,19,14,0,282.0,304.0,2.1,16.8,505.0,559.79,437.47
2018,3,19,14,15,371.0,273.5,2.05,16.6,526.0,606.74,475.45
2018,3,19,14,30,460.0,243.0,2.0,16.4,547.0,663.11,519.27
2018,3,19,14,45,343.5,255.5,1.9,16.2,475.5,570.04,449.08
2018,3,19,15,0,227.0,268.0,1.8,16.0,404.0,477.43,378.53
2018,3,19,15,15,224.5,246.5,1.8,16.0,373.0,452.35,361.25
2018,3,19,15,30,222.0,225.0,1.8,16.0,342.0,426.16,342.44
2018,3,19,15,45,231.5,198.0,1.7,15.6,310.0,413.96,334.67
2018,3,19,16,0,241.0,171.0,1.6,15.2,278.0,387.55,315.76
2018,3,19,16,15,326.0,143.0,1.55,14.95,270.0,413.17,338.9
2018,3,19,16,30,411.0,115.0,1.5,14.7,262.0,445.72,366.21
2018,3,19,16,45,360.5,102.0,1.45,14.45,216.0,385.68,318.05
2018,3,19,17,0,310.0,89.0,1.4,14.2,170.0,327.84,270.77
2018,3,19,17,15,259.0,73.0,1.45,13.95,130.5,268.57,220.95
2018,3,19,17,30,208.0,57.0,1.5,13.7,91.0,201.41,163.22
2018,3,19,17,45,135.5,40.0,1.55,13.4,59.0,136.95,105.13
2018,3,19,18,0,63.0,23.0,1.6,13.1,27.0,70.01,17.72
2018,3,19,18,15,31.5,11.5,1.8,12.95,13.5,24.68,0.0
2018,3,19,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.6,4.0,3.81,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.5,8.0,7.41,0.0
2018,3,20,6,45,0.0,16.5,3.3,12.4,16.5,15.3,6.85
2018,3,20,7,0,0.0,25.0,3.7,12.3,25.0,23.19,14.75
2018,3,20,7,15,0.0,35.5,4.1,12.3,35.5,32.96,23.83
2018,3,20,7,30,0.0,46.0,4.5,12.3,46.0,42.74,32.84
2018,3,20,7,45,0.0,49.5,4.85,12.3,49.5,46.0,35.86
2018,3,20,8,0,0.0,53.0,5.2,12.3,53.0,49.26,38.78
2018,3,20,8,15,0.0,58.5,5.3,12.35,58.5,54.39,43.28
2018,3,20,8,30,0.0,64.0,5.4,12.4,64.0,59.53,45.41
2018,3,20,8,45,0.0,82.5,5.45,12.45,82.5,76.82,59.95
2018,3,20,9,0,0.0,101.0,5.5,12.5,101.0,93.36,73.7
2018,3,20,9,15,0.0,107.5,5.6,12.55,107.5,99.37,78.51
2018,3,20,9,30,0.0,114.0,5.7,12.6,114.0,105.39,83.3
2018,3,20,9,45,0.0,121.0,5.8,12.65,121.0,111.85,88.47
2018,3,20,10,0,0.0,128.0,5.9,12.7,128.0,118.34,93.64
2018,3,20,10,15,0.0,126.5,5.9,12.75,126.5,117.2,92.49
2018,3,20,10,30,0.0,125.0,5.9,12.8,125.0,116.0,91.32
2018,3,20,10,45,0.0,130.5,5.95,12.85,130.5,121.15,95.42
2018,3,20,11,0,0.0,136.0,6.0,12.9,136.0,126.33,99.55
2018,3,20,11,15,0.0,137.0,6.05,12.95,137.0,127.39,100.31
2018,3,20,11,30,0.0,138.0,6.1,13.0,138.0,128.46,101.09
2018,3,20,11,45,0.0,124.5,6.15,13.05,124.5,116.09,90.84
2018,3,20,12,0,0.0,111.0,6.2,13.1,111.0,103.6,80.52
2018,3,20,12,15,0.0,92.0,6.3,13.15,92.0,85.91,65.89
2018,3,20,12,30,0.0,73.0,6.4,13.2,73.0,68.13,51.17
2018,3,20,12,45,0.0,66.0,6.45,13.25,66.0,61.58,45.74
2018,3,20,13,0,0.0,59.0,6.5,13.3,59.0,55.03,40.32
2018,3,20,13,15,0.0,62.5,6.3,13.3,62.5,58.29,43.06
2018,3,20,13,30,0.0,66.0,6.1,13.3,66.0,61.55,45.82
2018,3,20,13,45,0.0,63.0,5.9,13.3,63.0,58.74,43.53
2018,3,20,14,0,0.0,60.0,5.7,13.3,60.0,55.92,41.25
2018,3,20,14,15,0.0,66.5,5.5,13.35,66.5,61.98,46.37
2018,3,20,14,30,0.0,73.0,5.3,13.4,73.0,68.03,51.51
2018,3,20,14,45,0.0,71.5,5.1,13.4,71.5,66.61,50.44
2018,3,20,15,0,0.0,70.0,4.9,13.4,70.0,65.19,49.38
2018,3,20,15,15,0.0,68.5,4.9,13.4,68.5,63.77,48.32
2018,3,20,15,30,0.0,67.0,4.9,13.4,67.0,62.36,47.28
2018,3,20,15,45,0.0,66.0,4.65,13.4,66.0,61.41,46.63
2018,3,20,16,0,0.0,65.0,4.4,13.4,65.0,60.47,45.98
2018,3,20,16,15,0.0,66.0,4.25,13.4,66.0,61.39,46.91
2018,3,20,16,30,0.0,67.0,4.1,13.4,67.0,62.33,47.82
2018,3,20,16,45,0.0,61.0,3.95,13.35,61.0,56.73,43.1
2018,3,20,17,0,0.0,55.0,3.8,13.3,55.0,51.14,38.27
2018,3,20,17,15,0.0,43.0,3.95,13.25,43.0,39.95,28.51
2018,3,20,17,30,0.0,31.0,4.1,13.2,31.0,28.78,18.66
2018,3,20,17,45,0.0,21.0,4.2,13.2,21.0,19.48,10.22
2018,3,20,18,0,0.0,11.0,4.3,13.2,11.0,10.19,0.0
2018,3,20,18,15,0.0,5.5,4.8,13.2,5.5,5.24,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.75,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,2.1,13.9,6.0,5.55,0.0
2018,3,21,6,45,0.0,11.5,2.15,14.1,11.5,10.65,3.16
2018,3,21,7,0,0.0,17.0,2.2,14.3,17.0,15.75,8.16
2018,3,21,7,15,0.0,25.5,2.4,14.45,25.5,23.65,15.4
2018,3,21,7,30,0.0,34.0,2.6,14.6,34.0,31.55,22.6
2018,3,21,7,45,0.0,45.0,2.8,14.7,45.0,41.8,31.79
2018,3,21,8,0,0.0,56.0,3.0,14.8,56.0,52.06,40.88
2018,3,21,8,15,0.0,68.0,3.15,14.9,68.0,63.26,50.69
2018,3,21,8,30,0.0,80.0,3.3,15.0,80.0,74.45,57.5
2018,3,21,8,45,0.0,101.0,3.4,15.1,101.0,92.99,72.8
2018,3,21,9,0,0.0,122.0,3.5,15.2,122.0,111.54,87.93
2018,3,21,9,15,2.0,143.5,3.75,15.3,144.5,131.01,103.6
2018,3,21,9,30,4.0,165.0,4.0,15.4,167.0,150.8,119.44
2018,3,21,9,45,6.5,185.5,4.25,15.55,189.5,170.24,134.88
2018,3,21,10,0,9.0,206.0,4.5,15.7,212.0,190.08,150.59
2018,3,21,10,15,11.5,220.0,4.8,15.8,228.0,204.69,162.1
2018,3,21,10,30,14.0,234.0,5.1,15.9,244.0,219.63,173.89
2018,3,21,10,45,20.5,263.0,5.4,16.05,278.0,250.11,198.05
2018,3,21,11,0,27.0,292.0,5.7,16.2,312.0,278.8,220.69
2018,3,21,11,15,31.0,306.5,5.85,16.2,330.0,297.48,235.44
2018,3,21,11,30,35.0,321.0,6.0,16.2,348.0,316.72,250.64
2018,3,21,11,45,38.5,331.0,6.2,16.15,361.0,332.08,262.89
2018,3,21,12,0,42.0,341.0,6.4,16.1,374.0,347.82,275.47
2018,3,21,12,15,38.5,332.5,6.4,16.05,363.0,341.44,270.48
2018,3,21,12,30,35.0,324.0,6.4,16.0,352.0,334.46,265.08
2018,3,21,12,45,26.0,298.5,6.4,15.95,319.0,306.19,242.76
2018,3,21,13,0,17.0,273.0,6.4,15.9,286.0,271.31,215.1
2018,3,21,13,15,41.5,295.5,6.35,15.85,327.0,321.39,255.88
2018,3,21,13,30,66.0,318.0,6.3,15.8,368.0,367.45,293.18
2018,3,21,13,45,71.0,321.0,6.25,15.75,373.5,378.28,302.15
2018,3,21,14,0,76.0,324.0,6.2,15.7,379.0,389.29,311.38
2018,3,21,14,15,55.0,283.5,6.25,15.7,322.5,331.79,265.95
2018,3,21,14,30,34.0,243.0,6.3,15.7,266.0,273.35,219.26
2018,3,21,14,45,27.0,231.0,6.4,15.7,248.5,256.74,206.23
2018,3,21,15,0,20.0,219.0,6.5,15.7,231.0,229.77,184.68
2018,3,21,15,15,49.5,213.0,6.5,15.7,240.0,260.03,210.89
2018,3,21,15,30,79.0,207.0,6.5,15.7,249.0,279.36,228.18
2018,3,21,15,45,59.0,185.5,6.7,15.5,215.5,240.69,196.79
2018,3,21,16,0,39.0,164.0,6.9,15.3,182.0,202.36,165.3
2018,3,21,16,15,91.0,140.0,6.9,15.2,175.0,225.74,186.95
2018,3,21,16,30,143.0,116.0,6.9,15.1,168.0,234.06,195.78
2018,3,21,16,45,104.0,107.5,6.85,15.0,142.0,196.41,163.3
2018,3,21,17,0,65.0,99.0,6.8,14.9,116.0,151.95,124.74
2018,3,21,17,15,49.5,78.0,6.85,14.85,89.5,117.9,95.1
2018,3,21,17,30,34.0,57.0,6.9,14.8,63.0,84.18,65.41
2018,3,21,17,45,26.0,40.0,6.9,14.7,43.5,60.94,44.12
2018,3,21,18,0,18.0,23.0,6.9,14.6,24.0,35.3,12.14
2018,3,21,18,15,14.5,13.5,7.0,14.65,14.0,19.25,0.0
2018,3,21,18,30,11.0,4.0,7.1,14.7,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.15,14.7,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.45,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.05,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,13.95,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,13.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,13.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,13.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.0,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.0,3.0,2.77,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.0,4.5,4.16,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.0,6.0,5.55,0.0
2018,3,22,7,15,0.0,11.5,6.4,14.0,11.5,10.65,3.84
2018,3,22,7,30,0.0,17.0,6.3,14.0,17.0,15.75,8.48
2018,3,22,7,45,0.0,22.5,6.15,14.0,22.5,20.86,13.1
2018,3,22,8,0,0.0,28.0,6.0,14.0,28.0,25.98,17.67
2018,3,22,8,15,0.0,43.0,5.95,14.0,43.0,39.94,30.1
2018,3,22,8,30,0.0,58.0,5.9,14.0,58.0,53.93,40.34
2018,3,22,8,45,7.5,115.0,5.85,13.95,119.0,105.78,83.58
2018,3,22,9,0,15.0,172.0,5.8,13.9,180.0,155.58,124.42
2018,3,22,9,15,35.0,206.0,5.95,13.8,226.5,183.64,146.51
2018,3,22,9,30,55.0,240.0,6.1,13.7,273.0,219.82,175.45
2018,3,22,9,45,120.5,274.0,6.3,13.55,352.5,267.8,213.12
2018,3,22,10,0,186.0,308.0,6.5,13.4,432.0,328.73,261.89
2018,3,22,10,15,256.5,312.5,6.6,13.1,492.0,371.18,296.54
2018,3,22,10,30,327.0,317.0,6.7,12.8,552.0,424.82,340.69
2018,3,22,10,45,259.5,322.0,6.85,12.5,512.5,414.08,333.68
2018,3,22,11,0,192.0,327.0,7.0,12.2,473.0,399.1,322.49
2018,3,22,11,15,169.5,338.5,7.0,12.15,469.5,407.5,329.4
2018,3,22,11,30,147.0,350.0,7.0,12.1,466.0,414.0,334.51
2018,3,22,11,45,205.5,358.5,7.05,12.0,522.0,470.27,380.62
2018,3,22,12,0,264.0,367.0,7.1,11.9,578.0,532.25,430.96
2018,3,22,12,15,513.5,272.0,7.15,12.0,683.0,642.67,523.66
2018,3,22,12,30,763.0,177.0,7.2,12.1,788.0,760.94,621.31
2018,3,22,12,45,843.5,138.5,7.2,12.2,808.5,805.86,656.22
2018,3,22,13,0,924.0,100.0,7.2,12.3,829.0,847.32,687.82
2018,3,22,13,15,921.0,99.5,7.25,12.4,814.0,861.5,698.83
2018,3,22,13,30,918.0,99.0,7.3,12.5,799.0,872.41,707.61
2018,3,22,13,45,855.0,122.0,7.4,12.6,758.5,859.95,698.95
2018,3,22,14,0,792.0,145.0,7.5,12.7,718.0,838.84,683.86
2018,3,22,14,15,784.5,140.5,7.55,12.6,688.5,832.39,680.46
2018,3,22,14,30,777.0,136.0,7.6,12.5,659.0,822.88,674.77
2018,3,22,14,45,826.0,113.0,7.7,12.45,641.5,837.76,688.13
2018,3,22,15,0,875.0,90.0,7.8,12.4,624.0,841.25,692.79
2018,3,22,15,15,858.5,87.5,7.8,12.4,581.0,822.68,680.06
2018,3,22,15,30,842.0,85.0,7.8,12.4,538.0,795.14,660.39
2018,3,22,15,45,824.0,82.0,7.9,12.05,492.5,763.39,638.4
2018,3,22,16,0,806.0,79.0,8.0,11.7,447.0,729.5,614.35
2018,3,22,16,15,779.0,75.5,7.95,11.55,397.5,686.4,581.61
2018,3,22,16,30,752.0,72.0,7.9,11.4,348.0,642.12,547.2
2018,3,22,16,45,710.5,67.0,7.8,11.25,296.0,585.26,501.12
2018,3,22,17,0,669.0,62.0,7.7,11.1,244.0,533.7,456.54
2018,3,22,17,15,595.5,55.5,7.5,10.95,191.5,457.51,389.35
2018,3,22,17,30,522.0,49.0,7.3,10.8,139.0,385.09,323.04
2018,3,22,17,45,396.0,40.0,7.1,10.6,94.5,286.13,231.46
2018,3,22,18,0,270.0,31.0,6.9,10.4,50.0,188.21,101.95
2018,3,22,18,15,151.5,18.5,6.75,10.35,27.5,84.75,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.3,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.25,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,9.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,23,6,15,108.0,13.0,2.0,10.4,19.5,12.39,0.0
2018,3,23,6,30,216.0,26.0,2.0,10.7,39.0,22.09,2.22
2018,3,23,6,45,358.0,35.5,1.95,11.0,83.0,28.43,18.67
2018,3,23,7,0,500.0,45.0,1.9,11.3,127.0,34.59,25.1
2018,3,23,7,15,578.0,51.0,1.95,11.4,178.5,37.41,28.04
2018,3,23,7,30,656.0,57.0,2.0,11.5,230.0,40.22,30.77
2018,3,23,7,45,707.0,61.0,2.05,11.6,283.5,45.42,35.49
2018,3,23,8,0,758.0,65.0,2.1,11.7,337.0,46.74,36.62
2018,3,23,8,15,791.0,68.5,2.15,11.8,389.5,47.62,37.3
2018,3,23,8,30,824.0,72.0,2.2,11.9,442.0,97.38,50.69
2018,3,23,8,45,847.5,74.5,2.3,12.05,491.0,148.96,83.41
2018,3,23,9,0,871.0,77.0,2.4,12.2,540.0,209.22,131.69
2018,3,23,9,15,888.5,78.5,2.55,12.35,584.5,262.57,178.56
2018,3,23,9,30,906.0,80.0,2.7,12.5,629.0,316.91,227.79
2018,3,23,9,45,920.0,81.0,2.85,12.65,668.0,370.45,276.59
2018,3,23,10,0,934.0,82.0,3.0,12.8,707.0,424.14,324.85
2018,3,23,10,15,942.5,83.0,3.2,12.9,739.0,475.41,370.44
2018,3,23,10,30,951.0,84.0,3.4,13.0,771.0,525.83,414.28
2018,3,23,10,45,955.5,86.0,3.6,13.15,795.5,574.0,455.25
2018,3,23,11,0,960.0,88.0,3.8,13.3,820.0,620.57,494.01
2018,3,23,11,15,962.0,89.0,4.0,13.35,836.0,662.92,528.95
2018,3,23,11,30,964.0,90.0,4.2,13.4,852.0,703.05,561.66
2018,3,23,11,45,964.0,91.0,4.4,13.5,860.0,739.47,591.25
2018,3,23,12,0,964.0,92.0,4.6,13.6,868.0,773.23,617.21
2018,3,23,12,15,965.0,91.5,4.7,13.6,868.5,803.48,639.88
2018,3,23,12,30,966.0,91.0,4.8,13.6,869.0,830.82,660.48
2018,3,23,12,45,965.5,90.0,4.95,13.6,861.5,853.45,678.02
2018,3,23,13,0,965.0,89.0,5.1,13.6,854.0,872.87,693.36
2018,3,23,13,15,961.5,88.5,5.1,13.55,838.0,887.05,704.24
2018,3,23,13,30,958.0,88.0,5.1,13.5,822.0,897.8,712.77
2018,3,23,13,45,951.5,87.5,5.15,13.45,798.0,902.58,717.44
2018,3,23,14,0,945.0,87.0,5.2,13.4,774.0,903.88,719.77
2018,3,23,14,15,935.0,85.5,5.2,13.35,742.0,897.64,716.43
2018,3,23,14,30,925.0,84.0,5.2,13.3,710.0,888.0,710.77
2018,3,23,14,45,912.5,83.0,5.2,13.25,672.0,873.53,701.69
2018,3,23,15,0,900.0,82.0,5.2,13.2,634.0,855.97,690.42
2018,3,23,15,15,884.0,79.5,5.2,13.2,590.5,830.83,673.38
2018,3,23,15,30,868.0,77.0,5.2,13.2,547.0,803.02,654.31
2018,3,23,15,45,843.0,75.0,5.1,13.05,498.0,772.62,633.02
2018,3,23,16,0,818.0,73.0,5.0,12.9,449.0,734.02,605.2
2018,3,23,16,15,781.5,71.0,4.9,12.8,397.0,685.28,568.96
2018,3,23,16,30,745.0,69.0,4.8,12.7,345.0,635.89,531.46
2018,3,23,16,45,693.5,65.5,4.7,12.6,291.5,574.08,482.88
2018,3,23,17,0,642.0,62.0,4.6,12.5,238.0,518.09,435.9
2018,3,23,17,15,566.5,55.5,4.4,12.3,186.5,441.44,370.18
2018,3,23,17,30,491.0,49.0,4.2,12.1,135.0,368.84,305.54
2018,3,23,17,45,366.5,40.0,4.0,11.9,92.0,271.73,217.95
2018,3,23,18,0,242.0,31.0,3.8,11.7,49.0,182.48,106.5
2018,3,23,18,15,135.5,18.5,3.85,11.65,27.0,78.0,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.6,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.55,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
