Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,3,5,45,9.0,5.5,3.0,10.85,5.5,0.0,0.0
2018,4,3,6,0,18.0,11.0,2.9,11.0,11.0,10.48,0.0
2018,4,3,6,15,43.5,26.0,2.95,11.25,30.0,22.21,5.47
2018,4,3,6,30,69.0,41.0,3.0,11.5,49.0,34.69,24.15
2018,4,3,6,45,88.0,60.0,3.05,11.75,75.5,49.8,38.53
2018,4,3,7,0,107.0,79.0,3.1,12.0,102.0,64.55,52.2
2018,4,3,7,15,131.0,102.5,3.05,12.2,138.5,81.91,67.95
2018,4,3,7,30,155.0,126.0,3.0,12.4,175.0,98.72,82.89
2018,4,3,7,45,214.5,143.5,3.0,12.6,224.5,105.08,88.33
2018,4,3,8,0,274.0,161.0,3.0,12.8,274.0,115.92,97.57
2018,4,3,8,15,253.5,185.0,3.0,13.0,300.0,149.83,112.9
2018,4,3,8,30,233.0,209.0,3.0,13.2,326.0,182.51,137.3
2018,4,3,8,45,213.5,235.0,3.0,13.45,350.0,222.03,169.66
2018,4,3,9,0,194.0,261.0,3.0,13.7,374.0,252.42,195.24
2018,4,3,9,15,245.0,273.0,3.05,13.85,426.5,283.6,219.4
2018,4,3,9,30,296.0,285.0,3.1,14.0,479.0,326.82,253.78
2018,4,3,9,45,437.5,256.0,3.1,14.2,561.0,372.02,288.85
2018,4,3,10,0,579.0,227.0,3.1,14.4,643.0,434.94,338.9
2018,4,3,10,15,720.5,180.0,3.05,14.5,719.5,493.5,386.35
2018,4,3,10,30,862.0,133.0,3.0,14.6,796.0,566.31,444.67
2018,4,3,10,45,870.0,132.5,2.95,14.75,819.0,611.13,480.48
2018,4,3,11,0,878.0,132.0,2.9,14.9,842.0,655.83,515.34
2018,4,3,11,15,895.5,126.5,2.8,15.0,862.5,699.15,548.39
2018,4,3,11,30,913.0,121.0,2.7,15.1,883.0,741.41,579.89
2018,4,3,11,45,916.5,120.5,2.65,15.2,891.0,776.86,605.14
2018,4,3,12,0,920.0,120.0,2.6,15.3,899.0,809.97,627.67
2018,4,3,12,15,850.0,156.0,2.65,15.35,875.5,821.13,635.44
2018,4,3,12,30,780.0,192.0,2.7,15.4,852.0,826.65,639.54
2018,4,3,12,45,785.5,187.0,2.75,15.5,846.0,845.25,652.88
2018,4,3,13,0,791.0,182.0,2.8,15.6,840.0,863.69,666.08
2018,4,3,13,15,833.0,156.5,3.0,15.55,837.5,890.44,686.64
2018,4,3,13,30,875.0,131.0,3.2,15.5,835.0,908.04,700.83
2018,4,3,13,45,858.5,132.0,3.4,15.5,806.0,911.03,704.87
2018,4,3,14,0,842.0,133.0,3.6,15.5,777.0,904.61,702.49
2018,4,3,14,15,846.0,126.0,3.75,15.4,750.5,904.55,704.72
2018,4,3,14,30,850.0,119.0,3.9,15.3,724.0,901.17,704.67
2018,4,3,14,45,838.0,116.5,4.1,15.25,687.0,885.38,695.97
2018,4,3,15,0,826.0,114.0,4.3,15.2,650.0,866.63,685.3
2018,4,3,15,15,798.5,112.5,4.3,15.2,602.5,832.86,662.5
2018,4,3,15,30,771.0,111.0,4.3,15.2,555.0,796.93,638.03
2018,4,3,15,45,744.5,105.0,4.45,14.9,504.0,758.85,613.28
2018,4,3,16,0,718.0,99.0,4.6,14.6,453.0,715.4,583.86
2018,4,3,16,15,698.5,95.5,4.6,14.35,409.5,679.29,558.62
2018,4,3,16,30,679.0,92.0,4.6,14.1,366.0,641.9,531.78
2018,4,3,16,45,619.5,86.5,4.6,13.9,309.5,572.38,478.08
2018,4,3,17,0,560.0,81.0,4.6,13.7,253.0,504.75,423.5
2018,4,3,17,15,491.5,71.5,4.5,13.45,201.5,429.12,360.38
2018,4,3,17,30,423.0,62.0,4.4,13.2,150.0,357.19,298.21
2018,4,3,17,45,337.5,51.5,4.3,12.95,109.0,278.26,228.25
2018,4,3,18,0,252.0,41.0,4.2,12.7,68.0,210.25,162.79
2018,4,3,18,15,146.5,25.5,4.1,12.55,39.0,120.09,8.34
2018,4,3,18,30,41.0,10.0,4.0,12.4,10.0,27.09,0.0
2018,4,3,18,45,20.5,5.0,3.85,12.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,2.95,11.25,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,3.0,11.4,13.0,12.39,0.0
2018,4,4,6,15,54.0,29.0,3.15,11.6,35.0,24.55,9.19
2018,4,4,6,30,94.0,45.0,3.3,11.8,57.0,36.3,25.68
2018,4,4,6,45,141.0,63.0,3.4,12.0,90.0,49.93,38.68
2018,4,4,7,0,188.0,81.0,3.5,12.2,123.0,63.11,50.92
2018,4,4,7,15,227.5,100.0,3.4,12.35,164.0,76.49,63.11
2018,4,4,7,30,267.0,119.0,3.3,12.5,205.0,89.36,74.56
2018,4,4,7,45,255.0,136.5,3.15,12.65,230.5,100.52,84.29
2018,4,4,8,0,243.0,154.0,3.0,12.8,256.0,112.32,94.38
2018,4,4,8,15,290.0,175.0,2.9,12.95,311.5,146.95,108.85
2018,4,4,8,30,337.0,196.0,2.8,13.1,367.0,187.07,136.43
2018,4,4,8,45,299.5,224.5,2.65,13.25,387.0,223.51,167.17
2018,4,4,9,0,262.0,253.0,2.5,13.4,407.0,256.35,195.87
2018,4,4,9,15,364.0,243.0,2.45,13.55,474.0,295.65,225.47
2018,4,4,9,30,466.0,233.0,2.4,13.7,541.0,338.75,259.47
2018,4,4,9,45,524.0,228.5,2.35,13.85,593.0,385.1,297.52
2018,4,4,10,0,582.0,224.0,2.3,14.0,645.0,436.47,339.31
2018,4,4,10,15,513.0,261.5,2.2,14.1,643.5,466.42,364.24
2018,4,4,10,30,444.0,299.0,2.1,14.2,642.0,489.83,382.85
2018,4,4,10,45,479.5,297.0,2.0,14.35,677.5,533.18,416.25
2018,4,4,11,0,515.0,295.0,1.9,14.5,713.0,578.6,450.41
2018,4,4,11,15,641.0,241.5,1.85,14.6,772.0,638.94,496.91
2018,4,4,11,30,767.0,188.0,1.8,14.7,831.0,705.87,547.44
2018,4,4,11,45,780.5,185.0,1.75,14.8,844.0,743.13,573.95
2018,4,4,12,0,794.0,182.0,1.7,14.9,857.0,778.79,599.1
2018,4,4,12,15,682.5,238.5,1.9,15.0,818.5,773.04,594.32
2018,4,4,12,30,571.0,295.0,2.1,15.1,780.0,757.97,582.9
2018,4,4,12,45,471.5,323.5,2.25,15.2,721.5,720.83,555.85
2018,4,4,13,0,372.0,352.0,2.4,15.3,663.0,672.2,520.13
2018,4,4,13,15,379.5,348.0,2.6,15.25,660.0,685.57,532.02
2018,4,4,13,30,387.0,344.0,2.8,15.2,657.0,697.65,542.54
2018,4,4,13,45,314.0,352.5,3.0,15.2,601.5,649.99,507.43
2018,4,4,14,0,241.0,361.0,3.2,15.2,546.0,589.56,462.67
2018,4,4,14,15,170.5,345.0,3.25,15.1,473.5,514.17,405.74
2018,4,4,14,30,100.0,329.0,3.3,15.0,401.0,425.8,337.68
2018,4,4,14,45,129.5,311.5,3.3,14.9,399.5,448.33,357.25
2018,4,4,15,0,159.0,294.0,3.3,14.8,398.0,457.59,366.33
2018,4,4,15,15,137.0,274.0,3.3,14.8,359.5,418.0,335.99
2018,4,4,15,30,115.0,254.0,3.3,14.8,321.0,378.25,305.35
2018,4,4,15,45,146.0,230.5,3.15,14.55,308.0,378.32,307.71
2018,4,4,16,0,177.0,207.0,3.0,14.3,295.0,376.2,308.11
2018,4,4,16,15,155.0,187.0,2.9,14.15,258.0,334.63,275.28
2018,4,4,16,30,133.0,167.0,2.8,14.0,221.0,293.6,242.48
2018,4,4,16,45,75.0,138.5,2.75,13.9,168.0,205.11,169.15
2018,4,4,17,0,17.0,110.0,2.7,13.8,115.0,123.07,99.47
2018,4,4,17,15,9.0,87.0,2.65,13.6,89.5,93.72,74.54
2018,4,4,17,30,1.0,64.0,2.6,13.4,64.0,64.45,49.25
2018,4,4,17,45,0.5,46.5,2.55,13.25,46.5,46.39,33.41
2018,4,4,18,0,0.0,29.0,2.5,13.1,29.0,27.65,16.69
2018,4,4,18,15,0.0,17.0,2.5,13.05,17.0,15.78,0.0
2018,4,4,18,30,0.0,5.0,2.5,13.0,5.0,4.77,0.0
2018,4,4,18,45,0.0,2.5,2.55,12.95,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.0,2.25,12.15,5.5,0.0,0.0
2018,4,5,6,0,24.0,10.0,2.2,12.3,11.0,9.53,0.0
2018,4,5,6,15,14.0,24.0,2.25,12.5,25.0,21.67,9.01
2018,4,5,6,30,4.0,38.0,2.3,12.7,39.0,34.5,24.2
2018,4,5,6,45,13.5,57.5,2.35,12.85,60.5,51.38,39.9
2018,4,5,7,0,23.0,77.0,2.4,13.0,82.0,66.04,53.4
2018,4,5,7,15,17.5,87.5,2.2,13.05,92.0,77.86,64.14
2018,4,5,7,30,12.0,98.0,2.0,13.1,102.0,87.46,72.67
2018,4,5,7,45,19.5,121.0,1.85,13.15,128.5,106.6,89.38
2018,4,5,8,0,27.0,144.0,1.7,13.2,155.0,119.62,100.47
2018,4,5,8,15,79.5,183.5,1.7,13.5,222.5,155.26,122.13
2018,4,5,8,30,132.0,223.0,1.7,13.8,290.0,190.02,146.86
2018,4,5,8,45,171.5,237.5,1.7,14.05,333.5,219.18,168.13
2018,4,5,9,0,211.0,252.0,1.7,14.3,377.0,252.49,193.5
2018,4,5,9,15,123.5,225.0,1.55,14.55,299.5,222.9,173.26
2018,4,5,9,30,36.0,198.0,1.4,14.8,222.0,186.53,146.5
2018,4,5,9,45,29.0,222.5,1.3,15.0,242.5,207.56,163.2
2018,4,5,10,0,22.0,247.0,1.2,15.2,263.0,233.11,182.9
2018,4,5,10,15,23.0,259.0,1.3,15.3,276.5,246.28,192.95
2018,4,5,10,30,24.0,271.0,1.4,15.4,290.0,255.78,200.17
2018,4,5,10,45,27.0,296.5,1.45,15.45,318.0,282.74,220.9
2018,4,5,11,0,30.0,322.0,1.5,15.5,346.0,310.42,241.94
2018,4,5,11,15,32.0,328.0,1.75,15.45,354.5,320.88,250.2
2018,4,5,11,30,34.0,334.0,2.0,15.4,363.0,331.52,258.69
2018,4,5,11,45,31.0,331.5,2.25,15.4,358.0,330.88,258.4
2018,4,5,12,0,28.0,329.0,2.5,15.4,353.0,329.85,257.84
2018,4,5,12,15,29.0,333.0,2.55,15.3,358.0,337.76,264.13
2018,4,5,12,30,30.0,337.0,2.6,15.2,363.0,345.73,270.48
2018,4,5,12,45,23.5,310.0,2.65,15.1,330.0,311.92,244.56
2018,4,5,13,0,17.0,283.0,2.7,15.0,297.0,281.99,221.54
2018,4,5,13,15,16.0,273.0,2.6,15.0,286.0,272.66,214.44
2018,4,5,13,30,15.0,263.0,2.5,15.0,275.0,263.14,207.14
2018,4,5,13,45,14.5,258.5,2.35,15.0,270.0,259.3,204.28
2018,4,5,14,0,14.0,254.0,2.2,15.0,265.0,255.42,201.4
2018,4,5,14,15,12.0,238.0,2.1,14.9,247.0,238.68,188.5
2018,4,5,14,30,10.0,222.0,2.0,14.8,229.0,221.79,175.45
2018,4,5,14,45,9.5,214.0,1.9,14.75,220.5,214.18,169.77
2018,4,5,15,0,9.0,206.0,1.8,14.7,212.0,206.58,164.07
2018,4,5,15,15,5.0,182.5,1.8,14.7,186.0,180.02,143.02
2018,4,5,15,30,1.0,159.0,1.8,14.7,160.0,153.43,121.76
2018,4,5,15,45,1.0,150.5,1.65,14.55,151.0,145.66,115.86
2018,4,5,16,0,1.0,142.0,1.5,14.4,142.0,137.96,109.95
2018,4,5,16,15,23.0,142.0,1.4,14.3,151.0,165.31,133.7
2018,4,5,16,30,45.0,142.0,1.3,14.2,160.0,184.44,150.43
2018,4,5,16,45,41.0,122.0,1.2,14.05,137.0,159.54,130.06
2018,4,5,17,0,37.0,102.0,1.1,13.9,114.0,134.51,109.36
2018,4,5,17,15,18.5,77.0,0.85,13.8,83.0,93.46,74.37
2018,4,5,17,30,0.0,52.0,0.6,13.7,52.0,49.31,36.39
2018,4,5,17,45,0.0,38.5,0.4,13.6,38.5,35.97,24.73
2018,4,5,18,0,0.0,25.0,0.2,13.5,25.0,23.21,13.27
2018,4,5,18,15,0.0,14.5,0.5,13.5,14.5,13.45,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.5,4.0,3.81,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,13.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.0,5.0,4.77,0.0
2018,4,6,6,15,0.0,11.5,5.7,14.05,11.5,10.65,2.04
2018,4,6,6,30,0.0,18.0,5.9,14.1,18.0,16.68,8.77
2018,4,6,6,45,0.0,25.5,6.05,14.15,25.5,23.65,15.28
2018,4,6,7,0,0.0,33.0,6.2,14.2,33.0,30.62,21.71
2018,4,6,7,15,0.0,48.5,6.4,14.35,48.5,45.06,34.7
2018,4,6,7,30,0.0,64.0,6.6,14.5,64.0,59.53,47.58
2018,4,6,7,45,0.0,78.5,6.75,14.6,78.5,72.59,59.05
2018,4,6,8,0,0.0,93.0,6.9,14.7,93.0,85.38,66.86
2018,4,6,8,15,0.0,104.5,6.95,14.95,104.5,95.76,75.29
2018,4,6,8,30,0.0,116.0,7.0,15.2,116.0,106.18,83.66
2018,4,6,8,45,0.0,129.0,7.1,15.4,129.0,117.92,93.06
2018,4,6,9,0,0.0,142.0,7.2,15.6,142.0,129.71,102.44
2018,4,6,9,15,0.0,136.0,7.2,15.7,136.0,125.01,98.25
2018,4,6,9,30,0.0,130.0,7.2,15.8,130.0,120.04,93.89
2018,4,6,9,45,0.0,124.5,7.2,15.95,124.5,115.33,89.76
2018,4,6,10,0,0.0,119.0,7.2,16.1,119.0,110.5,85.58
2018,4,6,10,15,0.0,118.5,7.1,16.05,118.5,110.15,85.16
2018,4,6,10,30,0.0,118.0,7.0,16.0,118.0,109.78,84.74
2018,4,6,10,45,0.0,125.5,6.95,16.0,125.5,116.74,90.3
2018,4,6,11,0,0.0,133.0,6.9,16.0,133.0,123.75,95.89
2018,4,6,11,15,1.0,138.0,6.9,16.0,139.0,129.14,100.21
2018,4,6,11,30,2.0,143.0,6.9,16.0,145.0,134.64,104.63
2018,4,6,11,45,2.0,137.0,6.95,16.0,139.0,129.28,100.25
2018,4,6,12,0,2.0,131.0,7.0,16.0,133.0,123.87,95.85
2018,4,6,12,15,8.0,187.5,6.95,16.0,194.5,181.65,142.69
2018,4,6,12,30,14.0,244.0,6.9,16.0,256.0,240.28,189.75
2018,4,6,12,45,13.0,243.5,6.85,16.0,254.5,239.89,189.41
2018,4,6,13,0,12.0,243.0,6.8,16.0,253.0,239.43,189.1
2018,4,6,13,15,10.5,230.5,6.7,16.0,239.0,226.91,179.19
2018,4,6,13,30,9.0,218.0,6.6,16.0,225.0,214.2,169.13
2018,4,6,13,45,8.0,210.5,6.5,16.0,216.5,206.62,163.2
2018,4,6,14,0,7.0,203.0,6.4,16.0,208.0,198.95,157.21
2018,4,6,14,15,6.0,186.5,6.3,15.95,191.0,182.38,144.09
2018,4,6,14,30,5.0,170.0,6.2,15.9,174.0,165.69,130.82
2018,4,6,14,45,5.5,171.0,6.05,15.85,175.0,167.53,132.63
2018,4,6,15,0,6.0,172.0,5.9,15.8,176.0,169.48,134.55
2018,4,6,15,15,5.5,173.5,5.9,15.8,177.0,171.23,136.3
2018,4,6,15,30,5.0,175.0,5.9,15.8,178.0,173.29,138.33
2018,4,6,15,45,24.0,161.5,5.65,15.7,174.0,184.89,149.09
2018,4,6,16,0,43.0,148.0,5.4,15.6,170.0,186.61,151.72
2018,4,6,16,15,61.5,135.5,5.3,15.55,163.0,187.96,153.97
2018,4,6,16,30,80.0,123.0,5.2,15.5,156.0,198.98,164.07
2018,4,6,16,45,53.0,89.5,5.1,15.4,110.0,129.34,105.55
2018,4,6,17,0,26.0,56.0,5.0,15.3,64.0,72.64,57.04
2018,4,6,17,15,13.0,32.0,4.9,15.25,36.0,38.58,27.65
2018,4,6,17,30,0.0,8.0,4.8,15.2,8.0,7.4,0.64
2018,4,6,17,45,0.0,6.5,4.7,15.15,6.5,6.01,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.1,5.0,4.62,0.0
2018,4,6,18,15,2.5,3.5,4.6,15.1,3.5,4.48,0.0
2018,4,6,18,30,5.0,2.0,4.6,15.1,2.0,4.08,0.0
2018,4,6,18,45,2.5,1.0,4.6,15.1,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,7,5,45,7.0,6.5,3.9,14.3,7.0,0.0,0.0
2018,4,7,6,0,14.0,13.0,3.8,14.3,14.0,12.39,0.0
2018,4,7,6,15,35.0,30.5,3.95,14.35,35.0,26.08,14.14
2018,4,7,6,30,56.0,48.0,4.1,14.4,56.0,40.3,29.23
2018,4,7,6,45,85.0,69.0,4.2,14.5,86.5,56.67,44.39
2018,4,7,7,0,114.0,90.0,4.3,14.6,117.0,72.61,58.93
2018,4,7,7,15,134.0,111.0,4.4,14.65,150.5,88.08,72.82
2018,4,7,7,30,154.0,132.0,4.5,14.7,184.0,103.08,86.03
2018,4,7,7,45,192.5,153.0,4.6,14.8,229.0,117.68,98.63
2018,4,7,8,0,231.0,174.0,4.7,14.9,274.0,129.71,100.57
2018,4,7,8,15,316.5,181.5,4.65,15.0,336.0,158.49,115.44
2018,4,7,8,30,402.0,189.0,4.6,15.1,398.0,189.05,134.14
2018,4,7,8,45,449.5,195.5,4.55,15.15,449.5,228.1,164.25
2018,4,7,9,0,497.0,202.0,4.5,15.2,501.0,272.14,200.31
2018,4,7,9,15,630.5,173.5,4.45,15.3,580.0,317.46,236.17
2018,4,7,9,30,764.0,145.0,4.4,15.4,659.0,375.68,284.04
2018,4,7,9,45,786.0,145.0,4.35,15.45,699.0,430.47,331.47
2018,4,7,10,0,808.0,145.0,4.3,15.5,739.0,481.45,375.09
2018,4,7,10,15,803.0,154.5,4.4,15.55,764.5,528.33,414.96
2018,4,7,10,30,798.0,164.0,4.5,15.6,790.0,573.54,452.54
2018,4,7,10,45,826.0,156.5,4.6,15.65,821.0,621.19,491.5
2018,4,7,11,0,854.0,149.0,4.7,15.7,852.0,669.37,530.24
2018,4,7,11,15,858.0,150.0,4.8,15.7,867.5,709.52,562.19
2018,4,7,11,30,862.0,151.0,4.9,15.7,883.0,747.9,592.38
2018,4,7,11,45,863.0,152.5,5.0,15.65,890.5,782.61,619.52
2018,4,7,12,0,864.0,154.0,5.1,15.6,898.0,815.04,643.66
2018,4,7,12,15,857.0,158.0,5.1,15.6,895.5,841.09,662.5
2018,4,7,12,30,850.0,162.0,5.1,15.6,893.0,864.23,679.28
2018,4,7,12,45,833.5,170.0,5.1,15.55,880.5,880.33,691.15
2018,4,7,13,0,817.0,178.0,5.1,15.5,868.0,893.1,700.77
2018,4,7,13,15,815.5,175.0,5.1,15.45,852.5,904.87,709.8
2018,4,7,13,30,814.0,172.0,5.1,15.4,837.0,913.62,716.8
2018,4,7,13,45,812.5,167.0,5.1,15.35,814.5,917.26,720.28
2018,4,7,14,0,811.0,162.0,5.1,15.3,792.0,917.75,721.69
2018,4,7,14,15,802.0,159.0,5.1,15.25,761.0,910.4,717.59
2018,4,7,14,30,793.0,156.0,5.1,15.2,730.0,904.82,714.97
2018,4,7,14,45,782.0,150.5,5.05,15.15,692.0,887.14,703.34
2018,4,7,15,0,771.0,145.0,5.0,15.1,654.0,866.59,689.76
2018,4,7,15,15,751.0,141.5,5.0,15.1,610.5,837.77,670.3
2018,4,7,15,30,731.0,138.0,5.0,15.1,567.0,806.7,649.13
2018,4,7,15,45,710.5,131.5,4.95,14.95,520.0,769.78,623.5
2018,4,7,16,0,690.0,125.0,4.9,14.8,473.0,731.1,596.29
2018,4,7,16,15,658.5,118.5,4.85,14.65,422.5,682.28,560.85
2018,4,7,16,30,627.0,112.0,4.8,14.5,372.0,632.84,524.07
2018,4,7,16,45,579.5,105.0,4.8,14.4,320.0,570.88,475.68
2018,4,7,17,0,532.0,98.0,4.8,14.3,268.0,509.9,426.66
2018,4,7,17,15,461.0,88.5,4.65,14.05,216.5,431.12,361.33
2018,4,7,17,30,390.0,79.0,4.5,13.8,165.0,360.07,300.27
2018,4,7,17,45,290.0,65.0,4.3,13.6,119.5,271.88,223.21
2018,4,7,18,0,190.0,51.0,4.1,13.4,74.0,184.82,145.27
2018,4,7,18,15,109.5,32.5,3.95,13.25,44.5,111.49,51.74
2018,4,7,18,30,29.0,14.0,3.8,13.1,15.0,26.01,0.0
2018,4,7,18,45,14.5,7.0,3.65,13.0,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,8,5,45,43.5,10.0,4.55,11.85,12.0,0.0,0.0
2018,4,8,6,0,87.0,20.0,4.7,12.0,24.0,19.06,0.0
2018,4,8,6,15,198.0,35.5,4.85,12.2,59.5,27.95,16.47
2018,4,8,6,30,309.0,51.0,5.0,12.4,95.0,39.36,28.77
2018,4,8,6,45,401.5,61.0,5.2,12.6,143.0,45.95,35.28
2018,4,8,7,0,494.0,71.0,5.4,12.8,191.0,53.03,41.94
2018,4,8,7,15,505.0,83.5,5.4,12.9,231.5,60.35,48.62
2018,4,8,7,30,516.0,96.0,5.4,13.0,272.0,67.19,54.69
2018,4,8,7,45,557.5,106.0,5.45,13.15,324.5,71.59,58.47
2018,4,8,8,0,599.0,116.0,5.5,13.3,377.0,91.37,62.04
2018,4,8,8,15,676.5,111.5,5.45,13.5,439.5,128.77,77.12
2018,4,8,8,30,754.0,107.0,5.4,13.7,502.0,174.94,107.74
2018,4,8,8,45,772.5,111.5,5.35,13.9,548.5,230.54,154.13
2018,4,8,9,0,791.0,116.0,5.3,14.1,595.0,282.05,199.75
2018,4,8,9,15,810.5,118.0,5.3,14.3,638.5,333.28,246.03
2018,4,8,9,30,830.0,120.0,5.3,14.5,682.0,385.89,293.29
2018,4,8,9,45,847.0,120.0,5.25,14.7,720.0,436.93,338.62
2018,4,8,10,0,864.0,120.0,5.2,14.9,758.0,488.56,383.41
2018,4,8,10,15,872.0,122.5,5.2,15.05,788.5,541.5,428.23
2018,4,8,10,30,880.0,125.0,5.2,15.2,819.0,589.7,468.35
2018,4,8,10,45,885.0,126.5,5.2,15.3,841.5,634.31,504.88
2018,4,8,11,0,890.0,128.0,5.2,15.4,864.0,677.47,539.49
2018,4,8,11,15,894.0,129.0,5.15,15.5,879.5,717.89,571.12
2018,4,8,11,30,898.0,130.0,5.1,15.6,895.0,756.42,600.71
2018,4,8,11,45,900.0,130.0,5.1,15.7,902.5,790.52,625.57
2018,4,8,12,0,902.0,130.0,5.1,15.8,910.0,822.25,648.29
2018,4,8,12,15,903.0,130.0,5.1,15.85,910.0,850.69,668.69
2018,4,8,12,30,904.0,130.0,5.1,15.9,910.0,876.44,687.16
2018,4,8,12,45,904.0,127.5,5.1,16.0,901.0,896.12,701.15
2018,4,8,13,0,904.0,125.0,5.1,16.1,892.0,912.77,713.08
2018,4,8,13,15,898.5,125.0,5.1,16.05,874.5,923.99,721.64
2018,4,8,13,30,893.0,125.0,5.1,16.0,857.0,931.97,728.06
2018,4,8,13,45,885.0,124.0,5.15,16.0,832.0,933.44,730.19
2018,4,8,14,0,877.0,123.0,5.2,16.0,807.0,931.64,730.17
2018,4,8,14,15,866.5,122.0,5.25,15.95,775.0,931.52,731.67
2018,4,8,14,30,856.0,121.0,5.3,15.9,743.0,921.37,726.07
2018,4,8,14,45,841.5,119.0,5.4,15.85,704.5,903.43,715.27
2018,4,8,15,0,827.0,117.0,5.5,15.8,666.0,882.58,702.38
2018,4,8,15,15,809.5,114.0,5.5,15.8,622.0,855.24,684.01
2018,4,8,15,30,792.0,111.0,5.5,15.8,578.0,825.45,663.77
2018,4,8,15,45,764.5,108.5,5.75,15.5,529.0,785.58,637.65
2018,4,8,16,0,737.0,106.0,6.0,15.2,480.0,748.73,613.24
2018,4,8,16,15,700.0,102.5,6.05,15.0,428.0,697.87,576.38
2018,4,8,16,30,663.0,99.0,6.1,14.8,376.0,646.68,538.48
2018,4,8,16,45,612.5,94.0,6.2,14.6,323.0,583.87,489.91
2018,4,8,17,0,562.0,89.0,6.3,14.4,270.0,522.29,440.09
2018,4,8,17,15,493.5,80.5,6.2,14.1,218.5,446.59,376.76
2018,4,8,17,30,425.0,72.0,6.1,13.8,167.0,373.16,313.36
2018,4,8,17,45,324.5,60.5,5.95,13.5,121.5,286.05,236.57
2018,4,8,18,0,224.0,49.0,5.8,13.2,76.0,207.84,165.1
2018,4,8,18,15,133.5,31.5,5.6,13.05,45.5,121.38,63.76
2018,4,8,18,30,43.0,14.0,5.4,12.9,15.0,32.21,0.0
2018,4,8,18,45,21.5,7.0,5.25,12.75,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.0,1.45,12.8,6.0,5.72,0.0
2018,4,9,6,0,0.0,12.0,1.5,12.9,12.0,11.13,0.0
2018,4,9,6,15,0.0,26.5,1.6,13.25,26.5,24.4,14.12
2018,4,9,6,30,0.0,41.0,1.7,13.6,41.0,37.4,27.06
2018,4,9,6,45,1.5,59.5,1.85,13.9,60.0,53.53,41.87
2018,4,9,7,0,3.0,78.0,2.0,14.2,79.0,69.5,56.34
2018,4,9,7,15,12.0,90.0,2.0,14.5,94.0,80.36,66.02
2018,4,9,7,30,21.0,102.0,2.0,14.8,109.0,87.61,72.29
2018,4,9,7,45,67.0,143.0,1.95,15.1,171.5,117.55,98.18
2018,4,9,8,0,113.0,184.0,1.9,15.4,234.0,143.1,112.08
2018,4,9,8,15,240.0,191.0,1.9,15.7,313.0,162.04,119.83
2018,4,9,8,30,367.0,198.0,1.9,16.0,392.0,201.95,144.84
2018,4,9,8,45,439.0,198.5,1.9,16.25,451.0,232.77,166.94
2018,4,9,9,0,511.0,199.0,1.9,16.5,510.0,278.07,202.51
2018,4,9,9,15,562.0,196.5,1.85,16.75,560.5,322.01,238.61
2018,4,9,9,30,613.0,194.0,1.8,17.0,611.0,369.61,277.79
2018,4,9,9,45,672.0,184.0,1.75,17.25,664.0,419.28,318.27
2018,4,9,10,0,731.0,174.0,1.7,17.5,717.0,474.03,362.05
2018,4,9,10,15,787.0,159.0,1.65,17.8,764.5,530.87,406.51
2018,4,9,10,30,843.0,144.0,1.6,18.1,812.0,587.12,449.6
2018,4,9,10,45,865.0,138.0,1.6,18.35,840.5,634.4,485.42
2018,4,9,11,0,887.0,132.0,1.6,18.6,869.0,682.45,520.93
2018,4,9,11,15,758.5,197.5,1.55,18.85,835.5,691.27,525.22
2018,4,9,11,30,630.0,263.0,1.5,19.1,802.0,691.59,522.98
2018,4,9,11,45,575.0,295.5,1.5,19.35,790.5,707.2,532.75
2018,4,9,12,0,520.0,328.0,1.5,19.6,779.0,718.05,538.74
2018,4,9,12,15,532.5,323.0,1.45,19.85,784.5,744.07,556.31
2018,4,9,12,30,545.0,318.0,1.4,20.1,790.0,768.92,572.7
2018,4,9,12,45,546.5,313.0,1.3,20.35,782.0,783.05,580.99
2018,4,9,13,0,548.0,308.0,1.2,20.6,774.0,795.16,587.9
2018,4,9,13,15,547.0,300.0,1.05,20.8,757.5,799.98,589.38
2018,4,9,13,30,546.0,292.0,0.9,21.0,741.0,802.49,589.27
2018,4,9,13,45,546.0,280.0,0.7,21.25,718.0,799.45,584.65
2018,4,9,14,0,546.0,268.0,0.5,21.5,695.0,793.96,578.34
2018,4,9,14,15,567.5,245.5,0.65,21.45,674.0,794.38,583.09
2018,4,9,14,30,589.0,223.0,0.8,21.4,653.0,796.09,588.49
2018,4,9,14,45,641.0,190.0,0.95,21.35,636.0,807.92,601.2
2018,4,9,15,0,693.0,157.0,1.1,21.3,619.0,814.86,609.24
2018,4,9,15,15,679.5,148.0,1.1,21.3,576.5,786.41,591.44
2018,4,9,15,30,666.0,139.0,1.1,21.3,534.0,755.67,572.39
2018,4,9,15,45,579.0,147.5,1.8,20.55,470.5,680.84,529.78
2018,4,9,16,0,492.0,156.0,2.5,19.8,407.0,602.25,478.05
2018,4,9,16,15,334.5,159.0,2.8,19.25,321.5,456.37,368.27
2018,4,9,16,30,177.0,162.0,3.1,18.7,236.0,321.22,261.25
2018,4,9,16,45,210.0,134.5,3.4,18.1,211.0,321.64,264.25
2018,4,9,17,0,243.0,107.0,3.7,17.5,186.0,305.79,253.28
2018,4,9,17,15,193.5,89.0,3.8,17.0,145.0,244.43,202.31
2018,4,9,17,30,144.0,71.0,3.9,16.5,104.0,186.08,152.67
2018,4,9,17,45,115.5,55.0,4.0,15.95,77.0,146.14,117.64
2018,4,9,18,0,87.0,39.0,4.1,15.4,50.0,108.21,83.24
2018,4,9,18,15,62.5,25.5,3.8,15.15,31.5,75.31,40.55
2018,4,9,18,30,38.0,12.0,3.5,14.9,13.0,28.19,0.0
2018,4,9,18,45,19.0,6.0,3.25,14.7,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.5,1.5,1.43,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.6,3.0,2.77,0.0
2018,4,10,6,15,0.0,6.5,2.4,13.8,6.5,6.01,0.0
2018,4,10,6,30,0.0,10.0,2.5,14.0,10.0,9.26,2.46
2018,4,10,6,45,1.0,27.0,2.55,14.2,27.5,25.04,16.65
2018,4,10,7,0,2.0,44.0,2.6,14.4,45.0,40.88,30.93
2018,4,10,7,15,2.0,60.5,2.75,14.5,61.5,56.27,44.71
2018,4,10,7,30,2.0,77.0,2.9,14.6,78.0,70.94,57.66
2018,4,10,7,45,1.0,81.0,3.0,14.7,81.5,74.91,61.0
2018,4,10,8,0,0.0,85.0,3.1,14.8,85.0,78.81,61.18
2018,4,10,8,15,0.0,93.0,3.2,14.9,93.0,86.12,67.06
2018,4,10,8,30,0.0,101.0,3.3,15.0,101.0,93.43,72.89
2018,4,10,8,45,0.0,95.5,3.4,15.1,95.5,88.81,68.79
2018,4,10,9,0,0.0,90.0,3.5,15.2,90.0,83.89,64.49
2018,4,10,9,15,0.0,97.5,3.45,15.25,97.5,90.81,70.02
2018,4,10,9,30,0.0,105.0,3.4,15.3,105.0,97.66,75.45
2018,4,10,9,45,22.5,179.0,3.4,15.35,196.0,169.53,133.52
2018,4,10,10,0,45.0,253.0,3.4,15.4,287.0,244.79,193.31
2018,4,10,10,15,79.0,311.5,3.35,15.4,373.5,315.21,248.43
2018,4,10,10,30,113.0,370.0,3.3,15.4,460.0,385.62,302.8
2018,4,10,10,45,74.5,351.0,3.25,15.45,411.0,358.99,281.64
2018,4,10,11,0,36.0,332.0,3.2,15.5,362.0,324.14,254.1
2018,4,10,11,15,40.5,351.0,3.2,15.45,385.5,348.2,272.78
2018,4,10,11,30,45.0,370.0,3.2,15.4,409.0,372.95,291.74
2018,4,10,11,45,49.5,379.5,3.2,15.4,422.5,389.69,304.51
2018,4,10,12,0,54.0,389.0,3.2,15.4,436.0,406.82,317.6
2018,4,10,12,15,49.0,368.0,3.3,15.3,410.5,387.8,303.32
2018,4,10,12,30,44.0,347.0,3.4,15.2,385.0,367.72,288.29
2018,4,10,12,45,25.0,269.0,3.45,15.15,290.5,279.37,219.76
2018,4,10,13,0,6.0,191.0,3.5,15.1,196.0,184.81,144.85
2018,4,10,13,15,12.0,228.0,3.65,15.05,238.0,225.99,178.19
2018,4,10,13,30,18.0,265.0,3.8,15.0,280.0,267.99,211.75
2018,4,10,13,45,19.0,271.5,3.9,14.9,287.0,276.32,218.61
2018,4,10,14,0,20.0,278.0,4.0,14.8,294.0,284.83,225.74
2018,4,10,14,15,18.0,264.0,4.15,14.75,278.0,270.2,214.59
2018,4,10,14,30,16.0,250.0,4.3,14.7,262.0,255.41,203.33
2018,4,10,14,45,28.5,247.5,4.45,14.65,267.0,276.23,221.03
2018,4,10,15,0,41.0,245.0,4.6,14.6,272.0,286.77,230.56
2018,4,10,15,15,114.5,249.0,4.6,14.6,318.5,371.09,300.92
2018,4,10,15,30,188.0,253.0,4.6,14.6,365.0,441.07,358.98
2018,4,10,15,45,255.0,227.0,4.9,14.45,365.5,480.87,393.85
2018,4,10,16,0,322.0,201.0,5.2,14.3,366.0,502.87,415.02
2018,4,10,16,15,392.0,164.0,5.2,14.15,344.5,522.84,434.03
2018,4,10,16,30,462.0,127.0,5.2,14.0,323.0,523.26,437.53
2018,4,10,16,45,436.5,104.0,5.2,13.9,269.5,463.66,390.29
2018,4,10,17,0,411.0,81.0,5.2,13.8,216.0,403.58,341.59
2018,4,10,17,15,278.5,60.5,5.05,13.55,144.5,275.69,233.5
2018,4,10,17,30,146.0,40.0,4.9,13.3,73.0,155.78,129.75
2018,4,10,17,45,235.5,43.0,4.7,13.05,80.5,210.08,174.1
2018,4,10,18,0,325.0,46.0,4.5,12.8,88.0,257.79,207.11
2018,4,10,18,15,206.0,32.0,4.45,12.6,54.5,166.96,103.27
2018,4,10,18,30,87.0,18.0,4.4,12.4,21.0,55.69,0.0
2018,4,10,18,45,43.5,9.0,4.3,12.25,10.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,11,5,45,57.0,13.0,3.95,11.95,16.0,12.39,0.0
2018,4,11,6,0,114.0,26.0,3.8,12.0,32.0,21.29,0.0
2018,4,11,6,15,183.0,39.5,3.8,12.2,62.0,30.87,20.2
2018,4,11,6,30,252.0,53.0,3.8,12.4,92.0,40.47,30.02
2018,4,11,6,45,266.0,70.5,3.8,12.6,126.0,52.67,41.4
2018,4,11,7,0,280.0,88.0,3.8,12.8,160.0,64.25,52.02
2018,4,11,7,15,290.0,107.0,3.55,12.9,196.5,81.34,67.34
2018,4,11,7,30,300.0,126.0,3.3,13.0,233.0,93.86,78.34
2018,4,11,7,45,290.5,151.5,3.05,13.05,268.0,110.01,92.36
2018,4,11,8,0,281.0,177.0,2.8,13.1,303.0,139.49,105.52
2018,4,11,8,15,321.0,191.5,2.7,13.2,351.5,172.84,126.29
2018,4,11,8,30,361.0,206.0,2.6,13.3,400.0,210.57,153.78
2018,4,11,8,45,342.0,230.5,2.5,13.35,427.0,247.96,185.47
2018,4,11,9,0,323.0,255.0,2.4,13.4,454.0,283.62,216.22
2018,4,11,9,15,268.5,286.5,2.6,13.5,459.5,311.82,241.85
2018,4,11,9,30,214.0,318.0,2.8,13.6,465.0,341.07,267.23
2018,4,11,9,45,292.5,316.5,3.05,13.75,529.0,381.68,299.32
2018,4,11,10,0,371.0,315.0,3.3,13.9,593.0,435.75,342.32
2018,4,11,10,15,412.5,314.0,3.6,13.9,634.5,474.43,373.98
2018,4,11,10,30,454.0,313.0,3.9,13.9,676.0,520.65,411.35
2018,4,11,10,45,439.5,329.0,4.25,13.9,688.5,550.68,435.76
2018,4,11,11,0,425.0,345.0,4.6,13.9,701.0,579.02,458.79
2018,4,11,11,15,395.0,363.0,4.8,13.85,698.5,597.8,473.68
2018,4,11,11,30,365.0,381.0,5.0,13.8,696.0,612.26,485.07
2018,4,11,11,45,325.0,399.5,5.15,13.8,681.5,617.17,488.61
2018,4,11,12,0,285.0,418.0,5.3,13.8,667.0,619.17,489.78
2018,4,11,12,15,295.0,415.0,5.45,13.8,672.5,638.77,505.61
2018,4,11,12,30,305.0,412.0,5.6,13.8,678.0,657.86,521.01
2018,4,11,12,45,246.5,385.5,5.7,13.8,599.0,594.79,472.85
2018,4,11,13,0,188.0,359.0,5.8,13.8,520.0,520.36,415.49
2018,4,11,13,15,125.5,341.0,5.8,13.8,447.5,453.52,362.53
2018,4,11,13,30,63.0,323.0,5.8,13.8,375.0,374.6,299.26
2018,4,11,13,45,226.0,311.5,5.85,13.8,491.0,534.24,430.1
2018,4,11,14,0,389.0,300.0,5.9,13.8,607.0,687.11,551.91
2018,4,11,14,15,539.5,243.0,5.95,13.8,650.0,769.36,619.2
2018,4,11,14,30,690.0,186.0,6.0,13.8,693.0,852.66,685.48
2018,4,11,14,45,491.5,234.5,6.05,13.8,586.5,719.26,582.2
2018,4,11,15,0,293.0,283.0,6.1,13.8,480.0,580.82,471.63
2018,4,11,15,15,264.0,270.5,6.1,13.8,439.0,541.25,441.56
2018,4,11,15,30,235.0,258.0,6.1,13.8,398.0,487.94,400.21
2018,4,11,15,45,173.5,238.5,6.35,13.75,337.5,412.55,339.87
2018,4,11,16,0,112.0,219.0,6.6,13.7,277.0,339.0,279.78
2018,4,11,16,15,69.0,167.0,6.65,13.6,201.5,230.75,190.74
2018,4,11,16,30,26.0,115.0,6.7,13.5,126.0,137.76,112.28
2018,4,11,16,45,16.5,81.5,6.8,13.4,88.0,93.71,75.06
2018,4,11,17,0,7.0,48.0,6.9,13.3,50.0,49.5,37.13
2018,4,11,17,15,19.0,65.5,7.15,13.15,70.0,78.98,62.68
2018,4,11,17,30,31.0,83.0,7.4,13.0,90.0,112.6,91.17
2018,4,11,17,45,20.0,63.0,7.7,12.85,67.0,83.62,65.51
2018,4,11,18,0,9.0,43.0,8.0,12.7,44.0,49.82,35.72
2018,4,11,18,15,4.5,26.5,7.85,12.5,27.0,29.95,14.86
2018,4,11,18,30,0.0,10.0,7.7,12.3,10.0,9.53,0.0
2018,4,11,18,45,0.0,5.0,7.6,12.1,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,5,45,41.0,11.0,5.3,10.7,13.5,10.48,0.0
2018,4,12,6,0,82.0,22.0,5.3,10.9,27.0,18.28,0.0
2018,4,12,6,15,206.0,39.0,5.45,11.1,68.0,30.36,20.13
2018,4,12,6,30,330.0,56.0,5.6,11.3,109.0,42.85,32.31
2018,4,12,6,45,422.5,65.5,5.75,11.5,159.5,48.93,38.27
2018,4,12,7,0,515.0,75.0,5.9,11.7,210.0,55.29,44.23
2018,4,12,7,15,569.5,83.0,5.85,11.75,262.5,58.72,47.38
2018,4,12,7,30,624.0,91.0,5.8,11.8,315.0,61.98,50.25
2018,4,12,7,45,659.5,97.5,5.8,11.9,367.0,63.8,51.73
2018,4,12,8,0,695.0,104.0,5.8,12.0,419.0,97.61,59.17
2018,4,12,8,15,722.0,110.0,5.7,12.1,470.0,144.8,86.78
2018,4,12,8,30,749.0,116.0,5.6,12.2,521.0,195.0,125.25
2018,4,12,8,45,765.5,121.5,5.55,12.35,567.0,245.48,168.84
2018,4,12,9,0,782.0,127.0,5.5,12.5,613.0,297.48,215.61
2018,4,12,9,15,798.5,129.5,5.4,12.6,655.0,353.24,265.85
2018,4,12,9,30,815.0,132.0,5.3,12.7,697.0,404.69,312.2
2018,4,12,9,45,827.0,135.0,5.25,12.85,733.5,455.54,357.3
2018,4,12,10,0,839.0,138.0,5.2,13.0,770.0,506.55,401.47
2018,4,12,10,15,847.5,140.0,5.15,13.1,800.0,554.85,442.51
2018,4,12,10,30,856.0,142.0,5.1,13.2,830.0,602.52,482.03
2018,4,12,10,45,860.5,145.0,5.05,13.25,852.5,647.84,518.83
2018,4,12,11,0,865.0,148.0,5.0,13.3,875.0,691.8,553.75
2018,4,12,11,15,866.5,150.5,5.1,13.35,889.5,731.74,585.54
2018,4,12,11,30,868.0,153.0,5.2,13.4,904.0,769.73,615.41
2018,4,12,11,45,865.0,156.0,5.25,13.45,909.5,802.73,640.25
2018,4,12,12,0,862.0,159.0,5.3,13.5,915.0,833.22,662.65
2018,4,12,12,15,859.0,161.0,5.5,13.55,913.5,860.14,683.24
2018,4,12,12,30,856.0,163.0,5.7,13.6,912.0,884.34,701.92
2018,4,12,12,45,848.0,166.0,5.9,13.6,901.5,902.39,716.36
2018,4,12,13,0,840.0,169.0,6.1,13.6,891.0,917.38,728.7
2018,4,12,13,15,837.0,166.5,6.2,13.6,874.5,928.21,737.61
2018,4,12,13,30,834.0,164.0,6.3,13.6,858.0,935.93,744.41
2018,4,12,13,45,829.5,160.5,6.4,13.6,833.5,938.11,747.3
2018,4,12,14,0,825.0,157.0,6.5,13.6,809.0,937.11,748.02
2018,4,12,14,15,815.5,153.5,6.55,13.55,777.0,928.35,743.04
2018,4,12,14,30,806.0,150.0,6.6,13.5,745.0,916.48,735.91
2018,4,12,14,45,796.5,144.5,6.7,13.45,707.5,899.47,725.26
2018,4,12,15,0,787.0,139.0,6.8,13.4,670.0,879.53,712.46
2018,4,12,15,15,768.5,136.0,6.8,13.4,626.5,856.58,696.85
2018,4,12,15,30,750.0,133.0,6.8,13.4,583.0,826.66,675.92
2018,4,12,15,45,730.5,126.5,6.85,13.25,535.5,789.74,650.04
2018,4,12,16,0,711.0,120.0,6.9,13.1,488.0,751.03,622.46
2018,4,12,16,15,683.0,113.5,6.85,13.0,438.0,703.99,587.49
2018,4,12,16,30,655.0,107.0,6.8,12.9,388.0,656.15,551.33
2018,4,12,16,45,615.0,99.5,6.75,12.8,336.0,597.81,505.48
2018,4,12,17,0,575.0,92.0,6.7,12.7,284.0,540.1,458.34
2018,4,12,17,15,514.0,83.5,6.55,12.55,232.5,468.24,397.8
2018,4,12,17,30,453.0,75.0,6.4,12.4,181.0,397.76,336.64
2018,4,12,17,45,364.0,63.0,6.3,12.2,134.5,314.42,262.83
2018,4,12,18,0,275.0,51.0,6.2,12.0,88.0,238.7,193.53
2018,4,12,18,15,171.5,35.0,6.05,11.9,54.5,157.21,105.99
2018,4,12,18,30,68.0,19.0,5.9,11.8,21.0,48.51,0.0
2018,4,12,18,45,34.0,9.5,5.8,11.65,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,13,5,45,66.5,13.0,3.85,10.95,17.5,12.39,0.0
2018,4,13,6,0,133.0,26.0,3.8,11.2,35.0,20.63,3.16
2018,4,13,6,15,248.0,41.0,3.9,11.5,75.5,31.92,21.65
2018,4,13,6,30,363.0,56.0,4.0,11.8,116.0,42.76,32.25
2018,4,13,6,45,444.0,65.0,4.05,12.15,165.0,49.48,38.72
2018,4,13,7,0,525.0,74.0,4.1,12.5,214.0,54.1,43.05
2018,4,13,7,15,578.5,81.0,4.2,12.8,266.0,56.75,45.43
2018,4,13,7,30,632.0,88.0,4.3,13.1,318.0,59.29,47.59
