Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,5,15,9.0,4.0,1.0,12.7,4.0,0.0,0.0
2018,4,23,5,30,18.0,8.0,1.0,12.8,8.0,7.63,0.0
2018,4,23,5,45,69.5,23.5,0.95,12.95,30.0,19.41,0.0
2018,4,23,6,0,121.0,39.0,0.9,13.1,52.0,31.71,21.02
2018,4,23,6,15,168.5,56.0,0.8,13.3,85.0,44.78,33.76
2018,4,23,6,30,216.0,73.0,0.7,13.5,118.0,57.42,45.51
2018,4,23,6,45,252.0,91.0,0.65,13.7,157.5,70.31,57.21
2018,4,23,7,0,288.0,109.0,0.6,13.9,197.0,82.7,68.19
2018,4,23,7,15,317.0,125.5,0.5,14.2,239.5,93.57,77.53
2018,4,23,7,30,346.0,142.0,0.4,14.5,282.0,103.96,86.23
2018,4,23,7,45,276.5,173.5,0.3,14.75,295.0,135.72,101.62
2018,4,23,8,0,207.0,205.0,0.2,15.0,308.0,177.7,132.72
2018,4,23,8,15,242.0,224.0,0.25,15.25,356.0,203.59,150.19
2018,4,23,8,30,277.0,243.0,0.3,15.5,404.0,241.3,178.44
2018,4,23,8,45,376.0,238.5,0.35,15.75,476.0,281.71,207.45
2018,4,23,9,0,475.0,234.0,0.4,16.0,548.0,325.1,240.15
2018,4,23,9,15,624.5,194.0,0.45,16.4,633.5,373.6,276.88
2018,4,23,9,30,774.0,154.0,0.5,16.8,719.0,436.17,325.16
2018,4,23,9,45,831.5,135.0,0.5,17.25,768.5,491.51,368.29
2018,4,23,10,0,889.0,116.0,0.5,17.7,818.0,550.38,413.02
2018,4,23,10,15,896.0,118.0,0.5,18.05,847.0,598.77,449.1
2018,4,23,10,30,903.0,120.0,0.5,18.4,876.0,646.21,483.43
2018,4,23,10,45,908.0,121.0,0.5,18.75,898.0,690.37,514.47
2018,4,23,11,0,913.0,122.0,0.5,19.1,920.0,733.01,543.6
2018,4,23,11,15,915.5,123.0,0.6,19.3,934.0,772.16,571.02
2018,4,23,11,30,918.0,124.0,0.7,19.5,948.0,809.28,595.85
2018,4,23,11,45,805.5,181.5,0.85,19.7,908.0,808.43,596.48
2018,4,23,12,0,693.0,239.0,1.0,19.9,868.0,800.18,591.16
2018,4,23,12,15,612.0,279.0,1.15,19.9,833.5,793.17,587.04
2018,4,23,12,30,531.0,319.0,1.3,19.9,799.0,781.21,579.14
2018,4,23,12,45,548.0,308.5,1.45,19.95,799.5,802.91,596.36
2018,4,23,13,0,565.0,298.0,1.6,20.0,800.0,823.01,612.12
2018,4,23,13,15,544.5,304.0,1.75,19.85,780.0,823.37,614.06
2018,4,23,13,30,524.0,310.0,1.9,19.7,760.0,821.31,614.52
2018,4,23,13,45,539.5,291.0,2.05,19.55,743.0,825.09,620.25
2018,4,23,14,0,555.0,272.0,2.2,19.4,726.0,826.39,624.28
2018,4,23,14,15,590.0,247.5,2.35,19.2,713.5,841.08,638.11
2018,4,23,14,30,625.0,223.0,2.5,19.0,701.0,850.43,648.33
2018,4,23,14,45,510.5,251.5,2.65,18.75,629.5,769.13,591.51
2018,4,23,15,0,396.0,280.0,2.8,18.5,558.0,679.68,527.88
2018,4,23,15,15,361.5,269.0,2.8,18.5,510.5,634.24,496.0
2018,4,23,15,30,327.0,258.0,2.8,18.5,463.0,588.46,463.09
2018,4,23,15,45,293.5,243.0,3.0,17.95,416.5,538.95,428.45
2018,4,23,16,0,260.0,228.0,3.2,17.4,370.0,489.76,393.09
2018,4,23,16,15,265.5,202.5,3.25,17.05,335.5,460.61,373.0
2018,4,23,16,30,271.0,177.0,3.3,16.7,301.0,429.8,351.06
2018,4,23,16,45,314.0,150.0,3.4,16.3,276.5,423.94,349.3
2018,4,23,17,0,357.0,123.0,3.5,15.9,252.0,427.18,353.89
2018,4,23,17,15,397.0,101.5,3.5,15.5,224.0,417.08,346.95
2018,4,23,17,30,437.0,80.0,3.5,15.1,196.0,402.29,335.01
2018,4,23,17,45,375.5,68.5,3.5,14.7,152.5,334.58,277.26
2018,4,23,18,0,314.0,57.0,3.5,14.3,109.0,271.8,221.78
2018,4,23,18,15,207.0,42.0,3.4,14.05,71.5,186.34,144.89
2018,4,23,18,30,100.0,27.0,3.3,13.8,34.0,94.11,34.57
2018,4,23,18,45,54.0,15.0,3.2,13.6,18.5,37.16,0.0
2018,4,23,19,0,8.0,3.0,3.1,13.4,3.0,0.0,0.0
2018,4,23,19,15,4.0,1.5,2.95,13.3,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,5,15,6.5,2.5,2.0,11.2,2.5,0.0,0.0
2018,4,24,5,30,13.0,5.0,2.1,11.3,5.0,4.77,0.0
2018,4,24,5,45,51.5,14.5,2.15,11.45,19.5,12.32,0.0
2018,4,24,6,0,90.0,24.0,2.2,11.6,34.0,20.09,11.47
2018,4,24,6,15,80.0,30.5,2.15,11.7,43.0,25.21,16.73
2018,4,24,6,30,70.0,37.0,2.1,11.8,52.0,30.12,21.45
2018,4,24,6,45,35.0,45.0,2.05,11.85,52.5,39.31,29.9
2018,4,24,7,0,0.0,53.0,2.0,11.9,53.0,49.26,38.9
2018,4,24,7,15,0.0,59.5,2.0,11.95,59.5,55.32,44.28
2018,4,24,7,30,0.0,66.0,2.0,12.0,66.0,61.39,49.58
2018,4,24,7,45,0.0,87.0,1.95,12.1,87.0,80.61,63.32
2018,4,24,8,0,0.0,108.0,1.9,12.2,108.0,99.09,78.59
2018,4,24,8,15,1.5,137.0,1.9,12.3,138.0,124.54,99.41
2018,4,24,8,30,3.0,166.0,1.9,12.4,168.0,150.17,120.08
2018,4,24,8,45,8.0,192.5,1.95,12.5,198.0,174.89,139.66
2018,4,24,9,0,13.0,219.0,2.0,12.6,228.0,200.29,159.68
2018,4,24,9,15,20.5,250.5,2.05,12.7,265.5,231.48,184.14
2018,4,24,9,30,28.0,282.0,2.1,12.8,303.0,256.51,203.54
2018,4,24,9,45,37.0,306.0,2.2,12.95,334.5,284.2,225.01
2018,4,24,10,0,46.0,330.0,2.3,13.1,366.0,313.13,247.34
2018,4,24,10,15,73.0,363.5,2.35,13.15,423.5,361.13,284.48
2018,4,24,10,30,100.0,397.0,2.4,13.2,481.0,412.15,323.56
2018,4,24,10,45,96.0,406.0,2.5,13.3,488.5,425.33,333.32
2018,4,24,11,0,92.0,415.0,2.6,13.4,496.0,438.11,342.88
2018,4,24,11,15,97.5,425.0,2.65,13.45,512.0,458.25,358.14
2018,4,24,11,30,103.0,435.0,2.7,13.5,528.0,478.78,373.62
2018,4,24,11,45,121.0,444.0,2.75,13.55,553.5,509.97,397.37
2018,4,24,12,0,139.0,453.0,2.8,13.6,579.0,542.07,421.64
2018,4,24,12,15,150.5,453.0,2.9,13.6,589.5,561.09,436.31
2018,4,24,12,30,162.0,453.0,3.0,13.6,600.0,580.2,451.16
2018,4,24,12,45,234.0,428.5,3.1,13.65,638.5,629.2,490.04
2018,4,24,13,0,306.0,404.0,3.2,13.7,677.0,686.84,534.69
2018,4,24,13,15,410.0,362.5,3.35,13.65,720.5,758.61,590.68
2018,4,24,13,30,514.0,321.0,3.5,13.6,764.0,824.28,641.87
2018,4,24,13,45,546.5,291.5,3.6,13.6,750.5,833.37,650.53
2018,4,24,14,0,579.0,262.0,3.7,13.6,737.0,839.69,657.75
2018,4,24,14,15,730.5,189.0,3.75,13.5,765.0,914.02,714.6
2018,4,24,14,30,882.0,116.0,3.8,13.4,793.0,965.02,751.87
2018,4,24,14,45,866.5,116.0,3.8,13.35,754.0,946.75,740.1
2018,4,24,15,0,851.0,116.0,3.8,13.3,715.0,933.72,732.69
2018,4,24,15,15,824.0,115.5,3.8,13.3,666.0,899.09,709.72
2018,4,24,15,30,797.0,115.0,3.8,13.3,617.0,862.35,685.22
2018,4,24,15,45,769.0,113.0,3.75,13.1,567.0,821.2,657.52
2018,4,24,16,0,741.0,111.0,3.7,12.9,517.0,783.11,631.79
2018,4,24,16,15,724.0,105.0,3.65,12.8,470.5,744.05,604.73
2018,4,24,16,30,707.0,99.0,3.6,12.7,424.0,703.59,576.18
2018,4,24,16,45,534.0,109.0,3.55,12.55,337.5,561.93,467.21
2018,4,24,17,0,361.0,119.0,3.5,12.4,251.0,425.76,356.95
2018,4,24,17,15,262.5,103.5,3.5,12.25,191.5,314.0,264.94
2018,4,24,17,30,164.0,88.0,3.5,12.1,132.0,223.06,187.27
2018,4,24,17,45,133.5,72.5,3.45,12.0,103.0,181.16,150.51
2018,4,24,18,0,103.0,57.0,3.4,11.9,74.0,131.91,106.88
2018,4,24,18,15,60.0,39.0,3.3,11.75,48.0,84.84,64.26
2018,4,24,18,30,17.0,21.0,3.2,11.6,22.0,31.02,9.98
2018,4,24,18,45,16.0,13.0,3.1,11.5,13.0,19.2,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.4,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.5,6.0,5.72,0.0
2018,4,25,5,45,20.5,14.0,2.75,9.6,16.0,12.72,0.45
2018,4,25,6,0,31.0,22.0,2.8,9.7,26.0,19.79,11.44
2018,4,25,6,15,31.0,32.0,2.7,9.7,37.5,28.37,19.74
2018,4,25,6,30,31.0,42.0,2.6,9.7,49.0,38.8,29.51
2018,4,25,6,45,15.5,57.5,2.45,9.75,61.0,52.09,41.74
2018,4,25,7,0,0.0,73.0,2.3,9.8,73.0,67.05,55.3
2018,4,25,7,15,0.0,86.5,2.2,9.95,86.5,79.01,65.93
2018,4,25,7,30,0.0,100.0,2.1,10.1,100.0,90.87,76.3
2018,4,25,7,45,0.0,119.0,1.95,10.25,119.0,107.41,86.46
2018,4,25,8,0,0.0,138.0,1.8,10.4,138.0,124.14,100.13
2018,4,25,8,15,8.5,171.0,1.8,10.65,176.0,153.65,123.83
2018,4,25,8,30,17.0,204.0,1.8,10.9,214.0,184.21,148.04
2018,4,25,8,45,29.0,237.0,1.75,11.1,255.5,208.97,167.2
2018,4,25,9,0,41.0,270.0,1.7,11.3,297.0,242.43,193.32
2018,4,25,9,15,43.0,288.0,1.8,11.55,318.0,262.45,208.87
2018,4,25,9,30,45.0,306.0,1.9,11.8,339.0,282.84,224.65
2018,4,25,9,45,76.0,336.5,1.95,12.05,395.5,327.02,258.79
2018,4,25,10,0,107.0,367.0,2.0,12.3,452.0,374.68,295.36
2018,4,25,10,15,167.0,386.0,2.1,12.5,524.0,427.68,336.23
2018,4,25,10,30,227.0,405.0,2.2,12.7,596.0,491.67,385.14
2018,4,25,10,45,255.0,410.5,2.3,12.9,630.5,525.61,410.94
2018,4,25,11,0,283.0,416.0,2.4,13.1,665.0,565.71,441.28
2018,4,25,11,15,398.0,368.5,2.55,13.2,724.5,622.96,486.66
2018,4,25,11,30,513.0,321.0,2.7,13.3,784.0,688.43,537.74
2018,4,25,11,45,707.0,225.0,2.8,13.4,867.5,776.15,606.34
2018,4,25,12,0,901.0,129.0,2.9,13.5,951.0,866.07,671.42
2018,4,25,12,15,902.0,127.5,3.05,13.5,949.0,891.9,689.81
2018,4,25,12,30,903.0,126.0,3.2,13.5,947.0,915.04,706.95
2018,4,25,12,45,903.0,124.5,3.3,13.5,938.0,934.48,721.26
2018,4,25,13,0,903.0,123.0,3.4,13.5,929.0,950.98,733.65
2018,4,25,13,15,898.5,122.5,3.5,13.45,911.5,961.28,742.02
2018,4,25,13,30,894.0,122.0,3.6,13.4,894.0,968.42,748.37
2018,4,25,13,45,887.0,120.5,3.65,13.35,868.5,968.98,749.97
2018,4,25,14,0,880.0,119.0,3.7,13.3,843.0,966.32,749.52
2018,4,25,14,15,870.0,118.5,3.8,13.2,811.5,958.73,746.23
2018,4,25,14,30,860.0,118.0,3.9,13.1,780.0,948.1,740.92
2018,4,25,14,45,846.0,117.0,3.95,13.0,741.5,938.18,735.92
2018,4,25,15,0,832.0,116.0,4.0,12.9,703.0,917.68,723.45
2018,4,25,15,15,816.5,113.5,4.0,12.9,660.0,891.45,706.38
2018,4,25,15,30,801.0,111.0,4.0,12.9,617.0,862.78,687.54
2018,4,25,15,45,776.5,109.0,4.1,12.75,569.0,824.58,662.41
2018,4,25,16,0,752.0,107.0,4.2,12.6,521.0,784.74,635.8
2018,4,25,16,15,720.5,104.0,4.15,12.45,470.0,741.19,605.2
2018,4,25,16,30,689.0,101.0,4.1,12.3,419.0,692.93,570.55
2018,4,25,16,45,646.5,96.5,4.1,12.2,366.5,634.19,527.0
2018,4,25,17,0,604.0,92.0,4.1,12.1,314.0,576.26,482.6
2018,4,25,17,15,508.5,88.5,4.05,11.95,255.0,483.87,407.58
2018,4,25,17,30,413.0,85.0,4.0,11.8,196.0,394.48,332.9
2018,4,25,17,45,272.0,73.0,4.0,11.65,139.5,278.46,233.65
2018,4,25,18,0,131.0,61.0,4.0,11.5,83.0,163.5,133.73
2018,4,25,18,15,90.0,43.0,3.9,11.4,55.5,116.22,90.39
2018,4,25,18,30,49.0,25.0,3.8,11.3,28.0,59.24,27.63
2018,4,25,18,45,29.5,14.0,3.7,11.25,15.5,25.94,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.7,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,9.8,7.0,6.67,0.0
2018,4,26,5,45,6.5,12.5,3.3,9.9,12.5,11.75,1.06
2018,4,26,6,0,0.0,18.0,3.4,10.0,18.0,16.69,8.81
2018,4,26,6,15,0.0,29.5,3.35,10.05,29.5,27.38,18.85
2018,4,26,6,30,0.0,41.0,3.3,10.1,41.0,38.08,28.82
2018,4,26,6,45,0.0,55.0,3.3,10.15,55.0,51.14,40.81
2018,4,26,7,0,0.0,69.0,3.3,10.2,69.0,63.77,52.25
2018,4,26,7,15,0.0,76.5,3.3,10.35,76.5,70.73,58.4
2018,4,26,7,30,0.0,84.0,3.3,10.5,84.0,77.63,64.38
2018,4,26,7,45,0.0,95.0,3.3,10.65,95.0,87.53,69.53
2018,4,26,8,0,0.0,106.0,3.3,10.8,106.0,97.46,77.65
2018,4,26,8,15,2.5,138.0,3.3,11.0,139.5,125.68,100.89
2018,4,26,8,30,5.0,170.0,3.3,11.2,173.0,154.1,123.98
2018,4,26,8,45,9.0,197.0,3.35,11.4,203.0,179.13,143.97
2018,4,26,9,0,13.0,224.0,3.4,11.6,233.0,204.74,164.31
2018,4,26,9,15,15.0,237.5,3.45,11.75,248.5,218.91,175.33
2018,4,26,9,30,17.0,251.0,3.5,11.9,264.0,233.32,186.54
2018,4,26,9,45,18.5,267.0,3.55,12.1,281.5,249.89,199.4
2018,4,26,10,0,20.0,283.0,3.6,12.3,299.0,266.69,212.38
2018,4,26,10,15,36.5,322.0,3.7,12.4,352.5,306.73,243.92
2018,4,26,10,30,53.0,361.0,3.8,12.5,406.0,354.23,281.02
2018,4,26,10,45,77.5,392.0,3.9,12.65,459.5,402.17,318.26
2018,4,26,11,0,102.0,423.0,4.0,12.8,513.0,452.69,357.2
2018,4,26,11,15,162.5,432.5,4.1,12.85,578.5,511.76,403.49
2018,4,26,11,30,223.0,442.0,4.2,12.9,644.0,577.24,454.28
2018,4,26,11,45,259.5,438.0,4.3,12.95,674.5,616.26,484.56
2018,4,26,12,0,296.0,434.0,4.4,13.0,705.0,656.94,516.1
2018,4,26,12,15,470.0,347.5,4.45,13.05,776.5,741.52,584.17
2018,4,26,12,30,644.0,261.0,4.5,13.1,848.0,828.98,653.33
2018,4,26,12,45,643.5,259.5,4.55,13.15,841.0,845.75,665.67
2018,4,26,13,0,643.0,258.0,4.6,13.2,834.0,860.24,676.83
2018,4,26,13,15,514.5,315.5,4.65,13.2,770.5,810.79,637.95
2018,4,26,13,30,386.0,373.0,4.7,13.2,707.0,750.3,590.82
2018,4,26,13,45,506.0,306.5,4.75,13.25,731.5,812.85,641.95
2018,4,26,14,0,626.0,240.0,4.8,13.3,756.0,867.33,686.35
2018,4,26,14,15,708.0,194.5,4.8,13.3,757.5,901.44,712.67
2018,4,26,14,30,790.0,149.0,4.8,13.3,759.0,925.38,730.97
2018,4,26,14,45,779.5,145.0,4.8,13.3,722.0,908.35,719.83
2018,4,26,15,0,769.0,141.0,4.8,13.3,685.0,888.57,707.03
2018,4,26,15,15,775.5,129.5,4.8,13.3,649.5,873.46,697.73
2018,4,26,15,30,782.0,118.0,4.8,13.3,614.0,855.13,686.09
2018,4,26,15,45,742.0,118.5,4.8,13.15,560.5,810.94,655.55
2018,4,26,16,0,702.0,119.0,4.8,13.0,507.0,762.01,621.16
2018,4,26,16,15,721.5,104.5,4.8,12.9,470.5,743.86,609.75
2018,4,26,16,30,741.0,90.0,4.8,12.8,434.0,718.02,592.1
2018,4,26,16,45,705.5,85.5,4.8,12.7,381.5,666.9,554.38
2018,4,26,17,0,670.0,81.0,4.8,12.6,329.0,612.18,512.93
2018,4,26,17,15,603.5,77.0,4.8,12.45,274.0,537.22,453.0
2018,4,26,17,30,537.0,73.0,4.8,12.3,219.0,465.51,393.11
2018,4,26,17,45,371.0,67.0,4.8,12.15,157.5,331.29,278.88
2018,4,26,18,0,205.0,61.0,4.8,12.0,96.0,205.32,169.43
2018,4,26,18,15,132.5,43.5,4.7,11.85,63.0,138.82,109.35
2018,4,26,18,30,60.0,26.0,4.6,11.7,30.0,73.88,39.17
2018,4,26,18,45,40.0,15.5,4.5,11.6,17.0,31.93,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.5,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.0,2.25,12.9,9.0,0.0,0.0
2018,4,27,5,30,88.0,16.0,2.3,13.2,18.0,15.25,0.0
2018,4,27,5,45,204.5,29.5,2.3,13.45,50.0,23.39,9.13
2018,4,27,6,0,321.0,43.0,2.3,13.7,82.0,33.41,23.04
2018,4,27,6,15,351.0,51.5,2.3,13.9,113.5,38.97,28.76
2018,4,27,6,30,381.0,60.0,2.3,14.1,145.0,44.29,33.87
2018,4,27,6,45,228.5,80.0,2.35,14.25,134.5,62.35,50.11
2018,4,27,7,0,76.0,100.0,2.4,14.4,124.0,81.17,66.78
2018,4,27,7,15,75.0,129.0,2.35,14.5,156.5,107.39,89.68
2018,4,27,7,30,74.0,158.0,2.3,14.6,189.0,128.25,107.54
2018,4,27,7,45,199.5,173.0,2.25,14.7,271.5,144.97,110.11
2018,4,27,8,0,325.0,188.0,2.2,14.8,354.0,174.82,126.23
2018,4,27,8,15,267.0,197.0,2.2,14.95,342.0,193.03,142.49
2018,4,27,8,30,209.0,206.0,2.2,15.1,330.0,204.97,154.99
2018,4,27,8,45,124.5,236.5,2.15,15.2,312.0,227.6,176.66
2018,4,27,9,0,40.0,267.0,2.1,15.3,294.0,240.5,189.17
2018,4,27,9,15,212.0,265.0,2.15,15.45,421.0,293.97,228.47
2018,4,27,9,30,384.0,263.0,2.2,15.6,548.0,373.05,289.2
2018,4,27,9,45,617.5,198.5,2.3,15.7,681.5,451.11,350.26
2018,4,27,10,0,851.0,134.0,2.4,15.8,815.0,553.43,430.23
2018,4,27,10,15,857.5,135.5,2.45,15.9,842.5,600.0,467.17
2018,4,27,10,30,864.0,137.0,2.5,16.0,870.0,647.41,504.1
2018,4,27,10,45,867.5,139.5,2.55,16.05,891.0,690.13,536.89
2018,4,27,11,0,871.0,142.0,2.6,16.1,912.0,731.32,567.94
2018,4,27,11,15,873.5,143.5,2.65,16.15,925.5,769.26,595.91
2018,4,27,11,30,876.0,145.0,2.7,16.2,939.0,805.29,621.0
2018,4,27,11,45,876.5,145.5,2.75,16.3,944.5,836.8,642.7
2018,4,27,12,0,877.0,146.0,2.8,16.4,950.0,865.99,662.77
2018,4,27,12,15,876.0,147.0,2.85,16.4,948.5,891.92,680.83
2018,4,27,12,30,875.0,148.0,2.9,16.4,947.0,915.24,697.15
2018,4,27,12,45,870.0,149.5,3.0,16.4,937.0,932.73,709.95
2018,4,27,13,0,865.0,151.0,3.1,16.4,927.0,947.28,720.89
2018,4,27,13,15,860.5,150.0,3.2,16.4,909.5,964.28,733.65
2018,4,27,13,30,856.0,149.0,3.3,16.4,892.0,971.28,739.67
2018,4,27,13,45,849.0,147.5,3.4,16.4,867.0,972.24,741.77
2018,4,27,14,0,842.0,146.0,3.5,16.4,842.0,970.03,741.88
2018,4,27,14,15,833.0,144.0,3.6,16.3,811.0,962.27,738.57
2018,4,27,14,30,824.0,142.0,3.7,16.2,780.0,951.46,733.27
2018,4,27,14,45,812.0,139.5,3.8,16.15,742.5,934.32,723.5
2018,4,27,15,0,800.0,137.0,3.9,16.1,705.0,914.38,711.8
2018,4,27,15,15,783.0,133.5,3.9,16.1,661.5,886.11,693.48
2018,4,27,15,30,766.0,130.0,3.9,16.1,618.0,860.32,676.96
2018,4,27,15,45,744.5,126.5,4.05,15.85,571.0,823.95,653.94
2018,4,27,16,0,723.0,123.0,4.2,15.6,524.0,785.93,629.37
2018,4,27,16,15,695.0,117.5,4.25,15.45,473.5,738.76,596.89
2018,4,27,16,30,667.0,112.0,4.3,15.3,423.0,690.85,563.31
2018,4,27,16,45,630.5,105.5,4.4,15.1,371.5,634.8,522.87
2018,4,27,17,0,594.0,99.0,4.5,14.9,320.0,579.18,480.88
2018,4,27,17,15,542.0,90.5,4.5,14.7,268.5,511.26,426.81
2018,4,27,17,30,490.0,82.0,4.5,14.5,217.0,445.63,372.76
2018,4,27,17,45,418.0,71.5,4.5,14.25,169.5,366.7,305.85
2018,4,27,18,0,346.0,61.0,4.5,14.0,122.0,296.85,244.3
2018,4,27,18,15,243.5,47.0,4.35,13.8,83.0,212.74,168.87
2018,4,27,18,30,141.0,33.0,4.2,13.6,44.0,133.88,79.63
2018,4,27,18,45,76.5,19.0,4.05,13.4,24.5,51.06,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.2,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.15,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,5,15,37.0,8.5,3.15,13.0,9.5,0.0,0.0
2018,4,28,5,30,74.0,17.0,3.3,13.2,19.0,16.2,0.0
2018,4,28,5,45,77.0,22.0,3.4,13.45,28.0,18.4,6.91
2018,4,28,6,0,80.0,27.0,3.5,13.7,37.0,22.47,13.72
2018,4,28,6,15,40.0,37.5,3.6,13.85,42.5,32.91,23.46
2018,4,28,6,30,0.0,48.0,3.7,14.0,48.0,44.62,34.18
2018,4,28,6,45,0.5,55.5,3.75,14.15,55.5,51.6,40.57
2018,4,28,7,0,1.0,63.0,3.8,14.3,63.0,58.6,46.8
2018,4,28,7,15,2.0,72.5,3.8,14.4,73.0,67.42,54.53
2018,4,28,7,30,3.0,82.0,3.8,14.5,83.0,76.01,61.94
2018,4,28,7,45,3.0,95.5,3.85,14.65,97.0,88.2,68.9
2018,4,28,8,0,3.0,109.0,3.9,14.8,111.0,100.43,78.78
2018,4,28,8,15,32.0,167.5,3.9,14.9,186.5,149.3,117.54
2018,4,28,8,30,61.0,226.0,3.9,15.0,262.0,203.82,160.44
2018,4,28,8,45,97.5,265.5,3.9,15.15,329.0,249.5,195.77
2018,4,28,9,0,134.0,305.0,3.9,15.3,396.0,292.34,228.97
2018,4,28,9,15,191.5,322.0,3.95,15.4,460.0,337.88,264.26
2018,4,28,9,30,249.0,339.0,4.0,15.5,524.0,382.67,299.33
2018,4,28,9,45,279.0,348.5,4.05,15.6,565.0,421.39,329.99
2018,4,28,10,0,309.0,358.0,4.1,15.7,606.0,462.82,362.59
2018,4,28,10,15,234.5,376.0,4.1,15.7,568.0,454.65,356.43
2018,4,28,10,30,160.0,394.0,4.1,15.7,530.0,444.07,347.77
2018,4,28,10,45,129.0,405.5,4.15,15.75,517.0,445.03,348.12
2018,4,28,11,0,98.0,417.0,4.2,15.8,504.0,445.44,347.79
2018,4,28,11,15,134.0,431.0,4.2,15.85,552.0,490.68,382.7
2018,4,28,11,30,170.0,445.0,4.2,15.9,600.0,540.63,420.7
2018,4,28,11,45,255.0,433.0,4.2,15.9,666.5,609.54,473.97
2018,4,28,12,0,340.0,421.0,4.2,15.9,733.0,682.85,529.75
2018,4,28,12,15,422.0,381.5,4.3,15.9,768.5,734.33,570.01
2018,4,28,12,30,504.0,342.0,4.4,15.9,804.0,785.81,610.29
2018,4,28,12,45,419.5,375.5,4.45,15.9,757.0,758.35,588.43
2018,4,28,13,0,335.0,409.0,4.5,15.9,710.0,721.18,559.79
2018,4,28,13,15,265.5,417.5,4.55,15.9,653.5,675.56,525.37
2018,4,28,13,30,196.0,426.0,4.6,15.9,597.0,617.67,481.55
2018,4,28,13,45,232.5,404.0,4.65,15.85,601.0,635.6,497.38
2018,4,28,14,0,269.0,382.0,4.7,15.8,605.0,664.12,520.6
2018,4,28,14,15,288.0,364.5,4.75,15.7,595.0,668.49,525.68
2018,4,28,14,30,307.0,347.0,4.8,15.6,585.0,671.25,529.77
2018,4,28,14,45,445.5,279.0,4.85,15.55,606.0,742.26,588.47
2018,4,28,15,0,584.0,211.0,4.9,15.5,627.0,800.71,637.3
2018,4,28,15,15,687.5,163.0,4.9,15.5,623.5,838.18,667.02
2018,4,28,15,30,791.0,115.0,4.9,15.5,620.0,862.48,686.38
2018,4,28,15,45,791.5,106.5,5.0,15.25,579.5,838.87,671.98
2018,4,28,16,0,792.0,98.0,5.1,15.0,539.0,812.45,655.6
2018,4,28,16,15,766.0,94.5,5.15,14.85,488.5,767.18,624.21
2018,4,28,16,30,740.0,91.0,5.2,14.7,438.0,720.89,591.51
2018,4,28,16,45,704.0,86.5,5.2,14.55,385.0,669.33,553.77
2018,4,28,17,0,668.0,82.0,5.2,14.4,332.0,614.19,512.23
2018,4,28,17,15,616.0,76.5,5.15,14.2,279.5,547.36,459.28
2018,4,28,17,30,564.0,71.0,5.1,14.0,227.0,482.81,405.7
2018,4,28,17,45,488.0,63.5,5.1,13.8,178.0,403.73,338.19
2018,4,28,18,0,412.0,56.0,5.1,13.6,129.0,329.52,272.58
2018,4,28,18,15,304.5,44.0,4.95,13.5,88.5,240.55,192.49
2018,4,28,18,30,197.0,32.0,4.8,13.4,48.0,160.31,101.43
2018,4,28,18,45,110.5,19.0,4.65,13.25,26.5,65.9,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.1,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.0,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.65,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,12.8,10.0,8.58,0.0
2018,4,29,5,45,7.5,16.5,4.8,13.0,17.0,15.52,5.56
2018,4,29,6,0,0.0,24.0,5.0,13.2,24.0,22.27,13.63
2018,4,29,6,15,71.0,41.5,5.05,13.25,58.0,36.18,26.42
2018,4,29,6,30,142.0,59.0,5.1,13.3,92.0,46.97,36.38
2018,4,29,6,45,121.0,86.5,5.2,13.35,119.5,71.16,58.15
2018,4,29,7,0,100.0,114.0,5.3,13.4,147.0,90.94,75.75
2018,4,29,7,15,92.5,133.0,5.3,13.5,167.5,104.38,87.47
2018,4,29,7,30,85.0,152.0,5.3,13.6,188.0,124.97,105.29
2018,4,29,7,45,60.0,171.5,5.35,13.65,198.5,145.06,114.93
2018,4,29,8,0,35.0,191.0,5.4,13.7,209.0,162.71,129.56
2018,4,29,8,15,37.5,209.0,5.4,13.85,230.0,181.35,144.27
2018,4,29,8,30,40.0,227.0,5.4,14.0,251.0,200.38,159.38
2018,4,29,8,45,29.0,216.5,5.4,14.1,234.5,194.32,154.56
2018,4,29,9,0,18.0,206.0,5.4,14.2,218.0,191.63,152.42
2018,4,29,9,15,17.0,216.0,5.4,14.35,228.0,201.79,160.36
2018,4,29,9,30,16.0,226.0,5.4,14.5,238.0,211.84,168.15
2018,4,29,9,45,40.5,288.5,5.45,14.6,320.5,272.8,216.63
2018,4,29,10,0,65.0,351.0,5.5,14.7,403.0,341.64,270.79
2018,4,29,10,15,174.5,361.5,5.5,14.8,508.5,414.49,328.68
2018,4,29,10,30,284.0,372.0,5.5,14.9,614.0,498.0,394.68
2018,4,29,10,45,397.5,348.0,5.55,15.0,696.0,566.5,449.31
2018,4,29,11,0,511.0,324.0,5.6,15.1,778.0,646.37,512.24
2018,4,29,11,15,553.0,303.0,5.65,15.15,801.0,683.47,541.64
2018,4,29,11,30,595.0,282.0,5.7,15.2,824.0,720.49,571.02
2018,4,29,11,45,739.5,209.5,5.7,15.2,887.5,794.69,630.36
2018,4,29,12,0,884.0,137.0,5.7,15.2,951.0,867.47,684.02
2018,4,29,12,15,887.0,134.5,5.7,15.25,950.0,893.52,702.51
2018,4,29,12,30,890.0,132.0,5.7,15.3,949.0,917.01,719.39
2018,4,29,12,45,894.5,127.5,5.7,15.35,941.0,937.23,733.97
2018,4,29,13,0,899.0,123.0,5.7,15.4,933.0,954.6,746.58
2018,4,29,13,15,895.5,121.5,5.7,15.4,915.5,964.55,754.13
2018,4,29,13,30,892.0,120.0,5.7,15.4,898.0,971.34,759.59
2018,4,29,13,45,888.0,118.0,5.7,15.4,874.0,973.97,762.23
2018,4,29,14,0,884.0,116.0,5.7,15.4,850.0,973.41,762.75
2018,4,29,14,15,876.5,114.0,5.75,15.35,819.0,966.34,759.22
2018,4,29,14,30,869.0,112.0,5.8,15.3,788.0,956.17,753.61
2018,4,29,14,45,859.5,109.0,5.85,15.25,750.5,940.0,743.75
2018,4,29,15,0,850.0,106.0,5.9,15.2,713.0,920.93,731.87
2018,4,29,15,15,835.5,104.0,5.9,15.2,670.5,903.46,720.8
2018,4,29,15,30,821.0,102.0,5.9,15.2,628.0,875.76,702.18
2018,4,29,15,45,804.0,98.5,6.1,15.0,581.5,841.8,680.31
2018,4,29,16,0,787.0,95.0,6.3,14.8,535.0,805.88,656.57
2018,4,29,16,15,764.0,91.0,6.3,14.65,485.5,762.62,625.88
2018,4,29,16,30,741.0,87.0,6.3,14.5,436.0,718.21,593.82
2018,4,29,16,45,708.5,82.0,6.3,14.3,384.0,668.2,556.82
2018,4,29,17,0,676.0,77.0,6.3,14.1,332.0,614.82,516.21
2018,4,29,17,15,627.5,72.0,6.25,13.9,280.5,550.77,465.26
2018,4,29,17,30,579.0,67.0,6.2,13.7,229.0,488.8,413.27
2018,4,29,17,45,506.5,60.0,6.15,13.5,180.0,411.96,346.99
2018,4,29,18,0,434.0,53.0,6.1,13.3,131.0,339.9,282.64
2018,4,29,18,15,327.0,42.5,6.0,13.1,90.5,251.05,202.33
2018,4,29,18,30,220.0,32.0,5.9,12.9,50.0,172.53,114.28
2018,4,29,18,45,124.5,19.5,5.85,12.75,28.0,72.66,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.6,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.6,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,30,5,15,22.0,7.5,4.35,11.55,8.5,0.0,0.0
2018,4,30,5,30,44.0,15.0,4.5,11.8,17.0,14.3,0.0
2018,4,30,5,45,88.5,31.0,4.7,12.0,41.0,25.43,13.53
2018,4,30,6,0,133.0,47.0,4.9,12.2,65.0,37.92,27.36
2018,4,30,6,15,185.5,64.5,4.9,12.35,101.5,51.15,39.83
2018,4,30,6,30,238.0,82.0,4.9,12.5,138.0,63.93,51.67
2018,4,30,6,45,318.5,94.5,4.9,12.6,188.5,68.13,55.61
2018,4,30,7,0,399.0,107.0,4.9,12.7,239.0,75.37,62.08
2018,4,30,7,15,379.5,129.5,4.85,12.8,272.5,89.08,74.12
2018,4,30,7,30,360.0,152.0,4.8,12.9,306.0,112.76,94.78
2018,4,30,7,45,380.5,169.0,4.7,13.0,350.0,140.42,100.37
2018,4,30,8,0,401.0,186.0,4.6,13.1,394.0,178.57,126.89
2018,4,30,8,15,349.5,217.5,4.55,13.15,411.5,224.93,166.65
2018,4,30,8,30,298.0,249.0,4.5,13.2,429.0,258.69,197.15
2018,4,30,8,45,383.0,245.0,4.5,13.3,494.5,298.74,228.4
2018,4,30,9,0,468.0,241.0,4.5,13.4,560.0,340.28,262.08
2018,4,30,9,15,512.5,240.5,4.55,13.5,609.0,384.41,299.32
2018,4,30,9,30,557.0,240.0,4.6,13.6,658.0,432.57,339.67
2018,4,30,9,45,533.5,265.0,4.65,13.65,680.0,472.74,373.51
2018,4,30,10,0,510.0,290.0,4.7,13.7,702.0,510.49,404.51
2018,4,30,10,15,628.0,245.0,4.8,13.75,770.0,566.79,450.77
2018,4,30,10,30,746.0,200.0,4.9,13.8,838.0,632.59,504.22
2018,4,30,10,45,808.5,173.0,5.0,13.8,880.0,686.78,547.9
2018,4,30,11,0,871.0,146.0,5.1,13.8,922.0,741.23,591.51
2018,4,30,11,15,874.5,146.5,5.15,13.85,935.5,778.88,620.22
2018,4,30,11,30,878.0,147.0,5.2,13.9,949.0,814.67,646.34
2018,4,30,11,45,879.0,148.0,5.25,13.9,955.0,846.92,669.9
2018,4,30,12,0,880.0,149.0,5.3,13.9,961.0,876.89,691.8
2018,4,30,12,15,878.5,149.0,5.35,13.95,958.5,901.41,709.63
2018,4,30,12,30,877.0,149.0,5.4,14.0,956.0,923.27,725.61
2018,4,30,12,45,872.5,150.0,5.5,14.05,945.5,940.61,738.73
2018,4,30,13,0,868.0,151.0,5.6,14.1,935.0,955.03,749.9
2018,4,30,13,15,863.5,150.0,5.7,14.1,917.5,972.01,763.2
2018,4,30,13,30,859.0,149.0,5.8,14.1,900.0,978.89,769.36
2018,4,30,13,45,852.5,147.0,5.95,14.1,875.0,979.67,771.62
2018,4,30,14,0,846.0,145.0,6.1,14.1,850.0,977.28,771.74
2018,4,30,14,15,836.5,143.0,6.2,14.05,818.0,968.89,767.49
2018,4,30,14,30,827.0,141.0,6.3,14.0,786.0,957.45,761.13
2018,4,30,14,45,813.5,139.0,6.45,14.0,748.0,939.29,750.02
2018,4,30,15,0,800.0,137.0,6.6,14.0,710.0,918.38,736.88
2018,4,30,15,15,783.5,134.0,6.6,14.0,667.0,891.0,718.19
2018,4,30,15,30,767.0,131.0,6.6,14.0,624.0,866.13,701.4
2018,4,30,15,45,743.5,128.0,6.75,13.8,576.5,828.44,675.89
2018,4,30,16,0,720.0,125.0,6.9,13.6,529.0,789.2,648.86
2018,4,30,16,15,690.0,120.5,6.95,13.5,478.5,741.5,614.21
2018,4,30,16,30,660.0,116.0,7.0,13.4,428.0,693.17,578.5
2018,4,30,16,45,621.0,110.0,7.05,13.3,376.5,635.81,534.82
2018,4,30,17,0,582.0,104.0,7.1,13.2,325.0,579.03,489.77
2018,4,30,17,15,529.0,96.0,7.1,13.0,273.5,511.09,434.06
2018,4,30,17,30,476.0,88.0,7.1,12.8,222.0,442.93,376.6
2018,4,30,17,45,402.5,77.0,7.1,12.6,174.0,366.06,309.85
2018,4,30,18,0,329.0,66.0,7.1,12.4,126.0,294.96,246.25
2018,4,30,18,15,231.5,51.0,6.95,12.25,86.5,212.32,171.51
2018,4,30,18,30,134.0,36.0,6.8,12.1,47.0,130.16,88.09
2018,4,30,18,45,71.5,20.5,6.7,11.95,26.0,50.72,0.0
2018,4,30,19,0,9.0,5.0,6.6,11.8,5.0,0.0,0.0
2018,4,30,19,15,4.5,2.5,6.45,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,3.4,11.1,10.5,9.05,0.0
2018,5,1,5,30,53.0,19.0,3.5,11.3,21.0,18.11,0.0
2018,5,1,5,45,137.0,37.0,3.6,11.45,53.0,30.01,17.73
2018,5,1,6,0,221.0,55.0,3.7,11.6,85.0,42.64,31.65
2018,5,1,6,15,280.5,68.0,3.7,11.7,123.5,51.44,40.24
2018,5,1,6,30,340.0,81.0,3.7,11.8,162.0,59.83,48.17
2018,5,1,6,45,310.5,100.0,3.7,11.9,187.5,72.11,59.34
2018,5,1,7,0,281.0,119.0,3.7,12.0,213.0,89.28,74.64
2018,5,1,7,15,309.0,138.0,3.7,12.2,257.5,101.52,85.28
2018,5,1,7,30,337.0,157.0,3.7,12.4,302.0,117.25,91.61
2018,5,1,7,45,443.5,155.5,3.7,12.55,371.5,136.3,94.38
2018,5,1,8,0,550.0,154.0,3.7,12.7,441.0,174.33,116.8
2018,5,1,8,15,649.0,139.5,3.75,12.9,510.0,210.25,141.78
2018,5,1,8,30,748.0,125.0,3.8,13.1,579.0,257.68,179.62
2018,5,1,8,45,770.0,126.5,3.9,13.3,624.5,311.77,227.42
2018,5,1,9,0,792.0,128.0,4.0,13.5,670.0,362.06,272.35
2018,5,1,9,15,810.5,128.5,4.0,13.65,711.5,411.94,316.57
2018,5,1,9,30,829.0,129.0,4.0,13.8,753.0,462.99,360.86
2018,5,1,9,45,849.5,125.5,4.05,14.0,790.0,512.52,403.04
2018,5,1,10,0,870.0,122.0,4.1,14.2,827.0,566.34,447.44
2018,5,1,10,15,877.5,123.5,4.1,14.35,855.5,613.29,485.56
2018,5,1,10,30,885.0,125.0,4.1,14.5,884.0,659.35,522.08
2018,5,1,10,45,890.0,126.5,4.1,14.6,905.5,702.69,555.84
2018,5,1,11,0,895.0,128.0,4.1,14.7,927.0,744.57,587.81
2018,5,1,11,15,897.5,129.0,4.1,14.8,940.5,782.55,615.13
2018,5,1,11,30,900.0,130.0,4.1,14.9,954.0,818.55,640.42
2018,5,1,11,45,899.5,131.5,4.15,14.95,959.5,850.47,663.01
2018,5,1,12,0,899.0,133.0,4.2,15.0,965.0,879.98,683.85
2018,5,1,12,15,900.5,132.0,4.3,15.0,963.5,906.37,702.96
2018,5,1,12,30,902.0,131.0,4.4,15.0,962.0,930.14,720.48
2018,5,1,12,45,904.5,127.5,4.5,15.05,953.5,949.66,734.99
2018,5,1,13,0,907.0,124.0,4.6,15.1,945.0,966.27,747.59
2018,5,1,13,15,903.0,122.5,4.75,15.05,927.0,975.78,756.05
2018,5,1,13,30,899.0,121.0,4.9,15.0,909.0,982.11,762.45
2018,5,1,13,45,892.5,120.0,5.05,14.95,884.0,983.37,765.42
2018,5,1,14,0,886.0,119.0,5.2,14.9,859.0,981.44,766.27
2018,5,1,14,15,822.0,142.5,5.35,14.75,809.0,955.84,750.55
2018,5,1,14,30,758.0,166.0,5.5,14.6,759.0,925.05,731.05
2018,5,1,14,45,660.5,195.0,5.6,14.5,693.5,862.34,687.4
2018,5,1,15,0,563.0,224.0,5.7,14.4,628.0,793.21,636.83
2018,5,1,15,15,575.5,203.5,5.7,14.4,595.0,776.97,627.08
2018,5,1,15,30,588.0,183.0,5.7,14.4,562.0,763.81,619.23
2018,5,1,15,45,529.5,184.5,5.85,14.05,507.0,698.31,570.99
2018,5,1,16,0,471.0,186.0,6.0,13.7,452.0,639.58,526.93
2018,5,1,16,15,465.5,168.5,6.05,13.5,411.0,604.46,501.61
2018,5,1,16,30,460.0,151.0,6.1,13.3,370.0,567.87,474.54
2018,5,1,16,45,507.0,126.0,6.1,13.1,341.5,561.47,472.19
2018,5,1,17,0,554.0,101.0,6.1,12.9,313.0,555.86,469.68
2018,5,1,17,15,517.5,92.0,6.05,12.75,266.5,499.48,423.5
2018,5,1,17,30,481.0,83.0,6.0,12.6,220.0,444.34,377.05
2018,5,1,17,45,409.5,73.0,5.95,12.4,173.0,365.63,309.22
2018,5,1,18,0,338.0,63.0,5.9,12.2,126.0,296.48,247.54
2018,5,1,18,15,241.5,49.0,5.8,12.1,87.0,214.9,173.96
2018,5,1,18,30,145.0,35.0,5.7,12.0,48.0,133.73,93.02
2018,5,1,18,45,78.0,20.5,5.65,11.85,27.0,53.7,0.0
2018,5,1,19,0,11.0,6.0,5.6,11.7,6.0,5.72,0.0
2018,5,1,19,15,5.5,3.0,5.55,11.7,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,5,15,47.5,10.0,2.55,11.5,12.0,9.53,0.0
2018,5,2,5,30,95.0,20.0,2.7,11.6,24.0,15.99,0.0
2018,5,2,5,45,212.5,35.0,2.85,11.7,60.0,27.53,16.29
2018,5,2,6,0,330.0,50.0,3.0,11.8,96.0,38.61,28.19
2018,5,2,6,15,321.0,57.0,3.0,11.9,117.5,42.74,32.54
2018,5,2,6,30,312.0,64.0,3.0,12.0,139.0,46.68,36.4
2018,5,2,6,45,163.5,90.5,3.0,12.1,130.5,69.56,57.03
2018,5,2,7,0,15.0,117.0,3.0,12.2,122.0,102.25,86.08
2018,5,2,7,15,39.5,144.5,2.95,12.35,161.0,118.13,99.83
2018,5,2,7,30,64.0,172.0,2.9,12.5,200.0,139.3,111.93
2018,5,2,7,45,83.0,198.0,2.85,12.65,239.0,165.74,131.11
2018,5,2,8,0,102.0,224.0,2.8,12.8,278.0,194.62,152.71
2018,5,2,8,15,96.5,243.0,2.75,13.0,297.5,216.79,170.37
2018,5,2,8,30,91.0,262.0,2.7,13.2,317.0,238.47,187.85
2018,5,2,8,45,103.0,282.5,2.65,13.4,349.5,265.67,209.15
2018,5,2,9,0,115.0,303.0,2.6,13.6,382.0,287.13,225.92
2018,5,2,9,15,140.5,323.5,2.6,13.75,425.5,322.58,253.59
2018,5,2,9,30,166.0,344.0,2.6,13.9,469.0,360.82,283.34
2018,5,2,9,45,162.5,362.5,2.55,14.1,489.5,386.2,302.91
2018,5,2,10,0,159.0,381.0,2.5,14.3,510.0,411.37,322.02
2018,5,2,10,15,139.0,394.5,2.55,14.4,510.0,422.78,330.55
2018,5,2,10,30,119.0,408.0,2.6,14.5,510.0,432.43,337.54
2018,5,2,10,45,225.0,392.5,2.6,14.65,591.5,495.9,387.14
2018,5,2,11,0,331.0,377.0,2.6,14.8,673.0,571.34,444.89
2018,5,2,11,15,342.5,385.0,2.65,14.85,695.5,604.65,469.45
2018,5,2,11,30,354.0,393.0,2.7,14.9,718.0,638.25,494.28
2018,5,2,11,45,301.5,423.5,2.8,15.0,701.5,640.92,494.93
2018,5,2,12,0,249.0,454.0,2.9,15.1,685.0,640.44,493.3
2018,5,2,12,15,272.0,440.0,2.95,15.1,691.5,660.51,509.06
2018,5,2,12,30,295.0,426.0,3.0,15.1,698.0,680.38,524.56
2018,5,2,12,45,285.5,422.0,3.05,15.1,683.0,680.09,524.58
2018,5,2,13,0,276.0,418.0,3.1,15.1,668.0,678.27,523.67
2018,5,2,13,15,219.0,425.0,3.15,15.05,621.0,632.77,489.78
2018,5,2,13,30,162.0,432.0,3.2,15.0,574.0,592.98,459.74
2018,5,2,13,45,177.0,405.5,3.25,14.95,557.0,585.69,456.2
2018,5,2,14,0,192.0,379.0,3.3,14.9,540.0,577.16,451.61
2018,5,2,14,15,237.5,331.5,3.3,14.8,523.0,586.42,461.39
2018,5,2,14,30,283.0,284.0,3.3,14.7,506.0,581.48,460.81
2018,5,2,14,45,261.5,257.5,3.3,14.65,455.0,533.37,425.42
2018,5,2,15,0,240.0,231.0,3.3,14.6,404.0,484.0,388.8
2018,5,2,15,15,374.0,195.5,3.3,14.6,446.5,582.41,468.92
2018,5,2,15,30,508.0,160.0,3.3,14.6,489.0,666.77,536.45
2018,5,2,15,45,657.5,125.5,3.3,14.35,518.5,751.38,601.56
2018,5,2,16,0,807.0,91.0,3.3,14.1,548.0,822.02,655.32
2018,5,2,16,15,782.5,88.0,3.3,13.95,497.5,778.09,624.82
2018,5,2,16,30,758.0,85.0,3.3,13.8,447.0,733.07,593.86
2018,5,2,16,45,724.5,81.0,3.3,13.65,395.0,679.04,555.36
2018,5,2,17,0,691.0,77.0,3.3,13.5,343.0,629.1,519.03
2018,5,2,17,15,644.5,72.0,3.2,13.3,291.0,565.71,470.63
2018,5,2,17,30,598.0,67.0,3.1,13.1,239.0,504.24,420.74
2018,5,2,17,45,528.5,60.5,3.05,12.95,189.5,428.81,357.54
2018,5,2,18,0,459.0,54.0,3.0,12.8,140.0,357.88,295.72
2018,5,2,18,15,355.5,43.5,2.85,12.65,98.0,269.34,217.29
2018,5,2,18,30,252.0,33.0,2.7,12.5,56.0,191.78,137.19
2018,5,2,18,45,146.0,20.0,2.6,12.4,31.5,83.27,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.3,7.0,6.67,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.25,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
