Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,2.8,13.15,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,5,13,5,15,20.0,8.0,3.05,13.25,9.5,7.63,0.0
2018,5,13,5,30,37.0,14.0,3.2,13.3,17.0,11.93,2.42
2018,5,13,5,45,62.5,23.0,3.3,13.4,32.0,19.26,10.95
2018,5,13,6,0,88.0,32.0,3.4,13.5,47.0,26.38,17.7
2018,5,13,6,15,62.0,40.5,3.4,13.55,53.0,35.63,26.22
2018,5,13,6,30,36.0,49.0,3.4,13.6,59.0,45.2,34.94
2018,5,13,6,45,18.0,72.5,3.4,13.65,77.5,64.78,52.45
2018,5,13,7,0,0.0,96.0,3.4,13.7,96.0,86.82,71.89
2018,5,13,7,15,0.0,106.5,3.35,13.8,106.5,96.21,79.92
2018,5,13,7,30,0.0,117.0,3.3,13.9,117.0,105.88,84.03
2018,5,13,7,45,0.0,128.0,3.25,14.0,128.0,116.0,92.12
2018,5,13,8,0,0.0,139.0,3.2,14.1,139.0,126.12,100.14
2018,5,13,8,15,0.0,146.5,3.15,14.3,146.5,133.27,105.61
2018,5,13,8,30,0.0,154.0,3.1,14.5,154.0,140.39,111.02
2018,5,13,8,45,1.0,161.5,3.1,14.7,162.0,147.79,116.62
2018,5,13,9,0,2.0,169.0,3.1,14.9,170.0,155.29,122.3
2018,5,13,9,15,6.0,198.0,3.1,15.05,202.5,182.93,144.17
2018,5,13,9,30,10.0,227.0,3.1,15.2,235.0,211.08,166.23
2018,5,13,9,45,15.0,258.0,3.15,15.3,270.5,242.02,190.37
2018,5,13,10,0,20.0,289.0,3.2,15.4,306.0,273.63,214.84
2018,5,13,10,15,42.0,335.5,3.25,15.5,372.0,324.24,254.1
2018,5,13,10,30,64.0,382.0,3.3,15.6,438.0,382.66,298.87
2018,5,13,10,45,100.5,373.5,3.35,15.65,464.0,403.58,315.42
2018,5,13,11,0,137.0,365.0,3.4,15.7,490.0,430.5,336.78
2018,5,13,11,15,197.0,329.5,3.45,15.7,512.5,451.99,355.01
2018,5,13,11,30,257.0,294.0,3.5,15.7,535.0,478.57,377.26
2018,5,13,11,45,454.5,260.5,3.55,15.75,689.0,625.46,491.85
2018,5,13,12,0,652.0,227.0,3.6,15.8,843.0,780.77,608.36
2018,5,13,12,15,746.0,191.5,3.6,15.75,895.0,848.4,656.41
2018,5,13,12,30,840.0,156.0,3.6,15.7,947.0,920.11,706.5
2018,5,13,12,45,821.0,162.5,3.65,15.65,929.0,929.03,712.8
2018,5,13,13,0,802.0,169.0,3.7,15.6,911.0,934.76,717.51
2018,5,13,13,15,798.5,166.5,3.7,15.55,894.0,943.1,723.87
2018,5,13,13,30,795.0,164.0,3.7,15.5,877.0,948.54,728.31
2018,5,13,13,45,822.0,150.0,3.7,15.45,869.5,968.64,743.08
2018,5,13,14,0,849.0,136.0,3.7,15.4,862.0,977.24,749.88
2018,5,13,14,15,841.0,133.5,3.7,15.3,831.0,977.62,751.38
2018,5,13,14,30,833.0,131.0,3.7,15.2,800.0,966.66,745.23
2018,5,13,14,45,823.5,128.0,3.75,15.15,764.0,950.79,736.02
2018,5,13,15,0,814.0,125.0,3.8,15.1,728.0,932.13,724.94
2018,5,13,15,15,799.0,122.5,3.8,15.1,686.0,906.22,708.33
2018,5,13,15,30,784.0,120.0,3.8,15.1,644.0,877.98,690.06
2018,5,13,15,45,766.5,116.5,3.8,14.85,598.5,844.2,668.34
2018,5,13,16,0,749.0,113.0,3.8,14.6,553.0,808.59,645.08
2018,5,13,16,15,691.5,116.0,3.75,14.5,495.0,749.61,603.56
2018,5,13,16,30,634.0,119.0,3.7,14.4,437.0,687.22,558.81
2018,5,13,16,45,591.0,113.5,3.7,14.25,384.5,627.67,515.52
2018,5,13,17,0,548.0,108.0,3.7,14.1,332.0,569.08,471.15
2018,5,13,17,15,518.5,98.0,3.65,13.95,286.5,516.48,430.16
2018,5,13,17,30,489.0,88.0,3.6,13.8,241.0,464.65,388.44
2018,5,13,17,45,450.5,76.5,3.55,13.6,197.5,402.53,336.98
2018,5,13,18,0,412.0,65.0,3.5,13.4,154.0,347.66,289.47
2018,5,13,18,15,331.5,54.0,3.45,13.3,113.5,273.19,223.83
2018,5,13,18,30,251.0,43.0,3.4,13.2,73.0,206.35,162.17
2018,5,13,18,45,155.5,28.5,3.3,13.15,44.5,128.79,66.6
2018,5,13,19,0,60.0,14.0,3.2,13.1,16.0,38.12,0.0
2018,5,13,19,15,30.0,7.0,3.25,13.05,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,11.7,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,14,5,15,26.5,6.5,2.25,11.8,8.5,6.2,0.0
2018,5,14,5,30,47.0,11.0,2.2,11.9,15.0,8.36,0.28
2018,5,14,5,45,72.0,16.0,2.15,11.95,26.5,11.92,4.71
2018,5,14,6,0,97.0,21.0,2.1,12.0,38.0,15.32,8.02
2018,5,14,6,15,68.0,22.5,2.05,12.1,36.5,18.59,11.11
2018,5,14,6,30,39.0,24.0,2.0,12.2,35.0,21.68,13.98
2018,5,14,6,45,19.5,40.5,1.95,12.35,46.0,38.05,28.76
2018,5,14,7,0,0.0,57.0,1.9,12.5,57.0,52.99,42.09
2018,5,14,7,15,0.0,64.0,1.9,12.6,64.0,59.53,47.77
2018,5,14,7,30,0.0,71.0,1.9,12.7,71.0,66.07,50.82
2018,5,14,7,45,0.0,79.0,1.95,12.85,79.0,73.56,56.92
2018,5,14,8,0,0.0,87.0,2.0,13.0,87.0,81.06,62.97
2018,5,14,8,15,0.0,100.5,2.15,13.15,100.5,93.33,72.94
2018,5,14,8,30,0.0,114.0,2.3,13.3,114.0,105.5,82.75
2018,5,14,8,45,0.5,127.5,2.4,13.45,128.0,117.85,92.62
2018,5,14,9,0,1.0,141.0,2.5,13.6,142.0,130.3,102.5
2018,5,14,9,15,4.0,171.5,2.65,13.75,174.5,158.93,125.45
2018,5,14,9,30,7.0,202.0,2.8,13.9,207.0,187.89,148.43
2018,5,14,9,45,9.0,219.5,2.95,14.05,226.5,205.3,162.03
2018,5,14,10,0,11.0,237.0,3.1,14.2,246.0,223.01,175.84
2018,5,14,10,15,13.0,256.5,3.2,14.3,267.5,242.79,191.24
2018,5,14,10,30,15.0,276.0,3.3,14.4,289.0,262.89,206.82
2018,5,14,10,45,15.5,281.0,3.4,14.45,295.0,269.25,211.62
2018,5,14,11,0,16.0,286.0,3.5,14.5,301.0,275.64,216.5
2018,5,14,11,15,16.0,289.0,3.55,14.55,304.0,279.85,219.66
2018,5,14,11,30,16.0,292.0,3.6,14.6,307.0,284.03,222.83
2018,5,14,11,45,29.5,325.5,3.65,14.65,353.5,328.98,258.08
2018,5,14,12,0,43.0,359.0,3.7,14.7,400.0,375.14,293.84
2018,5,14,12,15,95.0,409.5,3.75,14.7,499.5,472.85,369.63
2018,5,14,12,30,147.0,460.0,3.8,14.7,599.0,579.74,450.41
2018,5,14,12,45,398.0,351.5,3.85,14.7,721.5,726.57,566.42
2018,5,14,13,0,649.0,243.0,3.9,14.7,844.0,869.83,676.47
2018,5,14,13,15,643.5,247.0,3.95,14.7,834.0,882.09,684.69
2018,5,14,13,30,638.0,251.0,4.0,14.7,824.0,891.94,692.23
2018,5,14,13,45,572.0,275.5,4.05,14.65,778.5,861.01,669.43
2018,5,14,14,0,506.0,300.0,4.1,14.6,733.0,826.01,643.83
2018,5,14,14,15,671.5,213.0,4.15,14.5,766.0,903.88,705.53
2018,5,14,14,30,837.0,126.0,4.2,14.4,799.0,957.46,744.59
2018,5,14,14,45,656.5,180.5,4.2,14.35,693.5,853.71,671.52
2018,5,14,15,0,476.0,235.0,4.2,14.3,588.0,731.55,581.14
2018,5,14,15,15,407.0,245.0,4.2,14.3,534.5,674.17,538.52
2018,5,14,15,30,338.0,255.0,4.2,14.3,481.0,603.3,484.89
2018,5,14,15,45,347.5,236.5,4.25,14.1,455.0,586.99,475.08
2018,5,14,16,0,357.0,218.0,4.3,13.9,429.0,568.84,463.46
2018,5,14,16,15,357.0,198.0,4.3,13.8,393.5,538.92,442.01
2018,5,14,16,30,357.0,178.0,4.3,13.7,358.0,507.6,419.19
2018,5,14,16,45,364.5,158.0,4.3,13.55,324.5,495.15,410.84
2018,5,14,17,0,372.0,138.0,4.3,13.4,291.0,466.47,389.44
2018,5,14,17,15,359.5,121.0,4.25,13.25,252.5,425.13,356.68
2018,5,14,17,30,347.0,104.0,4.2,13.1,214.0,383.64,322.88
2018,5,14,17,45,304.0,89.0,4.2,12.95,172.5,325.12,273.47
2018,5,14,18,0,261.0,74.0,4.2,12.8,131.0,269.57,225.17
2018,5,14,18,15,202.5,59.0,4.15,12.7,96.0,197.86,162.24
2018,5,14,18,30,144.0,44.0,4.1,12.6,61.0,143.21,112.18
2018,5,14,18,45,91.5,29.0,4.05,12.5,38.0,92.59,50.45
2018,5,14,19,0,39.0,14.0,4.0,12.4,15.0,29.52,0.0
2018,5,14,19,15,19.5,7.0,3.95,12.4,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,12.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,15,5,15,28.0,6.5,2.55,12.35,8.5,6.2,0.0
2018,5,15,5,30,49.0,11.0,2.6,12.5,15.0,8.35,0.45
2018,5,15,5,45,73.0,16.0,2.6,12.7,26.5,11.9,4.69
2018,5,15,6,0,97.0,21.0,2.6,12.9,38.0,15.3,7.97
2018,5,15,6,15,68.0,23.0,2.55,13.0,37.0,18.98,11.41
2018,5,15,6,30,39.0,25.0,2.5,13.1,36.0,22.54,14.69
2018,5,15,6,45,19.5,49.5,2.4,13.2,55.0,45.88,35.66
2018,5,15,7,0,0.0,74.0,2.3,13.3,74.0,68.67,55.9
2018,5,15,7,15,1.0,103.5,2.3,13.4,104.0,93.87,77.95
2018,5,15,7,30,2.0,133.0,2.3,13.5,134.0,119.03,94.99
2018,5,15,7,45,20.5,169.0,2.3,13.6,180.5,151.32,120.49
2018,5,15,8,0,39.0,205.0,2.3,13.7,227.0,177.84,140.82
2018,5,15,8,15,56.0,236.0,2.35,13.8,270.5,209.27,165.21
2018,5,15,8,30,73.0,267.0,2.4,13.9,314.0,242.89,191.37
2018,5,15,8,45,57.5,278.0,2.45,14.05,316.5,253.63,200.16
2018,5,15,9,0,42.0,289.0,2.5,14.2,319.0,262.65,207.38
2018,5,15,9,15,85.5,325.0,2.6,14.3,390.5,314.0,247.1
2018,5,15,9,30,129.0,361.0,2.7,14.4,462.0,363.56,285.28
2018,5,15,9,45,136.0,379.5,2.8,14.5,490.0,392.35,307.44
2018,5,15,10,0,143.0,398.0,2.9,14.6,518.0,421.97,330.14
2018,5,15,10,15,207.0,401.5,3.0,14.65,581.0,474.47,370.86
2018,5,15,10,30,271.0,405.0,3.1,14.7,644.0,527.78,412.03
2018,5,15,10,45,474.0,321.5,3.2,14.8,751.5,609.87,477.51
2018,5,15,11,0,677.0,238.0,3.3,14.9,859.0,706.11,552.69
2018,5,15,11,15,754.0,198.0,3.4,14.95,898.5,757.85,592.51
2018,5,15,11,30,831.0,158.0,3.5,15.0,938.0,812.14,632.25
2018,5,15,11,45,858.5,143.5,3.6,15.0,953.5,847.4,657.31
2018,5,15,12,0,886.0,129.0,3.7,15.0,969.0,884.61,683.81
2018,5,15,12,15,886.5,128.0,3.8,15.05,967.0,909.12,701.2
2018,5,15,12,30,887.0,127.0,3.9,15.1,965.0,931.07,716.95
2018,5,15,12,45,887.5,125.5,4.0,15.1,956.5,949.87,730.72
2018,5,15,13,0,888.0,124.0,4.1,15.1,948.0,965.87,742.66
2018,5,15,13,15,885.5,122.5,4.2,15.05,931.5,976.1,750.87
2018,5,15,13,30,883.0,121.0,4.3,15.0,915.0,983.29,757.17
2018,5,15,13,45,880.0,118.5,4.35,15.0,892.0,985.9,760.15
2018,5,15,14,0,877.0,116.0,4.4,15.0,869.0,985.4,761.13
2018,5,15,14,15,871.0,114.0,4.45,14.9,839.0,979.41,758.73
2018,5,15,14,30,865.0,112.0,4.5,14.8,809.0,970.4,754.36
2018,5,15,14,45,858.5,109.0,4.5,14.75,774.0,956.86,746.33
2018,5,15,15,0,852.0,106.0,4.5,14.7,739.0,940.44,736.37
2018,5,15,15,15,839.0,103.5,4.5,14.7,697.5,915.71,720.4
2018,5,15,15,30,826.0,101.0,4.5,14.7,656.0,896.45,708.44
2018,5,15,15,45,813.5,97.0,4.5,14.55,611.5,865.65,688.45
2018,5,15,16,0,801.0,93.0,4.5,14.4,567.0,832.72,666.81
2018,5,15,16,15,783.0,89.0,4.45,14.35,519.0,793.15,639.44
2018,5,15,16,30,765.0,85.0,4.4,14.3,471.0,752.16,610.71
2018,5,15,16,45,741.0,80.0,4.35,14.25,421.0,704.02,576.07
2018,5,15,17,0,717.0,75.0,4.3,14.2,371.0,655.35,540.36
2018,5,15,17,15,679.0,70.0,4.25,14.1,320.0,599.82,498.45
2018,5,15,17,30,641.0,65.0,4.2,14.0,269.0,542.3,453.25
2018,5,15,17,45,588.0,59.0,4.15,13.95,220.0,475.42,397.68
2018,5,15,18,0,535.0,53.0,4.1,13.9,171.0,411.76,342.71
2018,5,15,18,15,449.5,45.5,4.0,13.75,127.0,331.73,272.39
2018,5,15,18,30,364.0,38.0,3.9,13.6,83.0,258.57,205.07
2018,5,15,18,45,243.0,27.0,3.75,13.5,51.5,168.49,100.99
2018,5,15,19,0,122.0,16.0,3.6,13.4,20.0,66.04,0.0
2018,5,15,19,15,61.0,8.0,3.5,13.35,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,16,4,45,19.5,3.5,3.05,12.6,3.5,0.0,0.0
2018,5,16,5,0,39.0,7.0,3.0,12.7,7.0,6.67,0.0
2018,5,16,5,15,143.0,19.0,3.1,12.95,29.5,18.11,0.0
2018,5,16,5,30,247.0,31.0,3.2,13.2,52.0,25.72,13.59
2018,5,16,5,45,352.5,40.5,3.3,13.45,92.5,32.04,22.11
2018,5,16,6,0,458.0,50.0,3.4,13.7,133.0,38.1,28.08
2018,5,16,6,15,507.0,59.0,3.4,13.8,177.5,43.32,33.07
2018,5,16,6,30,556.0,68.0,3.4,13.9,222.0,48.23,37.61
2018,5,16,6,45,625.0,70.0,3.4,13.95,277.0,47.36,36.84
2018,5,16,7,0,694.0,72.0,3.4,14.0,332.0,51.55,40.51
2018,5,16,7,15,727.0,76.0,3.35,14.15,384.0,53.02,41.67
2018,5,16,7,30,760.0,80.0,3.3,14.3,436.0,96.34,52.19
2018,5,16,7,45,784.0,83.5,3.3,14.4,486.5,142.16,80.17
2018,5,16,8,0,808.0,87.0,3.3,14.5,537.0,190.77,117.74
2018,5,16,8,15,826.5,89.5,3.3,14.65,585.0,240.04,160.03
2018,5,16,8,30,845.0,92.0,3.3,14.8,633.0,297.83,210.85
2018,5,16,8,45,859.0,94.5,3.3,14.95,677.0,348.89,256.71
2018,5,16,9,0,873.0,97.0,3.3,15.1,721.0,400.86,302.82
2018,5,16,9,15,854.0,111.0,3.35,15.2,749.5,449.17,345.6
2018,5,16,9,30,835.0,125.0,3.4,15.3,778.0,490.44,381.69
2018,5,16,9,45,833.0,134.5,3.4,15.45,809.5,539.32,422.1
2018,5,16,10,0,831.0,144.0,3.4,15.6,841.0,587.07,460.44
2018,5,16,10,15,863.0,133.5,3.5,15.65,877.5,639.08,501.87
2018,5,16,10,30,895.0,123.0,3.6,15.7,914.0,689.51,541.47
2018,5,16,10,45,901.0,122.5,3.65,15.75,934.5,731.34,573.58
2018,5,16,11,0,907.0,122.0,3.7,15.8,955.0,771.76,603.1
2018,5,16,11,15,910.5,122.5,3.7,15.85,968.5,809.56,629.52
2018,5,16,11,30,914.0,123.0,3.7,15.9,982.0,845.46,654.41
2018,5,16,11,45,916.5,122.5,3.65,15.95,988.0,877.59,676.25
2018,5,16,12,0,919.0,122.0,3.6,16.0,994.0,907.45,696.39
2018,5,16,12,15,915.5,124.0,3.6,16.0,991.0,931.95,713.19
2018,5,16,12,30,912.0,126.0,3.6,16.0,988.0,953.7,728.15
2018,5,16,12,45,904.0,129.0,3.6,16.05,976.5,969.41,738.89
2018,5,16,13,0,896.0,132.0,3.6,16.1,965.0,982.11,747.69
2018,5,16,13,15,893.5,130.5,3.65,16.05,948.0,992.57,755.72
2018,5,16,13,30,891.0,129.0,3.7,16.0,931.0,999.97,761.81
2018,5,16,13,45,888.0,126.0,3.8,16.0,907.5,1002.26,764.77
2018,5,16,14,0,885.0,123.0,3.9,16.0,884.0,1001.39,765.72
2018,5,16,14,15,879.0,120.0,3.95,15.95,853.0,994.46,762.46
2018,5,16,14,30,873.0,117.0,4.0,15.9,822.0,984.44,757.22
2018,5,16,14,45,866.0,113.5,4.0,15.85,786.0,969.9,748.65
2018,5,16,15,0,859.0,110.0,4.0,15.8,750.0,952.46,738.16
2018,5,16,15,15,845.0,108.0,4.0,15.8,708.0,927.31,722.17
2018,5,16,15,30,831.0,106.0,4.0,15.8,666.0,907.84,710.27
2018,5,16,15,45,816.5,102.0,4.05,15.6,620.0,875.19,689.65
2018,5,16,16,0,802.0,98.0,4.1,15.4,574.0,840.47,667.4
2018,5,16,16,15,781.5,94.0,4.1,15.3,525.0,798.77,639.24
2018,5,16,16,30,761.0,90.0,4.1,15.2,476.0,755.77,609.72
2018,5,16,16,45,733.5,85.5,4.1,15.05,425.0,705.55,574.3
2018,5,16,17,0,706.0,81.0,4.1,14.9,374.0,658.86,540.8
2018,5,16,17,15,665.5,76.0,4.1,14.75,322.5,598.67,495.78
2018,5,16,17,30,625.0,71.0,4.1,14.6,271.0,539.88,449.72
2018,5,16,17,45,568.0,64.5,4.1,14.45,221.5,470.3,392.49
2018,5,16,18,0,511.0,58.0,4.1,14.3,172.0,404.19,336.01
2018,5,16,18,15,423.0,50.0,4.0,14.1,128.0,322.81,264.91
2018,5,16,18,30,335.0,42.0,3.9,13.9,84.0,248.15,197.04
2018,5,16,18,45,220.0,30.0,3.85,13.7,52.5,163.79,102.57
2018,5,16,19,0,105.0,18.0,3.8,13.5,21.0,61.04,0.0
2018,5,16,19,15,52.5,9.0,3.75,13.4,10.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,3.1,12.8,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,3.2,12.9,7.0,6.67,0.0
2018,5,17,5,15,112.0,20.5,3.3,13.1,29.0,19.54,0.0
2018,5,17,5,30,196.0,34.0,3.4,13.3,51.0,26.82,14.82
2018,5,17,5,45,237.5,40.0,3.55,13.45,74.0,30.64,20.94
2018,5,17,6,0,279.0,46.0,3.7,13.6,97.0,34.36,24.81
2018,5,17,6,15,178.5,45.0,3.75,13.7,81.5,32.44,23.4
2018,5,17,6,30,78.0,44.0,3.8,13.8,66.0,35.13,25.92
2018,5,17,6,45,39.0,58.0,3.8,13.85,69.0,53.14,42.03
2018,5,17,7,0,0.0,72.0,3.8,13.9,72.0,67.0,54.26
2018,5,17,7,15,22.0,112.0,3.85,13.95,122.5,96.6,80.21
2018,5,17,7,30,44.0,152.0,3.9,14.0,173.0,130.39,103.01
2018,5,17,7,45,63.5,186.5,3.95,14.05,220.0,162.37,127.71
2018,5,17,8,0,83.0,221.0,4.0,14.1,267.0,196.76,154.45
2018,5,17,8,15,62.5,234.0,4.0,14.2,270.5,209.69,165.51
2018,5,17,8,30,42.0,247.0,4.0,14.3,274.0,220.42,174.69
2018,5,17,8,45,46.5,267.5,4.0,14.35,299.5,242.63,192.21
2018,5,17,9,0,51.0,288.0,4.0,14.4,325.0,265.52,210.18
2018,5,17,9,15,86.0,319.5,4.0,14.45,385.5,310.42,245.17
2018,5,17,9,30,121.0,351.0,4.0,14.5,446.0,352.73,278.11
2018,5,17,9,45,133.5,368.0,4.0,14.5,477.0,382.61,301.4
2018,5,17,10,0,146.0,385.0,4.0,14.5,508.0,413.81,325.62
2018,5,17,10,15,94.5,377.0,4.05,14.55,457.5,391.47,307.81
2018,5,17,10,30,43.0,369.0,4.1,14.6,407.0,358.51,281.5
2018,5,17,10,45,36.0,363.0,4.15,14.6,395.5,353.17,277.27
2018,5,17,11,0,29.0,357.0,4.2,14.6,384.0,346.95,272.24
2018,5,17,11,15,27.5,354.5,4.25,14.6,380.0,347.28,272.45
2018,5,17,11,30,26.0,352.0,4.3,14.6,376.0,347.37,272.46
2018,5,17,11,45,22.0,333.5,4.35,14.65,354.0,328.95,258.09
2018,5,17,12,0,18.0,315.0,4.4,14.7,332.0,310.01,243.32
2018,5,17,12,15,17.0,302.5,4.55,14.65,318.5,298.82,234.83
2018,5,17,12,30,16.0,290.0,4.7,14.6,305.0,287.34,226.07
2018,5,17,12,45,21.0,305.5,4.8,14.6,325.0,313.58,246.96
2018,5,17,13,0,26.0,321.0,4.9,14.6,345.0,335.86,264.67
2018,5,17,13,15,33.0,346.0,5.05,14.55,376.0,369.99,291.74
2018,5,17,13,30,40.0,371.0,5.2,14.5,407.0,404.91,319.35
2018,5,17,13,45,280.0,291.0,5.35,14.45,533.0,580.27,464.11
2018,5,17,14,0,520.0,211.0,5.5,14.4,659.0,751.98,601.57
2018,5,17,14,15,686.5,162.0,5.55,14.35,731.0,860.45,683.62
2018,5,17,14,30,853.0,113.0,5.6,14.3,803.0,961.43,758.28
2018,5,17,14,45,787.5,131.5,5.7,14.2,746.0,923.14,732.07
2018,5,17,15,0,722.0,150.0,5.8,14.1,689.0,879.98,702.78
2018,5,17,15,15,714.5,145.0,5.8,14.1,653.0,859.86,689.58
2018,5,17,15,30,707.0,140.0,5.8,14.1,617.0,837.41,674.56
2018,5,17,15,45,662.5,140.0,5.9,13.95,562.5,785.06,637.66
2018,5,17,16,0,618.0,140.0,6.0,13.8,508.0,732.32,599.95
2018,5,17,16,15,634.5,126.5,6.0,13.7,476.0,716.3,589.79
2018,5,17,16,30,651.0,113.0,6.0,13.6,444.0,697.16,576.98
2018,5,17,16,45,540.5,120.5,6.0,13.5,376.0,598.34,500.3
2018,5,17,17,0,430.0,128.0,6.0,13.4,308.0,499.87,420.49
2018,5,17,17,15,392.0,116.5,6.0,13.3,263.5,444.4,375.57
2018,5,17,17,30,354.0,105.0,6.0,13.2,219.0,390.82,330.97
2018,5,17,17,45,318.0,89.5,5.95,13.1,178.5,335.73,284.02
2018,5,17,18,0,282.0,74.0,5.9,13.0,138.0,282.93,237.72
2018,5,17,18,15,225.0,59.0,5.8,12.95,102.0,221.66,182.95
2018,5,17,18,30,168.0,44.0,5.7,12.9,66.0,154.64,122.7
2018,5,17,18,45,105.0,29.5,5.6,12.85,41.0,100.5,63.81
2018,5,17,19,0,42.0,15.0,5.5,12.8,16.0,31.92,0.0
2018,5,17,19,15,21.0,7.5,5.4,12.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,4.05,12.95,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,4.1,13.0,2.0,1.91,0.0
2018,5,18,5,15,26.0,8.0,4.15,13.05,10.0,7.63,0.0
2018,5,18,5,30,46.0,14.0,4.2,13.1,18.0,11.93,3.63
2018,5,18,5,45,69.5,19.5,4.25,13.15,30.0,16.42,8.65
2018,5,18,6,0,93.0,25.0,4.3,13.2,42.0,18.19,10.52
2018,5,18,6,15,65.5,26.0,4.25,13.25,40.0,21.34,13.51
2018,5,18,6,30,38.0,27.0,4.2,13.3,38.0,24.25,16.2
2018,5,18,6,45,19.0,39.0,4.2,13.3,44.5,36.73,27.42
2018,5,18,7,0,0.0,51.0,4.2,13.3,51.0,47.39,36.91
2018,5,18,7,15,0.0,59.0,4.1,13.35,59.0,54.86,43.44
2018,5,18,7,30,0.0,67.0,4.0,13.4,67.0,62.34,47.49
2018,5,18,7,45,0.0,70.5,3.95,13.5,70.5,65.62,50.07
2018,5,18,8,0,0.0,74.0,3.9,13.6,74.0,68.91,52.63
2018,5,18,8,15,0.0,81.0,3.85,13.65,81.0,75.47,57.93
2018,5,18,8,30,0.0,88.0,3.8,13.7,88.0,82.04,63.2
2018,5,18,8,45,0.0,107.0,3.7,13.8,107.0,99.42,77.38
2018,5,18,9,0,0.0,126.0,3.6,13.9,126.0,116.6,91.26
2018,5,18,9,15,1.5,146.0,3.6,14.0,147.0,135.33,106.28
2018,5,18,9,30,3.0,166.0,3.6,14.1,168.0,154.25,121.36
2018,5,18,9,45,8.0,208.5,3.55,14.15,215.0,195.19,154.07
2018,5,18,10,0,13.0,251.0,3.5,14.2,262.0,236.66,186.79
2018,5,18,10,15,14.5,266.5,3.55,14.35,279.0,252.74,199.13
2018,5,18,10,30,16.0,282.0,3.6,14.5,296.0,269.06,211.67
2018,5,18,10,45,17.0,289.5,3.65,14.6,305.0,278.08,218.5
2018,5,18,11,0,18.0,297.0,3.7,14.7,314.0,287.21,225.44
2018,5,18,11,15,20.5,311.5,3.75,14.75,331.0,303.97,238.4
2018,5,18,11,30,23.0,326.0,3.8,14.8,348.0,321.21,251.7
2018,5,18,11,45,23.0,313.5,3.9,14.8,335.5,312.6,245.05
2018,5,18,12,0,23.0,301.0,4.0,14.8,323.0,303.64,238.22
2018,5,18,12,15,26.5,318.0,4.15,14.8,343.0,325.49,255.44
2018,5,18,12,30,30.0,335.0,4.3,14.8,363.0,347.79,272.95
2018,5,18,12,45,34.0,360.0,4.45,14.75,391.5,378.8,297.21
2018,5,18,13,0,38.0,385.0,4.6,14.7,420.0,410.5,321.93
2018,5,18,13,15,42.5,385.5,4.65,14.65,424.0,418.74,328.7
2018,5,18,13,30,47.0,386.0,4.7,14.6,428.0,426.98,335.6
2018,5,18,13,45,63.5,391.0,4.75,14.55,446.5,451.59,355.58
2018,5,18,14,0,80.0,396.0,4.8,14.5,465.0,476.45,375.71
2018,5,18,14,15,207.0,339.5,4.9,14.4,509.5,569.02,452.13
2018,5,18,14,30,334.0,283.0,5.0,14.3,554.0,634.86,507.69
2018,5,18,14,45,444.5,210.5,5.05,14.15,553.5,677.44,545.14
2018,5,18,15,0,555.0,138.0,5.1,14.0,553.0,706.7,570.98
2018,5,18,15,15,580.0,133.5,5.1,14.0,545.5,719.98,582.2
2018,5,18,15,30,605.0,129.0,5.1,14.0,538.0,730.43,591.5
2018,5,18,15,45,495.5,130.0,5.3,13.8,450.0,622.24,510.71
2018,5,18,16,0,386.0,131.0,5.5,13.6,362.0,508.65,422.41
2018,5,18,16,15,408.0,128.0,5.55,13.5,353.5,515.93,430.26
2018,5,18,16,30,430.0,125.0,5.6,13.4,345.0,520.82,435.76
2018,5,18,16,45,464.5,119.5,5.7,13.3,334.0,530.1,445.07
2018,5,18,17,0,499.0,114.0,5.8,13.2,323.0,535.87,451.29
2018,5,18,17,15,404.0,112.0,5.8,13.1,266.5,447.99,378.76
2018,5,18,17,30,309.0,110.0,5.8,13.0,210.0,353.34,299.43
2018,5,18,17,45,254.0,95.0,5.75,12.85,167.5,289.2,244.61
2018,5,18,18,0,199.0,80.0,5.7,12.7,125.0,229.23,192.11
2018,5,18,18,15,152.0,63.0,5.65,12.65,92.5,175.34,144.04
2018,5,18,18,30,105.0,46.0,5.6,12.6,60.0,125.27,98.63
2018,5,18,18,45,63.0,30.0,5.55,12.5,37.5,73.67,46.86
2018,5,18,19,0,21.0,14.0,5.5,12.4,15.0,22.19,0.0
2018,5,18,19,15,10.5,7.0,5.5,12.35,7.5,6.67,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,45,6.5,3.0,5.95,12.25,3.0,0.0,0.0
2018,5,19,5,0,13.0,6.0,5.9,12.2,6.0,5.72,0.0
2018,5,19,5,15,45.5,20.0,5.9,12.2,23.5,17.12,0.0
2018,5,19,5,30,78.0,34.0,5.9,12.2,41.0,27.75,16.27
2018,5,19,5,45,129.5,50.5,5.9,12.25,71.0,40.54,29.74
2018,5,19,6,0,181.0,67.0,5.9,12.3,101.0,52.96,41.48
2018,5,19,6,15,173.0,81.0,5.9,12.3,121.5,63.08,50.95
2018,5,19,6,30,165.0,95.0,5.9,12.3,142.0,72.78,59.85
2018,5,19,6,45,94.5,103.0,5.9,12.3,131.0,83.45,69.4
2018,5,19,7,0,24.0,111.0,5.9,12.3,120.0,94.92,79.49
2018,5,19,7,15,12.0,104.0,5.85,12.35,108.5,94.57,78.93
2018,5,19,7,30,0.0,97.0,5.8,12.4,97.0,89.37,70.6
2018,5,19,7,45,0.0,102.5,5.75,12.45,102.5,94.57,74.73
2018,5,19,8,0,0.0,108.0,5.7,12.5,108.0,99.73,78.78
2018,5,19,8,15,0.0,117.0,5.7,12.6,117.0,107.93,85.35
2018,5,19,8,30,0.0,126.0,5.7,12.7,126.0,116.15,91.89
2018,5,19,8,45,0.0,133.5,5.7,12.8,133.5,123.06,97.32
2018,5,19,9,0,0.0,141.0,5.7,12.9,141.0,129.99,102.75
2018,5,19,9,15,1.5,155.5,5.7,13.05,156.5,143.81,113.79
2018,5,19,9,30,3.0,170.0,5.7,13.2,172.0,157.83,124.95
2018,5,19,9,45,6.0,192.0,5.7,13.35,197.0,179.53,142.31
2018,5,19,10,0,9.0,214.0,5.7,13.5,222.0,201.61,159.89
2018,5,19,10,15,9.5,217.5,5.75,13.6,226.0,205.99,163.18
2018,5,19,10,30,10.0,221.0,5.8,13.7,230.0,210.4,166.52
2018,5,19,10,45,9.5,219.5,5.9,13.85,228.0,209.6,165.67
2018,5,19,11,0,9.0,218.0,6.0,14.0,226.0,208.71,164.77
2018,5,19,11,15,13.5,260.0,6.05,14.05,272.5,251.53,198.95
2018,5,19,11,30,18.0,302.0,6.1,14.1,319.0,294.98,233.32
2018,5,19,11,45,19.0,316.0,6.15,14.2,334.0,310.3,245.22
2018,5,19,12,0,20.0,330.0,6.2,14.3,349.0,325.79,257.31
2018,5,19,12,15,21.0,333.5,6.25,14.35,353.5,331.58,261.87
2018,5,19,12,30,22.0,337.0,6.3,14.4,358.0,337.39,266.5
2018,5,19,12,45,22.5,340.0,6.4,14.45,361.0,342.27,270.45
2018,5,19,13,0,23.0,343.0,6.5,14.5,364.0,347.14,274.44
2018,5,19,13,15,21.5,327.5,6.55,14.45,347.0,332.12,262.89
2018,5,19,13,30,20.0,312.0,6.6,14.4,330.0,316.81,251.13
2018,5,19,13,45,86.5,286.0,6.6,14.4,361.0,376.61,301.6
2018,5,19,14,0,153.0,260.0,6.6,14.4,392.0,427.86,344.98
2018,5,19,14,15,188.5,261.0,6.65,14.35,418.0,466.76,377.22
2018,5,19,14,30,224.0,262.0,6.7,14.3,444.0,504.89,408.82
2018,5,19,14,45,250.0,246.0,6.75,14.25,440.5,513.97,417.76
2018,5,19,15,0,276.0,230.0,6.8,14.2,437.0,521.37,425.52
2018,5,19,15,15,267.0,207.5,6.8,14.2,398.5,486.42,398.93
2018,5,19,15,30,258.0,185.0,6.8,14.2,360.0,450.34,371.33
2018,5,19,15,45,248.0,180.5,6.8,13.95,339.5,433.14,358.51
2018,5,19,16,0,238.0,176.0,6.8,13.7,319.0,415.6,345.3
2018,5,19,16,15,221.0,176.5,6.8,13.5,300.5,397.8,331.38
2018,5,19,16,30,204.0,177.0,6.8,13.3,282.0,380.61,317.84
2018,5,19,16,45,179.5,158.0,6.75,13.15,243.0,321.39,269.76
2018,5,19,17,0,155.0,139.0,6.7,13.0,204.0,276.48,232.67
2018,5,19,17,15,84.0,91.5,6.7,12.8,126.0,163.79,136.79
2018,5,19,17,30,13.0,44.0,6.7,12.6,48.0,50.91,38.62
2018,5,19,17,45,13.0,32.5,6.65,12.45,36.0,39.04,28.4
2018,5,19,18,0,13.0,21.0,6.6,12.3,24.0,27.64,18.43
2018,5,19,18,15,37.5,26.0,6.5,12.25,31.5,50.31,37.81
2018,5,19,18,30,62.0,31.0,6.4,12.2,39.0,70.2,53.36
2018,5,19,18,45,31.5,22.0,6.35,12.1,26.0,44.17,26.68
2018,5,19,19,0,1.0,13.0,6.3,12.0,13.0,12.81,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.0,6.5,6.2,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.3,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.3,2.0,1.91,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.35,6.0,5.55,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.4,10.0,9.26,1.74
2018,5,20,5,45,0.0,20.0,6.05,12.5,20.0,18.54,10.56
2018,5,20,6,0,0.0,30.0,6.1,12.6,30.0,27.84,19.15
2018,5,20,6,15,0.0,46.0,6.1,12.6,46.0,42.74,32.74
2018,5,20,6,30,0.0,62.0,6.1,12.6,62.0,57.41,46.04
2018,5,20,6,45,0.0,69.0,6.05,12.65,69.0,63.98,51.91
2018,5,20,7,0,0.0,76.0,6.0,12.7,76.0,70.48,57.61
2018,5,20,7,15,0.0,78.5,6.0,12.7,78.5,73.07,56.91
2018,5,20,7,30,0.0,81.0,6.0,12.7,81.0,75.42,58.71
2018,5,20,7,45,0.5,104.0,5.95,12.75,104.5,95.94,75.77
2018,5,20,8,0,1.0,127.0,5.9,12.8,128.0,116.32,92.53
2018,5,20,8,15,2.5,142.5,5.85,12.8,144.5,130.59,104.04
2018,5,20,8,30,4.0,158.0,5.8,12.8,161.0,145.08,115.68
2018,5,20,8,45,25.0,214.0,5.8,12.85,232.0,194.38,155.34
2018,5,20,9,0,46.0,270.0,5.8,12.9,303.0,250.09,199.96
2018,5,20,9,15,106.0,308.0,5.85,12.95,390.0,303.94,242.59
2018,5,20,9,30,166.0,346.0,5.9,13.0,477.0,370.78,295.75
2018,5,20,9,45,184.5,370.0,5.95,13.1,521.0,411.39,327.99
2018,5,20,10,0,203.0,394.0,6.0,13.2,565.0,453.99,361.62
2018,5,20,10,15,332.0,362.0,6.0,13.35,652.5,514.44,410.66
2018,5,20,10,30,461.0,330.0,6.0,13.5,740.0,587.08,469.13
2018,5,20,10,45,513.5,320.5,6.05,13.65,786.5,639.34,510.39
2018,5,20,11,0,566.0,311.0,6.1,13.8,833.0,694.59,553.62
2018,5,20,11,15,565.0,325.5,6.15,13.9,853.0,732.5,582.22
2018,5,20,11,30,564.0,340.0,6.2,14.0,873.0,769.49,609.88
2018,5,20,11,45,556.5,349.5,6.25,14.1,878.0,795.53,629.15
2018,5,20,12,0,549.0,359.0,6.3,14.2,883.0,819.97,647.13
2018,5,20,12,15,539.5,361.5,6.35,14.15,875.5,834.43,658.18
2018,5,20,12,30,530.0,364.0,6.4,14.1,868.0,846.85,667.75
2018,5,20,12,45,528.5,361.0,6.45,14.1,859.0,859.34,677.56
2018,5,20,13,0,527.0,358.0,6.5,14.1,850.0,869.83,685.94
2018,5,20,13,15,466.0,371.5,6.55,14.0,801.0,837.37,661.31
2018,5,20,13,30,405.0,385.0,6.6,13.9,752.0,801.9,634.39
2018,5,20,13,45,310.5,396.0,6.7,13.75,673.0,720.26,572.13
2018,5,20,14,0,216.0,407.0,6.8,13.6,594.0,633.42,504.79
2018,5,20,14,15,179.5,386.0,6.8,13.45,537.5,579.49,463.69
2018,5,20,14,30,143.0,365.0,6.8,13.3,481.0,524.55,421.18
2018,5,20,14,45,86.0,320.5,6.8,13.15,389.5,409.97,330.67
2018,5,20,15,0,29.0,276.0,6.8,13.0,298.0,308.71,248.69
2018,5,20,15,15,38.0,263.5,6.8,13.0,290.5,305.55,247.3
2018,5,20,15,30,47.0,251.0,6.8,13.0,283.0,301.95,245.43
2018,5,20,15,45,41.0,233.0,6.75,12.8,259.5,278.01,226.58
2018,5,20,16,0,35.0,215.0,6.7,12.6,236.0,254.04,207.59
2018,5,20,16,15,71.0,209.0,6.7,12.6,247.0,280.21,231.19
2018,5,20,16,30,107.0,203.0,6.7,12.6,258.0,317.66,263.82
2018,5,20,16,45,179.5,182.5,6.7,12.55,263.5,351.33,294.7
2018,5,20,17,0,252.0,162.0,6.7,12.5,269.0,392.29,331.02
2018,5,20,17,15,281.5,137.0,6.7,12.45,241.5,376.79,319.57
2018,5,20,17,30,311.0,112.0,6.7,12.4,214.0,357.81,304.68
2018,5,20,17,45,299.5,94.0,6.7,12.4,178.5,330.33,280.61
2018,5,20,18,0,288.0,76.0,6.7,12.4,143.0,289.95,244.89
2018,5,20,18,15,233.0,62.5,6.7,12.35,108.0,231.32,192.19
2018,5,20,18,30,178.0,49.0,6.7,12.3,73.0,167.47,134.47
2018,5,20,18,45,108.5,33.5,6.65,12.3,46.5,110.22,76.22
2018,5,20,19,0,39.0,18.0,6.6,12.3,20.0,33.71,0.0
2018,5,20,19,15,19.5,9.0,6.5,12.25,10.0,15.98,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,3.15,12.25,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,3.1,12.3,7.0,6.67,0.0
2018,5,21,5,15,80.0,23.5,3.0,12.35,30.5,19.29,0.0
2018,5,21,5,30,144.0,40.0,2.9,12.4,54.0,32.33,20.45
2018,5,21,5,45,236.0,54.5,2.8,12.5,92.5,42.09,31.17
2018,5,21,6,0,328.0,69.0,2.7,12.6,131.0,52.19,40.81
2018,5,21,6,15,326.5,83.5,2.6,12.65,161.0,61.65,49.64
2018,5,21,6,30,325.0,98.0,2.5,12.7,191.0,70.59,57.79
2018,5,21,6,45,300.5,118.5,2.4,12.8,218.0,89.0,74.13
2018,5,21,7,0,276.0,139.0,2.3,12.9,245.0,102.07,85.48
2018,5,21,7,15,278.5,159.0,2.25,13.05,279.0,118.45,92.4
2018,5,21,7,30,281.0,179.0,2.2,13.2,313.0,149.96,111.0
2018,5,21,7,45,327.5,193.5,2.1,13.3,366.0,183.45,133.42
2018,5,21,8,0,374.0,208.0,2.0,13.4,419.0,221.89,162.01
2018,5,21,8,15,368.0,230.5,2.05,13.65,453.0,259.59,193.55
2018,5,21,8,30,362.0,253.0,2.1,13.9,487.0,297.02,225.17
2018,5,21,8,45,341.0,281.5,2.2,14.15,514.0,333.76,256.38
2018,5,21,9,0,320.0,310.0,2.3,14.4,541.0,368.73,285.48
2018,5,21,9,15,302.5,330.5,2.45,14.55,558.5,397.24,309.06
2018,5,21,9,30,285.0,351.0,2.6,14.7,576.0,424.16,330.83
2018,5,21,9,45,327.5,346.5,2.7,14.9,615.0,460.71,359.62
2018,5,21,10,0,370.0,342.0,2.8,15.1,654.0,500.59,390.79
2018,5,21,10,15,418.0,338.0,3.0,15.25,701.5,543.26,424.3
2018,5,21,10,30,466.0,334.0,3.2,15.4,749.0,594.21,463.68
2018,5,21,10,45,352.5,388.0,3.35,15.5,706.0,588.49,457.73
2018,5,21,11,0,239.0,442.0,3.5,15.6,663.0,570.99,442.66
2018,5,21,11,15,180.0,449.5,3.65,15.65,617.0,548.76,425.33
2018,5,21,11,30,121.0,457.0,3.8,15.7,571.0,519.45,402.36
2018,5,21,11,45,149.0,461.0,3.95,15.7,602.5,555.63,430.48
2018,5,21,12,0,177.0,465.0,4.1,15.7,634.0,593.23,459.28
2018,5,21,12,15,192.5,467.0,4.3,15.65,650.5,618.96,479.31
2018,5,21,12,30,208.0,469.0,4.5,15.6,667.0,644.89,499.7
2018,5,21,12,45,178.0,465.0,4.7,15.55,633.0,622.59,483.38
2018,5,21,13,0,148.0,461.0,4.9,15.5,599.0,598.43,465.66
2018,5,21,13,15,132.0,448.5,5.1,15.35,570.0,577.57,450.94
2018,5,21,13,30,116.0,436.0,5.3,15.2,541.0,555.45,435.08
2018,5,21,13,45,282.0,351.5,5.45,15.0,598.0,646.23,511.35
2018,5,21,14,0,448.0,267.0,5.6,14.8,655.0,737.46,586.76
2018,5,21,14,15,401.5,248.5,5.7,14.6,587.0,675.86,541.06
2018,5,21,14,30,355.0,230.0,5.8,14.4,519.0,612.37,493.74
2018,5,21,14,45,284.0,226.5,5.9,14.2,451.0,540.33,437.83
2018,5,21,15,0,213.0,223.0,6.0,14.0,383.0,453.39,369.33
2018,5,21,15,15,208.0,211.0,6.0,14.0,360.0,434.81,355.59
2018,5,21,15,30,203.0,199.0,6.0,14.0,337.0,415.46,340.99
2018,5,21,15,45,204.5,197.0,6.1,13.55,328.0,412.88,340.44
2018,5,21,16,0,206.0,195.0,6.2,13.1,319.0,409.7,339.37
2018,5,21,16,15,213.0,188.5,6.15,12.95,307.5,405.41,337.13
2018,5,21,16,30,220.0,182.0,6.1,12.8,296.0,400.2,334.1
2018,5,21,16,45,247.5,166.0,6.1,12.6,281.5,398.97,335.07
2018,5,21,17,0,275.0,150.0,6.1,12.4,267.0,395.12,333.65
2018,5,21,17,15,303.5,130.0,6.05,12.3,243.5,384.16,325.95
2018,5,21,17,30,332.0,110.0,6.0,12.2,220.0,383.21,325.66
2018,5,21,17,45,301.0,94.5,6.0,12.1,181.0,332.22,282.09
2018,5,21,18,0,270.0,79.0,6.0,12.0,142.0,283.12,239.03
2018,5,21,18,15,215.5,64.0,5.9,11.95,106.5,212.45,176.59
2018,5,21,18,30,161.0,49.0,5.8,11.9,71.0,158.42,127.27
2018,5,21,18,45,102.0,33.0,5.75,11.9,45.0,105.62,74.18
2018,5,21,19,0,43.0,17.0,5.7,11.9,19.0,45.62,0.0
2018,5,21,19,15,21.5,8.5,5.65,11.9,9.5,16.3,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,4.2,12.35,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,4.2,12.4,3.0,2.86,0.0
2018,5,22,5,15,27.0,8.0,4.2,12.45,10.5,6.92,0.0
2018,5,22,5,30,47.0,13.0,4.2,12.5,18.0,11.11,3.39
2018,5,22,5,45,70.0,18.5,4.2,12.55,30.0,15.6,8.03
2018,5,22,6,0,93.0,24.0,4.2,12.6,42.0,17.38,9.87
2018,5,22,6,15,65.0,22.5,4.2,12.7,37.0,18.51,11.02
2018,5,22,6,30,37.0,21.0,4.2,12.8,32.0,17.03,9.73
2018,5,22,6,45,18.5,32.0,4.15,12.85,37.5,30.19,21.59
2018,5,22,7,0,0.0,43.0,4.1,12.9,43.0,39.94,30.28
2018,5,22,7,15,0.0,52.0,4.1,12.95,52.0,48.34,35.79
2018,5,22,7,30,0.0,61.0,4.1,13.0,61.0,56.74,42.8
2018,5,22,7,45,0.0,70.0,4.1,13.1,70.0,65.16,49.73
2018,5,22,8,0,0.0,79.0,4.1,13.2,79.0,73.58,56.62
2018,5,22,8,15,0.0,84.5,4.1,13.25,84.5,78.74,60.74
2018,5,22,8,30,0.0,90.0,4.1,13.3,90.0,83.91,64.84
2018,5,22,8,45,0.0,97.5,4.1,13.3,97.5,90.86,70.42
2018,5,22,9,0,0.0,105.0,4.1,13.3,105.0,97.7,75.89
2018,5,22,9,15,0.5,123.0,4.2,13.45,123.5,114.28,89.3
2018,5,22,9,30,1.0,141.0,4.3,13.6,142.0,130.93,102.68
2018,5,22,9,45,3.0,157.0,4.4,13.75,159.5,146.65,115.24
2018,5,22,10,0,5.0,173.0,4.5,13.9,177.0,162.61,127.95
2018,5,22,10,15,6.0,182.0,4.55,14.0,187.0,171.89,135.24
2018,5,22,10,30,7.0,191.0,4.6,14.1,197.0,181.3,142.63
2018,5,22,10,45,8.0,198.5,4.7,14.2,205.5,189.47,149.05
2018,5,22,11,0,9.0,206.0,4.8,14.3,214.0,197.76,155.56
2018,5,22,11,15,9.5,214.5,4.8,14.35,223.0,206.7,162.59
2018,5,22,11,30,10.0,223.0,4.8,14.4,232.0,215.72,169.68
2018,5,22,11,45,10.5,226.5,4.85,14.45,236.5,220.17,173.17
2018,5,22,12,0,11.0,230.0,4.9,14.5,241.0,224.64,176.72
2018,5,22,12,15,12.0,248.5,4.9,14.5,260.0,243.68,191.82
2018,5,22,12,30,13.0,267.0,4.9,14.5,279.0,262.91,207.04
2018,5,22,12,45,13.5,273.5,4.9,14.55,286.0,270.46,213.0
2018,5,22,13,0,14.0,280.0,4.9,14.6,293.0,278.05,219.05
2018,5,22,13,15,15.0,282.5,4.9,14.55,296.5,282.32,222.62
2018,5,22,13,30,16.0,285.0,4.9,14.5,300.0,286.61,226.27
2018,5,22,13,45,90.0,291.5,4.85,14.5,370.0,385.81,307.27
2018,5,22,14,0,164.0,298.0,4.8,14.5,440.0,468.15,373.77
2018,5,22,14,15,263.5,274.0,4.85,14.45,493.0,554.69,444.01
2018,5,22,14,30,363.0,250.0,4.9,14.4,546.0,642.2,513.94
2018,5,22,14,45,370.0,249.5,4.9,14.35,539.5,649.34,519.97
2018,5,22,15,0,377.0,249.0,4.9,14.3,533.0,654.94,525.3
2018,5,22,15,15,320.0,253.5,4.9,14.3,485.5,589.07,474.85
2018,5,22,15,30,263.0,258.0,4.9,14.3,438.0,538.79,435.65
2018,5,22,15,45,274.0,241.0,4.9,14.15,417.0,527.23,428.71
2018,5,22,16,0,285.0,224.0,4.9,14.0,396.0,514.04,420.31
2018,5,22,16,15,321.5,204.5,4.9,13.85,383.5,518.26,426.22
2018,5,22,16,30,358.0,185.0,4.9,13.7,371.0,519.24,429.46
2018,5,22,16,45,349.5,167.0,4.9,13.6,333.0,482.37,401.4
2018,5,22,17,0,341.0,149.0,4.9,13.5,295.0,444.9,372.43
2018,5,22,17,15,346.5,128.5,4.9,13.3,260.0,427.67,359.42
2018,5,22,17,30,352.0,108.0,4.9,13.1,225.0,394.96,333.33
2018,5,22,17,45,337.5,92.0,4.85,12.95,188.5,353.24,298.27
2018,5,22,18,0,323.0,76.0,4.8,12.8,152.0,311.89,262.27
2018,5,22,18,15,266.0,62.0,4.75,12.7,114.5,249.67,207.12
2018,5,22,18,30,209.0,48.0,4.7,12.6,77.0,192.41,155.05
2018,5,22,18,45,133.0,33.0,4.65,12.5,49.0,119.85,85.84
2018,5,22,19,0,57.0,18.0,4.6,12.4,21.0,53.45,0.0
2018,5,22,19,15,28.5,9.0,4.55,12.4,10.5,19.48,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
