Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,23,4,45,5.0,2.0,3.4,12.45,2.0,0.0,0.0
2018,5,23,5,0,10.0,4.0,3.4,12.5,4.0,3.81,0.0
2018,5,23,5,15,34.0,13.0,3.4,12.55,16.0,11.07,0.0
2018,5,23,5,30,58.0,22.0,3.4,12.6,28.0,18.44,9.47
2018,5,23,5,45,61.0,32.5,3.4,12.7,41.5,28.67,19.49
2018,5,23,6,0,64.0,43.0,3.4,12.8,55.0,37.47,27.77
2018,5,23,6,15,32.0,50.0,3.4,12.85,56.0,45.74,35.44
2018,5,23,6,30,0.0,57.0,3.4,12.9,57.0,53.0,42.05
2018,5,23,6,45,41.5,95.0,3.4,12.95,111.0,82.38,68.24
2018,5,23,7,0,83.0,133.0,3.4,13.0,165.0,104.48,87.62
2018,5,23,7,15,113.5,165.5,3.5,13.15,216.0,128.94,102.42
2018,5,23,7,30,144.0,198.0,3.6,13.3,267.0,162.34,125.95
2018,5,23,7,45,121.5,215.5,3.65,13.4,278.0,183.26,142.43
2018,5,23,8,0,99.0,233.0,3.7,13.5,289.0,209.57,164.4
2018,5,23,8,15,63.0,233.5,3.8,13.65,270.5,210.69,166.55
2018,5,23,8,30,27.0,234.0,3.9,13.8,252.0,207.38,164.88
2018,5,23,8,45,27.5,250.0,4.0,14.0,269.0,223.87,177.83
2018,5,23,9,0,28.0,266.0,4.1,14.2,286.0,240.54,190.82
2018,5,23,9,15,67.0,312.5,4.15,14.3,364.5,298.03,235.84
2018,5,23,9,30,106.0,359.0,4.2,14.4,443.0,359.86,283.95
2018,5,23,9,45,142.0,380.0,4.25,14.5,497.5,397.98,313.57
2018,5,23,10,0,178.0,401.0,4.3,14.6,552.0,446.27,351.0
2018,5,23,10,15,219.0,410.5,4.35,14.65,602.0,491.68,386.25
2018,5,23,10,30,260.0,420.0,4.4,14.7,652.0,535.91,420.52
2018,5,23,10,45,479.5,321.5,4.4,14.7,761.0,618.03,487.25
2018,5,23,11,0,699.0,223.0,4.4,14.7,870.0,714.79,564.21
2018,5,23,11,15,722.0,213.5,4.4,14.7,890.0,753.68,593.5
2018,5,23,11,30,745.0,204.0,4.4,14.7,910.0,790.85,621.58
2018,5,23,11,45,547.5,308.5,4.35,14.7,829.0,751.96,587.85
2018,5,23,12,0,350.0,413.0,4.3,14.7,748.0,696.8,541.96
2018,5,23,12,15,333.5,423.5,4.25,14.75,742.0,707.09,549.12
2018,5,23,12,30,317.0,434.0,4.2,14.8,736.0,715.89,554.76
2018,5,23,12,45,299.0,432.5,4.15,14.8,715.0,710.12,550.25
2018,5,23,13,0,281.0,431.0,4.1,14.8,694.0,702.57,544.54
2018,5,23,13,15,321.5,406.0,4.1,14.8,702.0,725.97,563.56
2018,5,23,13,30,362.0,381.0,4.1,14.8,710.0,748.32,581.67
2018,5,23,13,45,559.0,279.0,4.1,14.85,772.0,855.97,665.96
2018,5,23,14,0,756.0,177.0,4.1,14.9,834.0,944.65,731.36
2018,5,23,14,15,822.5,139.5,4.15,14.85,831.5,973.24,752.12
2018,5,23,14,30,889.0,102.0,4.2,14.8,829.0,988.8,764.37
2018,5,23,14,45,881.0,100.0,4.25,14.75,793.5,974.67,756.09
2018,5,23,15,0,873.0,98.0,4.3,14.7,758.0,957.66,746.17
2018,5,23,15,15,861.0,96.5,4.3,14.7,717.0,934.69,731.61
2018,5,23,15,30,849.0,95.0,4.3,14.7,676.0,909.26,715.34
2018,5,23,15,45,834.0,92.0,4.4,14.45,630.5,877.05,695.56
2018,5,23,16,0,819.0,89.0,4.5,14.2,585.0,850.39,679.6
2018,5,23,16,15,799.5,86.0,4.55,14.05,537.0,810.36,652.86
2018,5,23,16,30,780.0,83.0,4.6,13.9,489.0,768.99,624.72
2018,5,23,16,45,753.5,80.0,4.6,13.75,439.0,720.88,590.63
2018,5,23,17,0,727.0,77.0,4.6,13.6,389.0,672.38,555.53
2018,5,23,17,15,689.0,73.0,4.6,13.4,338.0,617.62,514.68
2018,5,23,17,30,651.0,69.0,4.6,13.2,287.0,560.88,470.84
2018,5,23,17,45,596.5,64.0,4.6,13.0,237.5,493.52,415.4
2018,5,23,18,0,542.0,59.0,4.6,12.8,188.0,429.36,360.53
2018,5,23,18,15,460.5,51.5,4.55,12.65,143.0,350.3,291.23
2018,5,23,18,30,379.0,44.0,4.5,12.5,98.0,277.47,225.19
2018,5,23,18,45,259.0,32.5,4.45,12.4,63.0,189.27,139.67
2018,5,23,19,0,139.0,21.0,4.4,12.3,28.0,99.93,0.0
2018,5,23,19,15,69.5,10.5,4.4,12.25,14.0,36.7,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,1.5,2.65,11.9,1.5,0.0,0.0
2018,5,24,5,0,10.0,3.0,2.6,11.9,3.0,2.86,0.0
2018,5,24,5,15,33.5,9.0,2.5,12.0,12.0,7.76,0.0
2018,5,24,5,30,57.0,15.0,2.4,12.1,21.0,12.77,4.91
2018,5,24,5,45,60.0,19.0,2.3,12.15,28.0,15.98,8.43
2018,5,24,6,0,63.0,23.0,2.2,12.2,35.0,19.09,11.46
2018,5,24,6,15,31.5,34.5,2.15,12.3,40.5,30.65,22.0
2018,5,24,6,30,0.0,46.0,2.1,12.4,46.0,42.73,32.95
2018,5,24,6,45,0.0,67.0,2.1,12.5,67.0,62.33,50.48
2018,5,24,7,0,0.0,88.0,2.1,12.6,88.0,80.63,66.62
2018,5,24,7,15,1.0,111.0,2.1,12.7,111.5,100.33,79.86
2018,5,24,7,30,2.0,134.0,2.1,12.8,135.0,120.34,96.2
2018,5,24,7,45,5.0,156.5,2.15,12.95,159.5,140.41,112.28
2018,5,24,8,0,8.0,179.0,2.2,13.1,184.0,160.93,128.55
2018,5,24,8,15,9.0,186.5,2.25,13.25,192.5,169.17,134.77
2018,5,24,8,30,10.0,194.0,2.3,13.4,201.0,177.4,141.02
2018,5,24,8,45,12.0,207.5,2.35,13.55,216.0,191.06,151.62
2018,5,24,9,0,14.0,221.0,2.4,13.7,231.0,204.97,162.38
2018,5,24,9,15,15.0,237.5,2.45,13.85,249.0,221.28,175.01
2018,5,24,9,30,16.0,254.0,2.5,14.0,267.0,237.77,187.71
2018,5,24,9,45,16.5,266.5,2.6,14.1,280.0,250.72,197.62
2018,5,24,10,0,17.0,279.0,2.7,14.2,293.0,263.76,207.59
2018,5,24,10,15,18.5,287.5,2.8,14.3,303.5,273.99,215.36
2018,5,24,10,30,20.0,296.0,2.9,14.4,314.0,284.36,223.25
2018,5,24,10,45,15.0,259.0,2.95,14.45,272.5,249.34,195.64
2018,5,24,11,0,10.0,222.0,3.0,14.5,231.0,213.17,167.04
2018,5,24,11,15,17.0,254.0,3.15,14.5,270.0,248.81,195.37
2018,5,24,11,30,24.0,286.0,3.3,14.5,309.0,285.43,224.11
2018,5,24,11,45,88.0,369.5,3.4,14.5,454.0,421.09,330.31
2018,5,24,12,0,152.0,453.0,3.5,14.5,599.0,560.81,436.05
2018,5,24,12,15,178.0,463.0,3.6,14.45,633.5,602.62,467.31
2018,5,24,12,30,204.0,473.0,3.7,14.4,668.0,645.43,499.66
2018,5,24,12,45,196.0,465.0,3.85,14.35,650.5,639.67,495.86
2018,5,24,13,0,188.0,457.0,4.0,14.3,633.0,632.64,491.42
2018,5,24,13,15,137.5,444.0,4.05,14.15,571.5,578.46,450.65
2018,5,24,13,30,87.0,431.0,4.1,14.0,510.0,511.89,400.21
2018,5,24,13,45,79.5,413.0,4.15,13.9,484.0,490.06,384.57
2018,5,24,14,0,72.0,395.0,4.2,13.8,458.0,467.5,368.08
2018,5,24,14,15,60.5,372.0,4.2,13.75,423.5,435.08,343.63
2018,5,24,14,30,49.0,349.0,4.2,13.7,389.0,402.09,318.57
2018,5,24,14,45,55.5,338.5,4.15,13.6,382.0,399.77,317.81
2018,5,24,15,0,62.0,328.0,4.1,13.5,375.0,397.14,316.76
2018,5,24,15,15,84.5,310.5,4.1,13.5,370.5,401.56,321.93
2018,5,24,15,30,107.0,293.0,4.1,13.5,366.0,418.94,337.12
2018,5,24,15,45,103.5,272.0,4.0,13.55,339.0,379.16,306.64
2018,5,24,16,0,100.0,251.0,3.9,13.6,312.0,353.06,286.79
2018,5,24,16,15,196.0,219.0,3.85,13.6,325.5,413.22,338.82
2018,5,24,16,30,292.0,187.0,3.8,13.6,339.0,466.88,384.76
2018,5,24,16,45,311.5,169.5,3.8,13.6,317.0,455.3,376.97
2018,5,24,17,0,331.0,152.0,3.8,13.6,295.0,441.42,367.36
2018,5,24,17,15,313.0,133.5,3.75,13.5,254.5,396.26,331.51
2018,5,24,17,30,295.0,115.0,3.7,13.4,214.0,351.46,295.18
2018,5,24,17,45,299.0,97.5,3.7,13.3,183.5,335.51,281.68
2018,5,24,18,0,303.0,80.0,3.7,13.2,153.0,305.39,255.55
2018,5,24,18,15,238.5,65.0,3.65,13.15,114.0,238.41,196.94
2018,5,24,18,30,174.0,50.0,3.6,13.1,75.0,166.32,133.49
2018,5,24,18,45,109.0,34.5,3.5,13.0,48.0,110.35,80.2
2018,5,24,19,0,44.0,19.0,3.4,12.9,21.0,44.71,0.0
2018,5,24,19,15,22.0,9.5,3.35,12.9,10.5,17.54,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,4,45,3.0,2.0,3.05,12.75,2.0,0.0,0.0
2018,5,25,5,0,6.0,4.0,3.1,12.8,4.0,3.81,0.0
2018,5,25,5,15,6.0,11.5,3.15,12.85,12.0,10.81,0.0
2018,5,25,5,30,6.0,19.0,3.2,12.9,20.0,17.87,9.15
2018,5,25,5,45,4.0,31.0,3.25,13.0,31.5,28.79,19.62
2018,5,25,6,0,2.0,43.0,3.3,13.1,43.0,39.96,29.97
2018,5,25,6,15,50.5,70.0,3.25,13.2,84.5,61.54,49.48
2018,5,25,6,30,99.0,97.0,3.2,13.3,126.0,78.7,64.88
2018,5,25,6,45,94.0,109.5,3.2,13.4,141.5,88.07,73.13
2018,5,25,7,0,89.0,122.0,3.2,13.5,157.0,97.15,80.96
2018,5,25,7,15,44.5,119.0,3.25,13.65,136.5,103.13,81.32
2018,5,25,7,30,0.0,116.0,3.3,13.8,116.0,105.5,83.61
2018,5,25,7,45,0.0,120.0,3.3,13.95,120.0,109.65,86.73
2018,5,25,8,0,0.0,124.0,3.3,14.1,124.0,113.66,89.72
2018,5,25,8,15,0.5,131.0,3.3,14.25,131.5,120.32,94.84
2018,5,25,8,30,1.0,138.0,3.3,14.4,139.0,127.01,99.98
2018,5,25,8,45,3.5,166.0,3.3,14.6,168.5,152.76,120.57
2018,5,25,9,0,6.0,194.0,3.3,14.8,198.0,178.8,141.17
2018,5,25,9,15,12.0,226.0,3.3,14.9,235.0,210.14,165.85
2018,5,25,9,30,18.0,258.0,3.3,15.0,272.0,242.21,190.91
2018,5,25,9,45,31.5,299.0,3.35,15.15,325.0,280.5,220.67
2018,5,25,10,0,45.0,340.0,3.4,15.3,378.0,326.29,256.0
2018,5,25,10,15,34.5,315.0,3.45,15.3,344.5,303.2,237.76
2018,5,25,10,30,24.0,290.0,3.5,15.3,311.0,278.19,218.08
2018,5,25,10,45,20.5,288.0,3.55,15.35,306.5,276.8,216.84
2018,5,25,11,0,17.0,286.0,3.6,15.4,302.0,276.67,216.52
2018,5,25,11,15,26.0,332.0,3.7,15.45,356.5,326.07,254.92
2018,5,25,11,30,35.0,378.0,3.8,15.5,411.0,378.57,295.16
2018,5,25,11,45,74.5,407.0,3.85,15.5,478.0,442.46,344.72
2018,5,25,12,0,114.0,436.0,3.9,15.5,545.0,512.18,397.99
2018,5,25,12,15,203.0,445.0,3.95,15.5,639.0,607.99,471.52
2018,5,25,12,30,292.0,454.0,4.0,15.5,733.0,712.55,549.8
2018,5,25,12,45,302.5,445.0,4.0,15.5,731.5,725.88,559.54
2018,5,25,13,0,313.0,436.0,4.0,15.5,730.0,738.21,569.13
2018,5,25,13,15,230.0,424.0,4.0,15.55,638.0,656.24,507.89
2018,5,25,13,30,147.0,412.0,4.0,15.6,546.0,561.17,436.32
2018,5,25,13,45,82.0,345.5,4.0,15.6,420.0,422.84,331.56
2018,5,25,14,0,17.0,279.0,4.0,15.6,294.0,283.45,222.44
2018,5,25,14,15,14.0,256.0,3.95,15.55,268.0,258.56,203.5
2018,5,25,14,30,11.0,233.0,3.9,15.5,242.0,233.48,183.99
2018,5,25,14,45,11.0,230.0,3.85,15.5,238.5,231.09,182.46
2018,5,25,15,0,11.0,227.0,3.8,15.5,235.0,228.74,180.94
2018,5,25,15,15,9.0,211.5,3.8,15.5,218.0,211.88,167.81
2018,5,25,15,30,7.0,196.0,3.8,15.5,201.0,194.97,154.6
2018,5,25,15,45,92.0,190.0,3.6,15.4,246.5,289.26,234.26
2018,5,25,16,0,177.0,184.0,3.4,15.3,292.0,371.41,302.62
2018,5,25,16,15,284.0,177.0,3.4,15.2,333.5,453.82,371.07
2018,5,25,16,30,391.0,170.0,3.4,15.1,375.0,544.76,444.59
2018,5,25,16,45,457.5,143.5,3.35,15.0,359.5,556.82,456.34
2018,5,25,17,0,524.0,117.0,3.3,14.9,344.0,568.67,467.89
2018,5,25,17,15,425.5,115.0,3.3,14.8,284.0,470.41,389.99
2018,5,25,17,30,327.0,113.0,3.3,14.7,224.0,384.67,320.28
2018,5,25,17,45,288.5,97.0,3.3,14.55,183.0,315.59,263.78
2018,5,25,18,0,250.0,81.0,3.3,14.4,142.0,262.24,218.4
2018,5,25,18,15,218.5,65.0,3.35,14.25,109.0,215.68,177.51
2018,5,25,18,30,187.0,49.0,3.4,14.1,76.0,182.41,146.32
2018,5,25,18,45,143.5,34.5,3.45,13.95,50.5,137.07,101.24
2018,5,25,19,0,100.0,20.0,3.5,13.8,25.0,82.73,0.0
2018,5,25,19,15,50.0,10.0,3.55,13.7,12.5,28.87,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,26,4,45,12.5,4.0,4.75,13.0,4.0,0.0,0.0
2018,5,26,5,0,25.0,8.0,4.8,13.0,8.0,7.63,0.0
2018,5,26,5,15,73.0,22.0,4.9,13.05,28.0,18.25,0.0
2018,5,26,5,30,121.0,36.0,5.0,13.1,48.0,29.41,18.76
2018,5,26,5,45,138.5,50.5,5.05,13.15,72.0,40.63,29.95
2018,5,26,6,0,156.0,65.0,5.1,13.2,96.0,51.49,40.17
2018,5,26,6,15,194.5,84.5,5.1,13.3,134.5,65.6,53.07
2018,5,26,6,30,233.0,104.0,5.1,13.4,173.0,79.18,65.3
2018,5,26,6,45,238.0,120.5,5.05,13.45,202.5,90.09,74.94
2018,5,26,7,0,243.0,137.0,5.0,13.5,232.0,100.51,83.99
2018,5,26,7,15,143.5,157.0,4.9,13.55,215.0,125.07,98.3
2018,5,26,7,30,44.0,177.0,4.8,13.6,198.0,149.52,118.83
2018,5,26,7,45,24.0,171.0,4.75,13.65,182.5,148.08,117.74
2018,5,26,8,0,4.0,165.0,4.7,13.7,167.0,148.89,118.9
2018,5,26,8,15,8.0,185.0,4.6,13.75,190.0,167.79,133.89
2018,5,26,8,30,12.0,205.0,4.5,13.8,213.0,187.22,149.21
2018,5,26,8,45,19.5,237.0,4.4,13.85,251.0,218.32,173.82
2018,5,26,9,0,27.0,269.0,4.3,13.9,289.0,242.78,192.92
2018,5,26,9,15,23.0,271.0,4.2,14.0,288.5,253.31,200.95
2018,5,26,9,30,19.0,273.0,4.1,14.1,288.0,255.62,202.39
2018,5,26,9,45,21.0,290.0,3.95,14.15,307.5,273.52,216.18
2018,5,26,10,0,23.0,307.0,3.8,14.2,327.0,291.7,230.09
2018,5,26,10,15,23.0,317.0,3.75,14.3,337.5,302.81,238.39
2018,5,26,10,30,23.0,327.0,3.7,14.4,348.0,313.93,246.7
2018,5,26,10,45,23.0,331.0,3.6,14.5,352.0,319.73,250.84
2018,5,26,11,0,23.0,335.0,3.5,14.6,356.0,325.47,254.96
2018,5,26,11,15,24.5,346.5,3.55,14.65,369.5,338.02,264.54
2018,5,26,11,30,26.0,358.0,3.6,14.7,383.0,353.07,276.02
2018,5,26,11,45,27.0,364.0,3.65,14.7,390.0,362.91,283.55
2018,5,26,12,0,28.0,370.0,3.7,14.7,397.0,372.9,291.22
2018,5,26,12,15,47.0,401.5,3.85,14.8,446.5,423.31,330.28
2018,5,26,12,30,66.0,433.0,4.0,14.9,496.0,475.33,370.08
2018,5,26,12,45,124.5,432.5,4.1,14.95,550.0,541.26,421.59
2018,5,26,13,0,183.0,432.0,4.2,15.0,604.0,603.21,469.68
2018,5,26,13,15,208.5,427.5,4.35,15.05,620.0,630.37,491.11
2018,5,26,13,30,234.0,423.0,4.5,15.1,636.0,667.11,519.65
2018,5,26,13,45,282.0,386.0,4.65,15.15,636.5,682.82,534.15
2018,5,26,14,0,330.0,349.0,4.8,15.2,637.0,696.82,547.62
2018,5,26,14,15,473.0,282.0,4.95,15.2,679.0,783.19,617.31
2018,5,26,14,30,616.0,215.0,5.1,15.2,721.0,858.94,678.26
2018,5,26,14,45,535.5,225.0,5.25,15.15,651.0,790.0,627.65
2018,5,26,15,0,455.0,235.0,5.4,15.1,581.0,715.74,572.66
2018,5,26,15,15,354.5,245.0,5.4,15.1,505.5,627.99,504.96
2018,5,26,15,30,254.0,255.0,5.4,15.1,430.0,527.48,426.27
2018,5,26,15,45,274.5,241.5,5.6,14.9,419.0,528.85,430.15
2018,5,26,16,0,295.0,228.0,5.8,14.7,408.0,528.31,432.21
2018,5,26,16,15,351.0,202.5,5.85,14.55,399.5,542.34,446.57
2018,5,26,16,30,407.0,177.0,5.9,14.4,391.0,566.67,468.63
2018,5,26,16,45,522.5,141.0,5.9,14.25,386.5,606.79,504.66
2018,5,26,17,0,638.0,105.0,5.9,14.1,382.0,643.74,536.81
2018,5,26,17,15,597.0,99.0,5.85,13.9,332.0,584.05,490.16
2018,5,26,17,30,556.0,93.0,5.8,13.7,282.0,525.7,443.02
2018,5,26,17,45,500.0,84.5,5.75,13.55,233.5,456.29,385.23
2018,5,26,18,0,444.0,76.0,5.7,13.4,185.0,387.82,326.57
2018,5,26,18,15,363.5,65.5,5.55,13.35,141.0,311.11,259.04
2018,5,26,18,30,283.0,55.0,5.4,13.3,97.0,241.51,196.21
2018,5,26,18,45,186.0,39.0,5.25,13.25,62.5,164.26,123.63
2018,5,26,19,0,89.0,23.0,5.1,13.2,28.0,76.76,0.0
2018,5,26,19,15,44.5,11.5,5.0,13.2,14.0,28.24,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,27,4,45,13.0,4.0,2.05,12.4,4.0,0.0,0.0
2018,5,27,5,0,26.0,8.0,2.0,12.5,8.0,7.63,0.0
2018,5,27,5,15,89.0,20.5,2.0,12.75,28.5,17.11,0.0
2018,5,27,5,30,152.0,33.0,2.0,13.0,49.0,25.56,15.69
2018,5,27,5,45,156.0,42.0,2.0,13.2,66.0,34.26,24.44
2018,5,27,6,0,160.0,51.0,2.0,13.4,83.0,41.09,30.97
2018,5,27,6,15,81.5,71.0,1.9,13.6,87.5,59.41,47.54
2018,5,27,6,30,3.0,91.0,1.8,13.8,92.0,81.06,66.83
2018,5,27,6,45,31.5,121.0,1.7,14.05,133.0,100.86,84.15
2018,5,27,7,0,60.0,151.0,1.6,14.3,174.0,122.56,102.79
2018,5,27,7,15,152.5,169.5,1.65,14.55,240.0,133.64,104.41
2018,5,27,7,30,245.0,188.0,1.7,14.8,306.0,156.62,116.2
2018,5,27,7,45,357.0,188.5,1.7,15.0,381.5,187.07,133.83
2018,5,27,8,0,469.0,189.0,1.7,15.2,457.0,220.58,155.82
2018,5,27,8,15,415.5,212.0,1.8,15.4,464.0,252.63,185.15
2018,5,27,8,30,362.0,235.0,1.9,15.6,471.0,286.8,215.93
2018,5,27,8,45,311.0,265.5,2.0,15.8,478.0,314.72,240.81
2018,5,27,9,0,260.0,296.0,2.1,16.0,485.0,337.89,260.97
2018,5,27,9,15,327.0,302.0,2.2,16.15,553.0,387.96,300.05
2018,5,27,9,30,394.0,308.0,2.3,16.3,621.0,438.59,339.58
2018,5,27,9,45,405.5,323.5,2.4,16.5,657.0,480.02,371.8
2018,5,27,10,0,417.0,339.0,2.5,16.7,693.0,522.4,404.25
2018,5,27,10,15,405.5,358.0,2.6,16.85,711.5,554.35,428.34
2018,5,27,10,30,394.0,377.0,2.7,17.0,730.0,588.86,453.82
2018,5,27,10,45,447.0,355.5,2.75,17.15,764.5,625.65,482.01
2018,5,27,11,0,500.0,334.0,2.8,17.3,799.0,668.97,514.67
2018,5,27,11,15,646.0,253.5,2.9,17.35,862.5,732.32,564.35
2018,5,27,11,30,792.0,173.0,3.0,17.4,926.0,802.69,617.11
2018,5,27,11,45,770.5,187.5,3.1,17.5,923.5,825.87,632.99
2018,5,27,12,0,749.0,202.0,3.2,17.6,921.0,846.09,647.2
2018,5,27,12,15,750.0,201.0,3.3,17.65,920.0,869.16,663.59
2018,5,27,12,30,751.0,200.0,3.4,17.7,919.0,890.14,678.55
2018,5,27,12,45,828.5,156.0,3.55,17.7,942.0,938.59,712.97
2018,5,27,13,0,906.0,112.0,3.7,17.7,965.0,978.88,741.48
2018,5,27,13,15,902.0,111.5,3.75,17.7,948.0,988.66,748.61
2018,5,27,13,30,898.0,111.0,3.8,17.7,931.0,995.39,754.05
2018,5,27,13,45,892.5,110.0,3.9,17.65,907.5,997.08,756.66
2018,5,27,14,0,887.0,109.0,4.0,17.6,884.0,995.68,757.33
2018,5,27,14,15,880.5,107.5,4.0,17.55,854.5,989.72,754.39
2018,5,27,14,30,874.0,106.0,4.0,17.5,825.0,980.76,749.53
2018,5,27,14,45,865.5,104.0,4.0,17.45,789.5,966.38,741.06
2018,5,27,15,0,857.0,102.0,4.0,17.4,754.0,949.2,730.77
2018,5,27,15,15,844.5,100.5,4.0,17.4,713.5,926.11,716.27
2018,5,27,15,30,832.0,99.0,4.0,17.4,673.0,900.63,700.12
2018,5,27,15,45,818.0,95.5,3.85,17.2,628.5,877.0,685.01
2018,5,27,16,0,804.0,92.0,3.7,17.0,584.0,843.47,662.74
2018,5,27,16,15,785.5,89.0,3.6,16.85,537.0,804.79,636.79
2018,5,27,16,30,767.0,86.0,3.5,16.7,490.0,764.75,609.56
2018,5,27,16,45,741.0,82.5,3.4,16.5,440.5,716.88,576.22
2018,5,27,17,0,715.0,79.0,3.3,16.3,391.0,668.62,541.97
2018,5,27,17,15,679.0,74.5,3.2,16.1,340.5,615.18,502.93
2018,5,27,17,30,643.0,70.0,3.1,15.9,290.0,559.52,461.01
2018,5,27,17,45,592.0,64.0,2.95,15.65,241.0,493.39,407.94
2018,5,27,18,0,541.0,58.0,2.8,15.4,192.0,430.23,355.38
2018,5,27,18,15,465.0,51.0,2.65,15.25,147.5,354.76,290.79
2018,5,27,18,30,389.0,44.0,2.5,15.1,103.0,285.12,229.09
2018,5,27,18,45,271.5,33.0,2.4,14.9,67.0,197.61,148.83
2018,5,27,19,0,154.0,22.0,2.3,14.7,31.0,110.47,11.06
2018,5,27,19,15,77.0,11.0,2.2,14.6,15.5,40.49,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,4,45,28.0,5.0,1.5,13.2,5.5,0.0,0.0
2018,5,28,5,0,56.0,10.0,1.5,13.3,11.0,9.53,0.0
2018,5,28,5,15,171.0,23.0,1.5,13.5,38.5,18.24,0.0
2018,5,28,5,30,286.0,36.0,1.5,13.7,66.0,29.29,18.83
2018,5,28,5,45,379.0,44.5,1.5,13.9,107.0,34.55,24.65
2018,5,28,6,0,472.0,53.0,1.5,14.1,148.0,39.62,29.59
2018,5,28,6,15,534.5,59.0,1.45,14.35,195.0,42.28,32.19
2018,5,28,6,30,597.0,65.0,1.4,14.6,242.0,44.85,34.54
2018,5,28,6,45,641.0,69.0,1.35,14.9,292.0,45.72,35.26
2018,5,28,7,0,685.0,73.0,1.3,15.2,342.0,51.42,40.19
2018,5,28,7,15,716.5,77.0,1.25,15.65,392.5,69.39,41.27
2018,5,28,7,30,748.0,81.0,1.2,16.1,443.0,112.1,60.45
2018,5,28,7,45,773.0,83.5,1.2,16.5,492.5,156.45,90.18
2018,5,28,8,0,798.0,86.0,1.2,16.9,542.0,203.65,127.49
2018,5,28,8,15,816.0,88.5,1.25,17.2,589.0,251.92,168.71
2018,5,28,8,30,834.0,91.0,1.3,17.5,636.0,308.6,217.42
2018,5,28,8,45,849.0,92.5,1.35,17.8,679.5,358.13,260.5
2018,5,28,9,0,864.0,94.0,1.4,18.1,723.0,408.67,303.69
2018,5,28,9,15,872.5,96.5,1.45,18.3,761.0,458.06,345.2
2018,5,28,9,30,881.0,99.0,1.5,18.5,799.0,507.44,385.57
2018,5,28,9,45,886.0,101.5,1.55,18.7,830.5,554.78,423.32
2018,5,28,10,0,891.0,104.0,1.6,18.9,862.0,601.4,459.5
2018,5,28,10,15,897.0,105.5,1.7,19.05,889.0,646.88,494.34
2018,5,28,10,30,903.0,107.0,1.8,19.2,916.0,691.36,527.7
2018,5,28,10,45,906.5,108.5,1.9,19.35,936.0,732.89,558.17
2018,5,28,11,0,910.0,110.0,2.0,19.5,956.0,772.86,585.54
2018,5,28,11,15,912.0,110.5,2.1,19.6,968.5,809.08,610.29
2018,5,28,11,30,914.0,111.0,2.2,19.7,981.0,843.32,633.62
2018,5,28,11,45,914.5,112.0,2.3,19.8,986.5,874.66,654.94
2018,5,28,12,0,915.0,113.0,2.4,19.9,992.0,903.71,674.72
2018,5,28,12,15,915.0,112.5,2.55,19.9,990.0,928.5,692.37
2018,5,28,12,30,915.0,112.0,2.7,19.9,988.0,950.7,708.38
2018,5,28,12,45,914.0,111.0,2.8,19.95,979.0,968.78,721.16
2018,5,28,13,0,913.0,110.0,2.9,20.0,970.0,983.97,732.16
2018,5,28,13,15,909.0,110.0,3.0,19.95,953.5,994.33,740.35
2018,5,28,13,30,905.0,110.0,3.1,19.9,937.0,1001.63,746.68
2018,5,28,13,45,899.0,109.0,3.25,19.85,913.0,1002.87,749.5
2018,5,28,14,0,893.0,108.0,3.4,19.8,889.0,1001.0,750.39
2018,5,28,14,15,885.5,107.0,3.45,19.75,859.0,994.59,747.58
2018,5,28,14,30,878.0,106.0,3.5,19.7,829.0,985.19,742.91
2018,5,28,14,45,868.0,104.5,3.55,19.65,793.0,969.9,734.33
2018,5,28,15,0,858.0,103.0,3.6,19.6,757.0,951.84,723.96
2018,5,28,15,15,845.5,101.5,3.6,19.6,716.5,928.77,709.72
2018,5,28,15,30,833.0,100.0,3.6,19.6,676.0,903.32,693.85
2018,5,28,15,45,817.5,97.0,3.55,19.35,631.0,878.97,679.1
2018,5,28,16,0,802.0,94.0,3.5,19.1,586.0,844.75,657.27
2018,5,28,16,15,783.0,91.0,3.45,18.9,539.0,805.72,631.72
2018,5,28,16,30,764.0,88.0,3.4,18.7,492.0,765.35,604.87
2018,5,28,16,45,738.5,84.5,3.35,18.55,442.5,717.99,572.33
2018,5,28,17,0,713.0,81.0,3.3,18.4,393.0,670.2,538.83
2018,5,28,17,15,677.5,76.0,3.2,18.1,342.5,616.72,500.29
2018,5,28,17,30,642.0,71.0,3.1,17.8,292.0,560.81,458.7
2018,5,28,17,45,593.0,65.5,3.0,17.5,243.5,496.65,407.8
2018,5,28,18,0,544.0,60.0,2.9,17.2,195.0,435.24,357.2
2018,5,28,18,15,469.0,52.5,2.8,16.85,150.0,359.46,293.14
2018,5,28,18,30,394.0,45.0,2.7,16.5,105.0,289.41,231.74
2018,5,28,18,45,276.5,33.5,2.6,16.2,68.5,200.94,151.59
2018,5,28,19,0,159.0,22.0,2.5,15.9,32.0,113.26,21.73
2018,5,28,19,15,79.5,11.0,2.4,15.7,16.0,41.57,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,29,4,45,31.0,6.5,2.15,13.55,7.0,0.0,0.0
2018,5,29,5,0,62.0,13.0,2.3,13.7,14.0,12.39,0.0
2018,5,29,5,15,163.5,26.0,2.4,13.9,40.5,20.72,0.7
2018,5,29,5,30,265.0,39.0,2.5,14.1,67.0,30.49,19.85
2018,5,29,5,45,356.5,48.0,2.6,14.3,107.5,37.75,27.39
2018,5,29,6,0,448.0,57.0,2.7,14.5,148.0,43.09,32.6
2018,5,29,6,15,512.0,64.0,2.65,14.7,195.5,46.4,35.79
2018,5,29,6,30,576.0,71.0,2.6,14.9,243.0,49.58,38.68
2018,5,29,6,45,621.5,76.0,2.6,15.15,293.0,50.95,39.85
2018,5,29,7,0,667.0,81.0,2.6,15.4,343.0,52.25,40.86
2018,5,29,7,15,699.0,84.5,2.65,15.6,393.0,70.27,41.79
2018,5,29,7,30,731.0,88.0,2.7,15.8,443.0,117.22,65.29
2018,5,29,7,45,754.5,92.0,2.7,16.05,492.5,161.67,95.65
2018,5,29,8,0,778.0,96.0,2.7,16.3,542.0,208.83,133.45
2018,5,29,8,15,796.0,99.0,2.8,16.45,588.5,256.48,174.68
2018,5,29,8,30,814.0,102.0,2.9,16.6,635.0,305.96,218.47
2018,5,29,8,45,827.5,104.5,3.0,16.8,677.5,355.17,262.21
2018,5,29,9,0,841.0,107.0,3.1,17.0,720.0,411.06,310.47
2018,5,29,9,15,855.5,107.0,3.2,17.1,759.5,459.95,352.59
2018,5,29,9,30,870.0,107.0,3.3,17.2,799.0,509.38,394.23
2018,5,29,9,45,885.0,104.5,3.45,17.3,833.5,557.33,433.97
2018,5,29,10,0,900.0,102.0,3.6,17.4,868.0,605.4,472.93
2018,5,29,10,15,905.5,103.0,3.65,17.5,894.5,650.5,508.49
2018,5,29,10,30,911.0,104.0,3.7,17.6,921.0,694.53,542.47
2018,5,29,10,45,914.5,106.0,3.8,17.7,941.5,736.77,574.31
2018,5,29,11,0,918.0,108.0,3.9,17.8,962.0,777.44,603.08
2018,5,29,11,15,920.5,109.0,4.05,17.8,975.5,814.73,629.73
2018,5,29,11,30,923.0,110.0,4.2,17.8,989.0,850.08,654.93
2018,5,29,11,45,923.0,111.0,4.35,17.8,994.5,881.26,677.24
2018,5,29,12,0,923.0,112.0,4.5,17.8,1000.0,910.09,698.28
2018,5,29,12,15,922.0,113.0,4.7,17.65,998.5,935.59,717.85
2018,5,29,12,30,921.0,114.0,4.9,17.5,997.0,958.48,735.74
2018,5,29,12,45,917.0,115.5,5.15,17.35,987.5,976.32,750.6
2018,5,29,13,0,913.0,117.0,5.4,17.2,978.0,991.27,763.57
2018,5,29,13,15,908.5,118.0,5.6,17.0,962.0,1002.26,773.69
2018,5,29,13,30,904.0,119.0,5.8,16.8,946.0,1010.23,781.83
2018,5,29,13,45,896.0,120.5,6.05,16.55,922.5,1012.24,786.36
2018,5,29,14,0,888.0,122.0,6.3,16.3,899.0,1011.21,788.82
2018,5,29,14,15,879.5,122.0,6.45,16.1,869.5,1005.12,786.98
2018,5,29,14,30,871.0,122.0,6.6,15.9,840.0,996.08,783.12
2018,5,29,14,45,858.0,122.0,6.7,15.65,803.5,979.8,773.94
2018,5,29,15,0,845.0,122.0,6.8,15.4,767.0,969.47,769.19
2018,5,29,15,15,832.0,119.5,6.8,15.4,726.0,945.22,753.0
2018,5,29,15,30,819.0,117.0,6.8,15.4,685.0,918.53,735.07
2018,5,29,15,45,801.5,115.5,6.85,15.1,640.5,886.59,714.22
2018,5,29,16,0,784.0,114.0,6.9,14.8,596.0,852.75,691.76
2018,5,29,16,15,760.5,111.0,6.9,14.6,547.5,810.27,661.99
2018,5,29,16,30,737.0,108.0,6.9,14.4,499.0,771.25,634.54
2018,5,29,16,45,704.0,105.0,6.9,14.25,448.0,719.48,596.55
2018,5,29,17,0,671.0,102.0,6.9,14.1,397.0,667.79,557.93
2018,5,29,17,15,628.0,96.5,6.9,13.9,345.5,606.07,510.43
2018,5,29,17,30,585.0,91.0,6.9,13.7,294.0,545.79,461.61
2018,5,29,17,45,525.0,84.5,6.95,13.55,244.5,474.79,402.35
2018,5,29,18,0,465.0,78.0,7.0,13.4,195.0,404.85,342.26
2018,5,29,18,15,389.5,67.5,6.9,13.3,150.5,329.8,275.99
2018,5,29,18,30,314.0,57.0,6.8,13.2,106.0,261.3,213.87
2018,5,29,18,45,218.5,43.0,6.7,13.1,71.5,185.68,143.05
2018,5,29,19,0,123.0,29.0,6.6,13.0,37.0,103.33,27.87
2018,5,29,19,15,64.5,16.5,6.5,13.0,20.5,41.04,0.0
2018,5,29,19,30,6.0,4.0,6.4,13.0,4.0,0.0,0.0
2018,5,29,19,45,3.0,2.0,6.3,13.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.35,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.4,6.0,5.72,0.0
2018,5,30,5,15,0.5,11.5,7.5,12.45,11.5,10.66,0.0
2018,5,30,5,30,0.0,17.0,7.5,12.5,17.0,15.76,7.62
2018,5,30,5,45,0.0,25.0,7.55,12.55,25.0,23.19,14.77
2018,5,30,6,0,0.0,33.0,7.6,12.6,33.0,30.63,21.72
2018,5,30,6,15,0.0,46.0,7.55,12.7,46.0,42.74,32.77
2018,5,30,6,30,0.0,59.0,7.5,12.8,59.0,54.86,43.73
2018,5,30,6,45,28.0,94.0,7.45,12.85,105.0,81.76,67.74
2018,5,30,7,0,56.0,129.0,7.4,12.9,151.0,108.1,90.96
2018,5,30,7,15,105.5,164.0,7.4,12.95,212.5,129.66,102.73
2018,5,30,7,30,155.0,199.0,7.4,13.0,274.0,166.01,128.79
2018,5,30,7,45,103.0,210.5,7.35,13.05,262.5,179.31,140.66
2018,5,30,8,0,51.0,222.0,7.3,13.1,251.0,194.59,155.17
2018,5,30,8,15,53.5,247.0,7.3,13.2,280.0,219.39,175.18
2018,5,30,8,30,56.0,272.0,7.3,13.3,309.0,244.76,195.61
2018,5,30,8,45,58.5,290.0,7.3,13.35,331.0,265.42,212.18
2018,5,30,9,0,61.0,308.0,7.3,13.4,353.0,286.46,229.01
2018,5,30,9,15,108.5,335.5,7.3,13.6,420.0,327.88,261.68
2018,5,30,9,30,156.0,363.0,7.3,13.8,487.0,381.37,304.13
2018,5,30,9,45,278.0,357.0,7.3,13.95,589.5,445.9,355.95
2018,5,30,10,0,400.0,351.0,7.3,14.1,692.0,523.22,418.07
2018,5,30,10,15,428.5,353.0,7.25,14.25,728.5,565.12,451.45
2018,5,30,10,30,457.0,355.0,7.2,14.4,765.0,608.96,486.06
2018,5,30,10,45,520.0,326.5,7.2,14.5,803.0,652.72,521.47
2018,5,30,11,0,583.0,298.0,7.2,14.6,841.0,697.23,557.34
2018,5,30,11,15,540.5,324.5,7.25,14.65,833.5,716.22,571.03
2018,5,30,11,30,498.0,351.0,7.3,14.7,826.0,729.29,580.09
2018,5,30,11,45,611.5,292.5,7.35,14.7,879.0,791.1,630.47
2018,5,30,12,0,725.0,234.0,7.4,14.7,932.0,858.96,684.75
2018,5,30,12,15,800.5,191.5,7.5,14.65,960.5,906.29,720.25
2018,5,30,12,30,876.0,149.0,7.6,14.6,989.0,950.4,753.35
2018,5,30,12,45,876.0,147.5,7.7,14.5,981.0,968.8,767.68
2018,5,30,13,0,876.0,146.0,7.8,14.4,973.0,984.49,780.23
2018,5,30,13,15,873.5,144.5,7.8,14.35,957.0,994.94,788.48
2018,5,30,13,30,871.0,143.0,7.8,14.3,941.0,1002.45,794.72
2018,5,30,13,45,867.0,141.5,7.85,14.3,918.5,1005.5,797.9
2018,5,30,14,0,863.0,140.0,7.9,14.3,896.0,1005.54,799.03
2018,5,30,14,15,856.0,138.5,7.9,14.25,867.0,999.64,795.87
2018,5,30,14,30,849.0,137.0,7.9,14.2,838.0,999.81,797.34
2018,5,30,14,45,839.5,134.5,7.9,14.15,802.5,984.65,787.59
2018,5,30,15,0,830.0,132.0,7.9,14.1,767.0,966.7,775.9
2018,5,30,15,15,816.5,129.5,7.9,14.1,726.0,942.27,759.28
2018,5,30,15,30,803.0,127.0,7.9,14.1,685.0,915.44,740.88
2018,5,30,15,45,782.0,126.0,7.9,13.95,639.5,881.16,717.19
2018,5,30,16,0,761.0,125.0,7.9,13.8,594.0,849.98,695.75
2018,5,30,16,15,732.5,123.5,7.9,13.65,545.0,805.82,664.06
2018,5,30,16,30,704.0,122.0,7.9,13.5,496.0,760.87,631.39
2018,5,30,16,45,664.0,120.0,7.9,13.35,444.5,705.45,589.9
2018,5,30,17,0,624.0,118.0,7.9,13.2,393.0,650.46,548.0
2018,5,30,17,15,576.0,112.0,7.85,13.05,341.5,585.76,496.14
2018,5,30,17,30,528.0,106.0,7.8,12.9,290.0,519.25,441.54
2018,5,30,17,45,449.0,99.5,7.75,12.75,238.0,439.38,373.96
2018,5,30,18,0,370.0,93.0,7.7,12.6,186.0,365.22,309.56
2018,5,30,18,15,250.0,76.5,7.6,12.5,133.0,250.83,210.06
2018,5,30,18,30,130.0,60.0,7.5,12.4,80.0,157.88,127.96
2018,5,30,18,45,76.5,42.0,7.35,12.3,52.5,97.19,73.1
2018,5,30,19,0,23.0,24.0,7.2,12.2,25.0,38.64,9.52
2018,5,30,19,15,12.0,13.5,7.15,12.2,14.0,17.59,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.2,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.2,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,6.25,12.3,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,6.2,12.3,13.0,11.44,0.0
2018,5,31,5,15,96.0,27.5,6.25,12.35,37.0,22.53,3.18
2018,5,31,5,30,165.0,43.0,6.3,12.4,61.0,34.76,23.68
2018,5,31,5,45,193.5,49.5,6.3,12.5,81.0,37.58,27.45
2018,5,31,6,0,222.0,56.0,6.3,12.6,101.0,41.42,31.35
2018,5,31,6,15,111.0,60.0,6.35,12.7,82.5,47.53,37.07
2018,5,31,6,30,0.0,64.0,6.4,12.8,64.0,59.3,47.7
2018,5,31,6,45,19.5,96.5,6.45,12.9,104.0,83.61,69.36
2018,5,31,7,0,39.0,129.0,6.5,13.0,144.0,108.06,90.86
2018,5,31,7,15,207.0,146.5,6.5,13.05,245.0,113.03,86.69
2018,5,31,7,30,375.0,164.0,6.5,13.1,346.0,143.67,101.56
2018,5,31,7,45,557.5,139.0,6.5,13.2,442.5,168.79,111.65
2018,5,31,8,0,740.0,114.0,6.5,13.3,539.0,212.31,140.35
2018,5,31,8,15,760.0,117.5,6.5,13.45,586.0,264.54,186.05
2018,5,31,8,30,780.0,121.0,6.5,13.6,633.0,313.12,229.91
2018,5,31,8,45,795.5,124.0,6.5,13.75,676.0,361.68,274.07
2018,5,31,9,0,811.0,127.0,6.5,13.9,719.0,411.47,318.79
2018,5,31,9,15,824.5,128.5,6.6,14.0,758.0,460.19,362.13
2018,5,31,9,30,838.0,130.0,6.7,14.1,797.0,509.52,405.13
2018,5,31,9,45,849.5,130.5,6.75,14.25,831.0,560.96,448.69
2018,5,31,10,0,861.0,131.0,6.8,14.4,865.0,608.13,488.09
2018,5,31,10,15,867.5,132.5,6.8,14.45,892.0,652.73,524.78
2018,5,31,10,30,874.0,134.0,6.8,14.5,919.0,696.43,560.05
2018,5,31,10,45,879.0,135.0,6.85,14.55,939.5,737.58,592.89
2018,5,31,11,0,884.0,136.0,6.9,14.6,960.0,777.35,623.17
2018,5,31,11,15,887.5,137.0,6.9,14.65,974.0,814.43,650.44
2018,5,31,11,30,891.0,138.0,6.9,14.7,988.0,849.74,676.27
2018,5,31,11,45,892.5,138.0,6.95,14.7,993.5,880.59,699.04
2018,5,31,12,0,894.0,138.0,7.0,14.7,999.0,909.28,720.22
2018,5,31,12,15,892.0,139.5,6.95,14.7,997.5,933.94,738.03
2018,5,31,12,30,890.0,141.0,6.9,14.7,996.0,956.09,754.01
2018,5,31,12,45,885.0,143.0,6.8,14.75,986.0,973.27,766.03
2018,5,31,13,0,880.0,145.0,6.7,14.8,976.0,987.63,776.06
2018,5,31,13,15,877.0,143.5,6.65,14.8,959.5,997.65,783.45
2018,5,31,13,30,874.0,142.0,6.6,14.8,943.0,1004.7,788.83
2018,5,31,13,45,871.0,139.0,6.5,14.8,920.0,1007.25,790.8
2018,5,31,14,0,868.0,136.0,6.4,14.8,897.0,1006.74,790.71
2018,5,31,14,15,861.0,134.0,6.4,14.75,867.5,1000.28,787.22
2018,5,31,14,30,854.0,132.0,6.4,14.7,838.0,990.87,781.75
2018,5,31,14,45,846.0,129.0,6.35,14.7,803.0,985.33,778.79
2018,5,31,15,0,838.0,126.0,6.3,14.7,768.0,968.19,767.5
2018,5,31,15,15,824.5,124.0,6.3,14.7,727.0,944.21,751.61
2018,5,31,15,30,811.0,122.0,6.3,14.7,686.0,917.82,733.97
2018,5,31,15,45,794.0,119.0,6.3,14.55,641.0,884.84,711.81
2018,5,31,16,0,777.0,116.0,6.3,14.4,596.0,849.95,688.07
2018,5,31,16,15,755.0,112.0,6.3,14.3,547.5,807.86,658.51
2018,5,31,16,30,733.0,108.0,6.3,14.2,499.0,769.12,631.19
2018,5,31,16,45,703.5,103.5,6.25,14.05,448.5,718.52,594.16
2018,5,31,17,0,674.0,99.0,6.2,13.9,398.0,667.81,556.41
2018,5,31,17,15,633.5,94.0,6.2,13.75,347.0,608.48,511.05
2018,5,31,17,30,593.0,89.0,6.2,13.6,296.0,550.41,464.49
2018,5,31,17,45,537.0,82.0,6.2,13.4,246.5,481.25,407.18
2018,5,31,18,0,481.0,75.0,6.2,13.2,197.0,415.21,350.69
2018,5,31,18,15,402.0,65.5,6.05,13.05,152.0,335.1,280.58
2018,5,31,18,30,323.0,56.0,5.9,12.9,107.0,265.23,217.54
2018,5,31,18,45,221.0,42.5,5.8,12.7,72.0,186.23,144.79
2018,5,31,19,0,119.0,29.0,5.7,12.5,37.0,101.96,39.76
2018,5,31,19,15,62.5,16.5,5.6,12.45,20.5,40.43,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.35,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,4,45,27.5,7.0,3.55,11.75,7.5,0.0,0.0
2018,6,1,5,0,55.0,14.0,3.6,11.9,15.0,13.34,0.0
2018,6,1,5,15,152.0,28.0,3.5,12.05,42.0,22.31,3.85
2018,6,1,5,30,249.0,42.0,3.4,12.2,69.0,32.85,22.18
2018,6,1,5,45,344.5,51.0,3.35,12.35,109.5,38.97,28.73
2018,6,1,6,0,440.0,60.0,3.3,12.5,150.0,45.62,35.15
2018,6,1,6,15,503.0,67.0,3.15,12.65,197.0,48.8,38.25
2018,6,1,6,30,566.0,74.0,3.0,12.8,244.0,51.86,41.06
2018,6,1,6,45,610.0,79.5,2.85,12.95,294.0,53.5,42.48
2018,6,1,7,0,654.0,85.0,2.7,13.1,344.0,55.05,43.74
2018,6,1,7,15,687.5,89.5,2.6,13.35,394.5,75.79,45.82
2018,6,1,7,30,721.0,94.0,2.5,13.6,445.0,117.84,66.23
2018,6,1,7,45,746.5,97.0,2.4,13.85,494.5,166.73,100.87
2018,6,1,8,0,772.0,100.0,2.3,14.1,544.0,212.97,138.17
2018,6,1,8,15,791.5,103.0,2.2,14.4,591.0,260.58,179.35
2018,6,1,8,30,811.0,106.0,2.1,14.7,638.0,310.17,222.97
2018,6,1,8,45,827.0,107.5,2.05,15.0,681.5,359.16,266.12
2018,6,1,9,0,843.0,109.0,2.0,15.3,725.0,415.05,313.76
2018,6,1,9,15,858.5,109.0,2.0,15.6,765.0,464.4,355.44
2018,6,1,9,30,874.0,109.0,2.0,15.9,805.0,514.39,396.51
2018,6,1,9,45,890.5,105.5,2.0,16.2,840.0,562.43,435.04
2018,6,1,10,0,907.0,102.0,2.0,16.5,875.0,610.71,472.68
2018,6,1,10,15,912.5,103.0,2.1,16.75,902.0,656.03,507.68
2018,6,1,10,30,918.0,104.0,2.2,17.0,929.0,700.28,541.12
2018,6,1,10,45,922.0,105.0,2.3,17.25,949.0,742.22,571.8
2018,6,1,11,0,926.0,106.0,2.4,17.5,969.0,782.6,599.54
2018,6,1,11,15,928.5,106.5,2.55,17.8,982.0,819.67,625.01
2018,6,1,11,30,931.0,107.0,2.7,18.1,995.0,854.77,649.02
2018,6,1,11,45,932.0,107.5,2.8,18.35,1001.0,886.51,670.41
2018,6,1,12,0,933.0,108.0,2.9,18.6,1007.0,915.94,690.2
2018,6,1,12,15,933.0,107.5,3.05,18.75,1005.0,941.12,707.75
2018,6,1,12,30,933.0,107.0,3.2,18.9,1003.0,963.66,723.59
2018,6,1,12,45,931.5,106.5,3.4,19.05,994.0,982.06,737.07
2018,6,1,13,0,930.0,106.0,3.6,19.2,985.0,997.53,748.69
2018,6,1,13,15,926.5,105.5,3.8,19.15,968.5,1008.08,757.66
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,1015.53,764.67
2018,6,1,13,45,918.5,103.5,4.2,19.1,928.5,1017.83,768.17
2018,6,1,14,0,914.0,102.0,4.4,19.1,905.0,1016.98,769.63
2018,6,1,14,15,907.0,101.5,4.55,19.0,875.5,1011.6,768.66
2018,6,1,14,30,900.0,101.0,4.7,18.9,846.0,1003.19,765.69
2018,6,1,14,45,891.0,99.5,4.9,18.8,810.0,988.76,758.99
2018,6,1,15,0,882.0,98.0,5.1,18.7,774.0,971.48,750.25
2018,6,1,15,15,870.5,95.5,5.1,18.7,733.0,947.96,735.3
2018,6,1,15,30,859.0,93.0,5.1,18.7,692.0,921.9,718.58
