Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,45,844.0,91.0,5.35,18.35,647.0,890.86,700.75
2018,6,1,16,0,829.0,89.0,5.6,18.0,602.0,857.84,681.03
2018,6,1,16,15,809.5,86.5,5.65,17.7,554.0,825.94,660.59
2018,6,1,16,30,790.0,84.0,5.7,17.4,506.0,785.11,633.14
2018,6,1,16,45,764.0,81.0,5.75,17.1,456.0,737.24,599.83
2018,6,1,17,0,738.0,78.0,5.8,16.8,406.0,688.92,565.45
2018,6,1,17,15,703.5,73.5,5.7,16.45,355.0,632.27,523.28
2018,6,1,17,30,669.0,69.0,5.6,16.1,304.0,580.01,483.52
2018,6,1,17,45,619.5,64.0,5.5,15.7,254.5,515.01,431.07
2018,6,1,18,0,570.0,59.0,5.4,15.3,205.0,452.77,378.68
2018,6,1,18,15,498.0,52.5,5.15,15.05,159.5,378.64,314.21
2018,6,1,18,30,426.0,46.0,4.9,14.8,114.0,309.86,252.45
2018,6,1,18,45,316.0,36.5,4.6,14.5,77.5,224.91,174.75
2018,6,1,19,0,206.0,27.0,4.3,14.2,41.0,144.39,64.51
2018,6,1,19,15,115.0,16.0,4.05,14.15,22.5,60.85,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.1,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.5,14.0,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,4,45,47.5,7.0,1.55,12.8,8.0,0.0,0.0
2018,6,2,5,0,95.0,14.0,1.5,12.9,16.0,13.34,0.0
2018,6,2,5,15,211.0,25.0,1.45,13.1,44.0,20.84,3.77
2018,6,2,5,30,327.0,36.0,1.4,13.3,72.0,28.97,18.88
2018,6,2,5,45,419.0,44.0,1.35,13.45,114.5,33.84,24.16
2018,6,2,6,0,511.0,52.0,1.3,13.6,157.0,38.54,28.75
2018,6,2,6,15,570.5,57.5,1.3,13.85,205.0,40.88,31.03
2018,6,2,6,30,630.0,63.0,1.3,14.1,253.0,43.15,33.1
2018,6,2,6,45,672.0,67.0,1.3,14.35,303.5,48.6,37.9
2018,6,2,7,0,714.0,71.0,1.3,14.6,354.0,49.72,38.77
2018,6,2,7,15,743.5,74.5,1.4,14.95,404.5,72.0,40.93
2018,6,2,7,30,773.0,78.0,1.5,15.3,455.0,115.44,61.62
2018,6,2,7,45,795.5,80.5,1.6,15.65,504.5,160.61,92.85
2018,6,2,8,0,818.0,83.0,1.7,16.0,554.0,208.36,131.37
2018,6,2,8,15,835.0,85.0,1.8,16.5,600.5,263.74,178.69
2018,6,2,8,30,852.0,87.0,1.9,17.0,647.0,313.63,222.45
2018,6,2,8,45,865.0,89.0,2.0,17.5,690.0,363.6,266.27
2018,6,2,9,0,878.0,91.0,2.1,18.0,733.0,414.38,309.97
2018,6,2,9,15,884.5,95.0,2.1,18.4,771.0,464.62,352.13
2018,6,2,9,30,891.0,99.0,2.1,18.8,809.0,514.69,392.87
2018,6,2,9,45,891.5,104.0,2.15,19.2,839.5,562.05,430.53
2018,6,2,10,0,892.0,109.0,2.2,19.6,870.0,608.31,466.25
2018,6,2,10,15,897.5,111.0,2.2,19.9,897.0,653.86,500.45
2018,6,2,10,30,903.0,113.0,2.2,20.2,924.0,698.37,532.99
2018,6,2,10,45,906.5,114.0,2.25,20.5,944.0,739.41,562.53
2018,6,2,11,0,910.0,115.0,2.3,20.8,964.0,778.9,588.85
2018,6,2,11,15,913.0,115.0,2.35,21.0,977.0,815.41,613.14
2018,6,2,11,30,916.0,115.0,2.4,21.2,990.0,850.03,636.0
2018,6,2,11,45,917.0,116.0,2.4,21.45,996.0,881.85,656.33
2018,6,2,12,0,918.0,117.0,2.4,21.7,1002.0,911.43,675.05
2018,6,2,12,15,920.5,115.0,2.5,21.8,1001.0,937.19,692.48
2018,6,2,12,30,923.0,113.0,2.6,21.9,1000.0,960.45,708.33
2018,6,2,12,45,926.5,109.5,2.7,22.0,993.0,980.53,722.16
2018,6,2,13,0,930.0,106.0,2.8,22.1,986.0,997.78,734.24
2018,6,2,13,15,927.0,105.5,2.95,22.05,970.0,1008.83,743.24
2018,6,2,13,30,924.0,105.0,3.1,22.0,954.0,1016.8,750.38
2018,6,2,13,45,918.0,105.0,3.2,21.9,930.5,1019.22,753.73
2018,6,2,14,0,912.0,105.0,3.3,21.8,907.0,1018.53,755.18
2018,6,2,14,15,905.0,104.0,3.45,21.6,877.0,1012.69,754.02
2018,6,2,14,30,898.0,103.0,3.6,21.4,847.0,1003.81,750.92
2018,6,2,14,45,888.5,101.5,3.7,21.25,811.0,988.97,743.37
2018,6,2,15,0,879.0,100.0,3.8,21.1,775.0,971.29,733.96
2018,6,2,15,15,867.0,98.0,3.8,21.1,734.0,947.96,719.65
2018,6,2,15,30,855.0,96.0,3.8,21.1,693.0,922.14,703.66
2018,6,2,15,45,839.0,94.0,3.95,20.65,648.0,890.33,685.45
2018,6,2,16,0,823.0,92.0,4.1,20.2,603.0,864.24,671.01
2018,6,2,16,15,803.0,89.0,4.1,19.9,554.5,823.93,645.02
2018,6,2,16,30,783.0,86.0,4.1,19.6,506.0,782.27,617.73
2018,6,2,16,45,756.5,83.0,4.1,19.25,456.0,734.23,585.33
2018,6,2,17,0,730.0,80.0,4.1,18.9,406.0,685.77,551.89
2018,6,2,17,15,694.5,76.0,3.95,18.5,355.5,632.75,513.77
2018,6,2,17,30,659.0,72.0,3.8,18.1,305.0,577.49,472.84
2018,6,2,17,45,609.0,67.0,3.7,17.75,255.5,512.5,421.63
2018,6,2,18,0,559.0,62.0,3.6,17.4,206.0,450.27,370.55
2018,6,2,18,15,485.5,54.5,3.4,17.0,160.0,374.35,306.44
2018,6,2,18,30,412.0,47.0,3.2,16.6,114.0,303.98,244.92
2018,6,2,18,45,303.5,37.5,3.05,16.25,78.0,220.17,169.86
2018,6,2,19,0,195.0,28.0,2.9,15.9,42.0,141.72,68.14
2018,6,2,19,15,108.5,17.0,2.8,15.75,23.5,59.37,0.0
2018,6,2,19,30,22.0,6.0,2.7,15.6,5.0,0.0,0.0
2018,6,2,19,45,11.0,3.0,2.55,15.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,3,4,45,40.5,7.0,2.3,13.1,8.0,0.0,0.0
2018,6,3,5,0,81.0,14.0,2.4,13.2,16.0,13.34,0.0
2018,6,3,5,15,191.5,26.0,2.35,13.35,44.0,20.63,4.14
2018,6,3,5,30,302.0,38.0,2.3,13.5,72.0,30.87,20.48
2018,6,3,5,45,393.0,46.0,2.25,13.7,113.0,35.61,25.66
2018,6,3,6,0,484.0,54.0,2.2,13.9,154.0,40.2,30.17
2018,6,3,6,15,545.5,60.5,2.15,14.15,202.0,43.27,33.11
2018,6,3,6,30,607.0,67.0,2.1,14.4,250.0,46.21,35.77
2018,6,3,6,45,650.5,71.0,2.0,14.6,300.0,47.02,36.44
2018,6,3,7,0,694.0,75.0,1.9,14.8,350.0,52.85,41.49
2018,6,3,7,15,725.0,78.5,1.95,15.15,400.5,75.14,43.59
2018,6,3,7,30,756.0,82.0,2.0,15.5,451.0,117.74,64.05
2018,6,3,7,45,779.5,85.0,2.0,15.8,500.5,162.55,95.14
2018,6,3,8,0,803.0,88.0,2.0,16.1,550.0,210.05,133.46
2018,6,3,8,15,820.5,90.5,2.1,16.3,597.0,258.28,175.29
2018,6,3,8,30,838.0,93.0,2.2,16.5,644.0,314.84,224.6
2018,6,3,8,45,852.0,94.5,2.25,16.7,687.0,364.06,268.11
2018,6,3,9,0,866.0,96.0,2.3,16.9,730.0,414.2,311.7
2018,6,3,9,15,875.5,98.0,2.4,17.05,768.0,463.52,353.94
2018,6,3,9,30,885.0,100.0,2.5,17.2,806.0,512.93,395.21
2018,6,3,9,45,891.5,103.0,2.6,17.35,839.0,561.49,434.79
2018,6,3,10,0,898.0,106.0,2.7,17.5,872.0,609.49,472.94
2018,6,3,10,15,904.0,107.0,2.8,17.55,899.0,654.71,508.42
2018,6,3,10,30,910.0,108.0,2.9,17.6,926.0,698.93,542.42
2018,6,3,10,45,915.0,108.0,3.05,17.65,946.0,740.37,573.75
2018,6,3,11,0,920.0,108.0,3.2,17.7,966.0,780.35,602.14
2018,6,3,11,15,923.0,108.5,3.3,17.75,979.5,817.59,628.21
2018,6,3,11,30,926.0,109.0,3.4,17.8,993.0,852.91,652.85
2018,6,3,11,45,850.5,156.5,3.45,17.8,972.5,862.13,659.1
2018,6,3,12,0,775.0,204.0,3.5,17.8,952.0,871.97,666.07
2018,6,3,12,15,733.5,231.0,3.65,17.7,938.0,887.94,678.2
2018,6,3,12,30,692.0,258.0,3.8,17.6,924.0,897.37,685.5
2018,6,3,12,45,679.5,263.0,3.9,17.55,912.0,909.47,694.6
2018,6,3,13,0,667.0,268.0,4.0,17.5,900.0,918.98,701.91
2018,6,3,13,15,745.5,220.0,4.1,17.35,914.5,961.2,733.18
2018,6,3,13,30,824.0,172.0,4.2,17.2,929.0,995.57,758.11
2018,6,3,13,45,813.5,173.5,4.3,17.05,905.5,995.75,759.7
2018,6,3,14,0,803.0,175.0,4.4,16.9,882.0,993.0,759.86
2018,6,3,14,15,836.5,147.5,4.5,16.75,862.0,1000.34,767.3
2018,6,3,14,30,870.0,120.0,4.6,16.6,842.0,994.97,765.99
2018,6,3,14,45,873.0,111.0,4.65,16.5,809.0,984.66,760.83
2018,6,3,15,0,876.0,102.0,4.7,16.4,776.0,971.07,753.48
2018,6,3,15,15,864.0,100.5,4.7,16.4,735.5,948.4,739.1
2018,6,3,15,30,852.0,99.0,4.7,16.4,695.0,923.28,723.03
2018,6,3,15,45,837.5,96.5,4.8,16.1,650.5,892.41,704.32
2018,6,3,16,0,823.0,94.0,4.9,15.8,606.0,867.22,689.55
2018,6,3,16,15,803.5,91.5,4.9,15.6,558.0,828.0,663.3
2018,6,3,16,30,784.0,89.0,4.9,15.4,510.0,787.39,635.73
2018,6,3,16,45,758.0,85.5,4.9,15.25,460.0,739.13,601.78
2018,6,3,17,0,732.0,82.0,4.9,15.1,410.0,690.41,566.82
2018,6,3,17,15,696.5,78.0,4.9,14.9,359.0,637.49,527.84
2018,6,3,17,30,661.0,74.0,4.9,14.7,308.0,582.13,485.82
2018,6,3,17,45,611.0,68.5,4.9,14.5,258.5,516.38,432.69
2018,6,3,18,0,561.0,63.0,4.9,14.3,209.0,453.37,379.77
2018,6,3,18,15,489.5,55.5,4.8,14.15,163.0,378.45,314.9
2018,6,3,18,30,418.0,48.0,4.7,14.0,117.0,308.84,252.64
2018,6,3,18,45,312.0,38.0,4.6,13.8,80.0,225.3,176.6
2018,6,3,19,0,206.0,28.0,4.5,13.6,43.0,147.33,76.82
2018,6,3,19,15,115.5,17.0,4.4,13.6,24.0,62.3,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.6,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.2,13.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,4,4,45,50.0,7.5,5.85,13.1,8.5,0.0,0.0
2018,6,4,5,0,100.0,15.0,6.0,13.2,17.0,14.3,0.0
2018,6,4,5,15,217.5,25.5,6.15,13.35,45.5,21.25,4.84
2018,6,4,5,30,335.0,36.0,6.3,13.5,74.0,28.89,18.79
2018,6,4,5,45,424.5,44.5,6.4,13.7,116.5,34.23,24.41
2018,6,4,6,0,514.0,53.0,6.5,13.9,159.0,39.35,29.36
2018,6,4,6,15,572.5,58.5,6.6,14.05,207.0,41.65,31.63
2018,6,4,6,30,631.0,64.0,6.7,14.2,255.0,43.88,33.68
2018,6,4,6,45,671.0,68.5,6.75,14.35,305.0,45.19,34.8
2018,6,4,7,0,711.0,73.0,6.8,14.5,355.0,51.26,40.1
2018,6,4,7,15,742.0,76.5,6.75,14.6,406.5,74.6,42.64
2018,6,4,7,30,773.0,80.0,6.7,14.7,458.0,118.03,63.92
2018,6,4,7,45,775.5,88.5,6.65,14.8,501.5,165.23,98.42
2018,6,4,8,0,778.0,97.0,6.6,14.9,545.0,213.06,138.69
2018,6,4,8,15,651.0,150.5,6.55,15.05,547.0,261.4,186.5
2018,6,4,8,30,524.0,204.0,6.5,15.2,549.0,304.16,228.65
2018,6,4,8,45,565.0,205.0,6.45,15.3,599.5,347.96,266.21
2018,6,4,9,0,606.0,206.0,6.4,15.4,650.0,393.76,305.49
2018,6,4,9,15,697.0,176.5,6.4,15.5,713.0,441.42,345.98
2018,6,4,9,30,788.0,147.0,6.4,15.6,776.0,500.96,395.91
2018,6,4,9,45,792.5,154.0,6.4,15.65,809.0,548.24,435.71
2018,6,4,10,0,797.0,161.0,6.4,15.7,842.0,595.04,474.29
2018,6,4,10,15,858.5,135.0,6.4,15.7,889.0,650.23,519.47
2018,6,4,10,30,920.0,109.0,6.4,15.7,936.0,706.56,565.01
2018,6,4,10,45,924.0,110.0,6.4,15.75,956.5,748.57,597.73
2018,6,4,11,0,928.0,111.0,6.4,15.8,977.0,789.04,627.33
2018,6,4,11,15,930.5,111.0,6.45,15.8,990.0,825.76,654.28
2018,6,4,11,30,933.0,111.0,6.5,15.8,1003.0,860.51,679.71
2018,6,4,11,45,933.5,112.0,6.5,15.8,1009.0,892.39,702.76
2018,6,4,12,0,934.0,113.0,6.5,15.8,1015.0,921.95,724.09
2018,6,4,12,15,933.5,113.0,6.6,15.8,1013.0,947.26,742.83
2018,6,4,12,30,933.0,113.0,6.7,15.8,1011.0,969.96,759.77
2018,6,4,12,45,925.5,116.5,6.75,15.8,1000.5,986.74,772.27
2018,6,4,13,0,918.0,120.0,6.8,15.8,990.0,1000.54,782.75
2018,6,4,13,15,864.0,151.0,6.8,15.8,958.5,993.25,777.9
2018,6,4,13,30,810.0,182.0,6.8,15.8,927.0,992.15,777.73
2018,6,4,13,45,809.0,176.5,6.8,15.8,905.0,994.59,780.22
2018,6,4,14,0,808.0,171.0,6.8,15.8,883.0,994.05,780.67
2018,6,4,14,15,809.5,162.0,6.85,15.75,855.0,989.33,778.65
2018,6,4,14,30,811.0,153.0,6.9,15.7,827.0,981.51,774.53
2018,6,4,14,45,840.0,132.0,6.9,15.65,803.5,984.36,778.08
2018,6,4,15,0,869.0,111.0,6.9,15.6,780.0,974.73,772.61
2018,6,4,15,15,863.0,106.0,6.9,15.6,740.5,954.13,759.11
2018,6,4,15,30,857.0,101.0,6.9,15.6,701.0,930.78,743.66
2018,6,4,15,45,842.0,98.5,6.95,15.4,656.0,899.41,723.01
2018,6,4,16,0,827.0,96.0,7.0,15.2,611.0,873.79,706.57
2018,6,4,16,15,806.5,93.5,6.95,15.05,562.5,833.62,678.41
2018,6,4,16,30,786.0,91.0,6.9,14.9,514.0,792.1,648.97
2018,6,4,16,45,759.5,88.0,6.9,14.75,464.0,743.99,614.14
2018,6,4,17,0,733.0,85.0,6.9,14.6,414.0,695.41,578.34
2018,6,4,17,15,695.0,79.5,6.9,14.4,361.0,638.93,535.54
2018,6,4,17,30,657.0,74.0,6.9,14.2,308.0,579.92,489.59
2018,6,4,17,45,609.0,69.5,6.85,14.05,260.0,516.92,437.46
2018,6,4,18,0,561.0,65.0,6.8,13.9,212.0,456.42,385.54
2018,6,4,18,15,487.0,57.5,6.7,13.7,165.5,379.89,318.57
2018,6,4,18,30,413.0,50.0,6.6,13.5,119.0,308.8,254.45
2018,6,4,18,45,304.0,40.5,6.5,13.35,82.0,224.44,177.23
2018,6,4,19,0,195.0,31.0,6.4,13.2,45.0,147.6,81.47
2018,6,4,19,15,108.5,18.0,6.35,13.1,25.0,60.6,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.0,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,12.95,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,5,4,45,22.5,7.0,6.35,12.3,7.5,0.0,0.0
2018,6,5,5,0,45.0,14.0,6.5,12.4,15.0,13.34,0.0
2018,6,5,5,15,131.0,28.5,6.55,12.55,41.5,22.65,5.93
2018,6,5,5,30,217.0,43.0,6.6,12.7,68.0,33.56,22.84
2018,6,5,5,45,265.0,55.5,6.7,12.8,100.5,42.36,31.66
2018,6,5,6,0,313.0,68.0,6.8,12.9,133.0,50.76,39.65
2018,6,5,6,15,299.5,86.5,6.7,13.05,162.5,63.2,51.03
2018,6,5,6,30,286.0,105.0,6.6,13.2,192.0,79.96,66.07
2018,6,5,6,45,429.5,105.0,6.55,13.3,262.5,73.14,59.92
2018,6,5,7,0,573.0,105.0,6.5,13.4,333.0,70.16,57.11
2018,6,5,7,15,601.0,112.0,6.45,13.55,380.0,92.1,60.3
2018,6,5,7,30,629.0,119.0,6.4,13.7,427.0,131.19,80.71
2018,6,5,7,45,516.5,162.0,6.3,13.85,432.5,184.0,125.71
2018,6,5,8,0,404.0,205.0,6.2,14.0,438.0,224.21,163.87
2018,6,5,8,15,403.5,223.5,6.1,14.1,472.5,261.51,195.94
2018,6,5,8,30,403.0,242.0,6.0,14.2,507.0,299.03,228.53
2018,6,5,8,45,321.5,284.0,5.9,14.3,504.5,334.2,260.63
2018,6,5,9,0,240.0,326.0,5.8,14.4,502.0,354.64,279.39
2018,6,5,9,15,238.5,346.0,5.75,14.5,528.5,385.43,304.54
2018,6,5,9,30,237.0,366.0,5.7,14.6,555.0,416.26,329.28
2018,6,5,9,45,349.5,339.5,5.65,14.65,631.5,470.29,372.64
2018,6,5,10,0,462.0,313.0,5.6,14.7,708.0,528.55,419.59
2018,6,5,10,15,600.5,261.0,5.55,14.7,791.0,593.5,472.33
2018,6,5,10,30,739.0,209.0,5.5,14.7,874.0,670.02,533.57
2018,6,5,10,45,836.5,160.0,5.45,14.7,928.5,730.17,581.53
2018,6,5,11,0,934.0,111.0,5.4,14.7,983.0,793.58,629.37
2018,6,5,11,15,899.5,134.5,5.4,14.7,984.0,822.4,649.91
2018,6,5,11,30,865.0,158.0,5.4,14.7,985.0,846.81,667.34
2018,6,5,11,45,827.5,182.0,5.4,14.65,977.0,870.51,684.42
2018,6,5,12,0,790.0,206.0,5.4,14.6,969.0,886.97,696.26
2018,6,5,12,15,761.0,222.5,5.45,14.55,956.5,904.61,709.36
2018,6,5,12,30,732.0,239.0,5.5,14.5,944.0,916.08,718.08
2018,6,5,12,45,619.0,300.5,5.55,14.45,893.0,888.46,696.18
2018,6,5,13,0,506.0,362.0,5.6,14.4,842.0,856.89,670.5
2018,6,5,13,15,657.5,270.5,5.65,14.4,883.0,926.54,727.2
2018,6,5,13,30,809.0,179.0,5.7,14.4,924.0,988.32,772.99
2018,6,5,13,45,861.5,145.5,5.7,14.45,921.0,1005.73,785.64
2018,6,5,14,0,914.0,112.0,5.7,14.5,918.0,1028.77,802.67
2018,6,5,14,15,908.0,110.5,5.7,14.5,888.5,1023.6,799.86
2018,6,5,14,30,902.0,109.0,5.7,14.5,859.0,1015.36,795.18
2018,6,5,14,45,894.0,107.0,5.7,14.5,823.5,1001.6,786.68
2018,6,5,15,0,886.0,105.0,5.7,14.5,788.0,984.96,776.24
2018,6,5,15,15,874.0,103.0,5.7,14.5,747.0,961.72,761.09
2018,6,5,15,30,862.0,101.0,5.7,14.5,706.0,935.96,744.17
2018,6,5,15,45,846.5,98.5,5.7,14.45,660.5,904.07,722.84
2018,6,5,16,0,831.0,96.0,5.7,14.4,615.0,877.93,705.72
2018,6,5,16,15,810.5,93.5,5.7,14.3,566.5,837.69,678.01
2018,6,5,16,30,790.0,91.0,5.7,14.2,518.0,796.1,649.0
2018,6,5,16,45,762.0,88.0,5.7,14.15,467.0,746.66,613.4
2018,6,5,17,0,734.0,85.0,5.7,14.1,416.0,696.84,576.87
2018,6,5,17,15,696.5,81.0,5.7,13.9,364.5,642.6,536.36
2018,6,5,17,30,659.0,77.0,5.7,13.7,313.0,585.78,492.67
2018,6,5,17,45,605.0,72.0,5.7,13.5,262.5,517.96,437.2
2018,6,5,18,0,551.0,67.0,5.7,13.3,212.0,453.12,382.25
2018,6,5,18,15,477.0,59.5,5.6,13.15,166.0,376.88,315.81
2018,6,5,18,30,403.0,52.0,5.5,13.0,120.0,305.96,252.12
2018,6,5,18,45,296.5,41.5,5.4,12.8,82.5,222.36,176.02
2018,6,5,19,0,190.0,31.0,5.3,12.6,45.0,146.07,84.3
2018,6,5,19,15,106.0,18.0,5.3,12.55,25.0,59.74,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.5,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.45,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.5,5.15,12.85,4.5,0.0,0.0
2018,6,6,5,0,11.0,9.0,5.2,12.9,9.0,8.58,0.0
2018,6,6,5,15,6.5,20.5,5.25,13.0,20.5,18.69,4.16
2018,6,6,5,30,2.0,32.0,5.3,13.1,32.0,29.32,19.25
2018,6,6,5,45,9.5,49.5,5.35,13.2,51.5,44.59,33.58
2018,6,6,6,0,17.0,67.0,5.4,13.3,71.0,58.12,46.12
2018,6,6,6,15,14.0,74.0,5.4,13.4,77.5,66.65,54.03
2018,6,6,6,30,11.0,81.0,5.4,13.5,84.0,73.4,60.14
2018,6,6,6,45,7.0,86.0,5.4,13.6,88.0,78.41,64.52
2018,6,6,7,0,3.0,91.0,5.4,13.7,92.0,83.28,68.67
2018,6,6,7,15,14.5,132.0,5.45,13.85,139.0,117.85,94.0
2018,6,6,7,30,26.0,173.0,5.5,14.0,186.0,146.31,116.6
2018,6,6,7,45,72.5,210.0,5.5,14.15,251.0,183.2,144.37
2018,6,6,8,0,119.0,247.0,5.5,14.3,316.0,217.58,170.06
2018,6,6,8,15,198.5,260.0,5.55,14.4,386.0,255.64,198.12
2018,6,6,8,30,278.0,273.0,5.6,14.5,456.0,293.72,227.3
2018,6,6,8,45,276.5,294.5,5.6,14.6,486.5,327.1,255.4
2018,6,6,9,0,275.0,316.0,5.6,14.7,517.0,360.57,283.23
2018,6,6,9,15,210.5,342.5,5.65,14.8,501.5,377.93,298.35
2018,6,6,9,30,146.0,369.0,5.7,14.9,486.0,381.7,301.81
2018,6,6,9,45,305.0,330.5,5.7,14.95,587.0,439.55,348.42
2018,6,6,10,0,464.0,292.0,5.7,15.0,688.0,512.5,407.36
2018,6,6,10,15,553.5,264.0,5.75,15.1,751.5,566.97,451.46
2018,6,6,10,30,643.0,236.0,5.8,15.2,815.0,629.66,501.66
2018,6,6,10,45,465.5,332.0,5.8,15.25,756.0,619.79,490.93
2018,6,6,11,0,288.0,428.0,5.8,15.3,697.0,596.58,469.26
2018,6,6,11,15,242.0,449.5,5.85,15.3,677.5,595.95,467.93
2018,6,6,11,30,196.0,471.0,5.9,15.3,658.0,593.15,464.66
2018,6,6,11,45,423.5,363.0,5.9,15.35,771.0,699.37,551.48
2018,6,6,12,0,651.0,255.0,5.9,15.4,884.0,814.73,643.32
2018,6,6,12,15,759.0,202.0,5.95,15.4,934.5,879.75,692.07
2018,6,6,12,30,867.0,149.0,6.0,15.4,985.0,943.25,738.18
2018,6,6,12,45,856.5,154.0,6.0,15.45,973.5,957.79,748.4
2018,6,6,13,0,846.0,159.0,6.0,15.5,962.0,977.59,762.72
2018,6,6,13,15,841.5,158.5,5.95,15.5,945.5,987.5,769.85
2018,6,6,13,30,837.0,158.0,5.9,15.5,929.0,994.49,775.06
2018,6,6,13,45,830.5,157.0,5.9,15.5,906.0,996.05,776.84
2018,6,6,14,0,824.0,156.0,5.9,15.5,883.0,994.65,776.68
2018,6,6,14,15,815.5,154.5,5.9,15.45,854.0,987.81,772.92
2018,6,6,14,30,807.0,153.0,5.9,15.4,825.0,978.12,767.26
2018,6,6,14,45,794.0,152.0,5.95,15.35,789.5,961.77,757.23
2018,6,6,15,0,781.0,151.0,6.0,15.3,754.0,942.83,745.38
2018,6,6,15,15,766.5,148.0,6.0,15.3,713.5,917.83,728.72
2018,6,6,15,30,752.0,145.0,6.0,15.3,673.0,895.87,714.32
2018,6,6,15,45,731.5,142.0,6.1,15.1,628.5,861.23,691.5
2018,6,6,16,0,711.0,139.0,6.2,14.9,584.0,825.01,667.25
2018,6,6,16,15,685.5,135.5,6.25,14.75,536.5,782.46,637.52
2018,6,6,16,30,660.0,132.0,6.3,14.6,489.0,739.05,606.73
2018,6,6,16,45,626.5,127.0,6.35,14.4,439.5,686.76,568.55
2018,6,6,17,0,593.0,122.0,6.4,14.2,390.0,634.63,529.56
2018,6,6,17,15,551.5,115.0,6.35,14.0,340.5,574.72,482.39
2018,6,6,17,30,510.0,108.0,6.3,13.8,291.0,512.27,432.12
2018,6,6,17,45,455.5,98.5,6.25,13.6,243.0,445.39,376.63
2018,6,6,18,0,401.0,89.0,6.2,13.4,195.0,382.11,322.6
2018,6,6,18,15,329.5,76.5,6.1,13.3,151.5,309.09,258.8
2018,6,6,18,30,258.0,64.0,6.0,13.2,108.0,242.1,198.93
2018,6,6,18,45,175.0,47.5,5.9,13.1,73.0,161.74,127.16
2018,6,6,19,0,92.0,31.0,5.8,13.0,38.0,94.8,54.91
2018,6,6,19,15,49.0,17.5,5.75,12.95,21.0,36.42,0.0
2018,6,6,19,30,6.0,4.0,5.7,12.9,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,12.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,4.9,12.55,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,4.9,12.6,13.0,11.44,0.0
2018,6,7,5,15,93.0,29.0,4.95,12.7,38.5,23.73,7.08
2018,6,7,5,30,160.0,46.0,5.0,12.8,64.0,37.02,25.83
2018,6,7,5,45,213.0,60.0,5.1,12.95,96.5,47.79,36.43
2018,6,7,6,0,266.0,74.0,5.2,13.1,129.0,55.33,43.69
2018,6,7,6,15,333.0,87.5,5.2,13.25,175.5,64.02,51.72
2018,6,7,6,30,400.0,101.0,5.2,13.4,222.0,72.28,59.17
2018,6,7,6,45,484.5,106.0,5.25,13.55,279.5,74.02,60.63
2018,6,7,7,0,569.0,111.0,5.3,13.7,337.0,74.99,61.32
2018,6,7,7,15,606.5,116.5,5.25,13.85,387.0,96.41,63.44
2018,6,7,7,30,644.0,122.0,5.2,14.0,437.0,135.32,83.31
2018,6,7,7,45,674.5,126.0,5.2,14.15,487.0,176.41,112.18
2018,6,7,8,0,705.0,130.0,5.2,14.3,537.0,220.96,148.28
2018,6,7,8,15,727.5,134.0,5.15,14.45,584.5,266.96,188.29
2018,6,7,8,30,750.0,138.0,5.1,14.6,632.0,315.3,231.19
2018,6,7,8,45,768.5,140.0,5.05,14.7,675.5,368.04,277.81
2018,6,7,9,0,787.0,142.0,5.0,14.8,719.0,416.66,320.7
2018,6,7,9,15,805.0,142.5,5.1,14.85,759.5,465.18,363.12
2018,6,7,9,30,823.0,143.0,5.2,14.9,800.0,514.81,405.63
2018,6,7,9,45,844.0,138.5,5.35,15.0,836.5,562.67,446.09
2018,6,7,10,0,865.0,134.0,5.5,15.1,873.0,614.22,488.58
2018,6,7,10,15,873.0,135.0,5.55,15.1,901.0,659.41,525.33
2018,6,7,10,30,881.0,136.0,5.6,15.1,929.0,703.82,560.81
2018,6,7,10,45,888.0,136.5,5.7,15.1,951.0,746.15,594.32
2018,6,7,11,0,895.0,137.0,5.8,15.1,973.0,787.26,625.35
2018,6,7,11,15,900.0,136.0,5.8,15.1,987.0,824.12,652.07
2018,6,7,11,30,905.0,135.0,5.8,15.1,1001.0,859.26,677.42
2018,6,7,11,45,910.5,132.5,5.8,15.1,1008.5,891.64,700.66
2018,6,7,12,0,916.0,130.0,5.8,15.1,1016.0,922.0,722.4
2018,6,7,12,15,915.0,130.5,5.75,15.15,1014.0,947.14,739.91
2018,6,7,12,30,914.0,131.0,5.7,15.2,1012.0,969.74,755.61
2018,6,7,12,45,910.5,131.0,5.7,15.25,1002.0,986.86,767.76
2018,6,7,13,0,907.0,131.0,5.7,15.3,992.0,1001.1,777.98
2018,6,7,13,15,905.0,129.5,5.7,15.3,976.5,1012.37,786.35
2018,6,7,13,30,903.0,128.0,5.7,15.3,961.0,1020.62,792.72
2018,6,7,13,45,901.5,125.5,5.75,15.35,939.5,1025.29,796.91
2018,6,7,14,0,900.0,123.0,5.8,15.4,918.0,1026.87,799.06
2018,6,7,14,15,894.0,121.0,5.8,15.35,888.5,1021.41,796.34
2018,6,7,14,30,888.0,119.0,5.8,15.3,859.0,1012.91,791.62
2018,6,7,14,45,880.5,116.0,5.85,15.3,823.5,998.88,783.25
2018,6,7,15,0,873.0,113.0,5.9,15.3,788.0,981.96,772.91
2018,6,7,15,15,861.0,110.5,5.9,15.3,746.5,958.51,757.6
2018,6,7,15,30,849.0,108.0,5.9,15.3,705.0,940.77,746.51
2018,6,7,15,45,835.0,105.0,5.85,15.1,660.5,909.98,726.11
2018,6,7,16,0,821.0,102.0,5.8,14.9,616.0,877.09,704.12
2018,6,7,16,15,801.5,98.5,5.8,14.8,567.5,836.86,676.46
2018,6,7,16,30,782.0,95.0,5.8,14.7,519.0,795.22,647.42
2018,6,7,16,45,755.0,91.5,5.75,14.65,468.5,746.27,612.02
2018,6,7,17,0,728.0,88.0,5.7,14.6,418.0,700.73,578.72
2018,6,7,17,15,691.0,83.5,5.7,14.45,366.5,642.84,535.34
2018,6,7,17,30,654.0,79.0,5.7,14.3,315.0,585.93,491.63
2018,6,7,17,45,603.0,73.0,5.65,14.2,264.5,519.03,436.85
2018,6,7,18,0,552.0,67.0,5.6,14.1,214.0,454.91,382.59
2018,6,7,18,15,479.5,59.5,5.45,13.9,168.0,379.43,317.14
2018,6,7,18,30,407.0,52.0,5.3,13.7,122.0,309.19,254.38
2018,6,7,18,45,301.5,42.0,5.15,13.55,84.5,225.88,179.01
2018,6,7,19,0,196.0,32.0,5.0,13.4,47.0,151.61,93.32
2018,6,7,19,15,110.0,19.0,4.85,13.35,26.5,62.56,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.3,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.2,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.85,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.0,16.0,13.34,0.0
2018,6,8,5,15,166.5,27.5,4.2,13.25,43.5,21.8,6.22
2018,6,8,5,30,261.0,41.0,4.3,13.5,71.0,31.93,21.47
2018,6,8,5,45,287.5,51.0,4.45,13.7,99.0,38.77,28.44
2018,6,8,6,0,314.0,61.0,4.6,13.9,127.0,45.3,34.68
2018,6,8,6,15,374.5,75.0,4.55,14.1,174.0,54.6,43.19
2018,6,8,6,30,435.0,89.0,4.5,14.3,221.0,63.46,51.13
2018,6,8,6,45,479.0,98.0,4.5,14.45,268.0,68.23,55.29
2018,6,8,7,0,523.0,107.0,4.5,14.6,315.0,71.53,58.04
2018,6,8,7,15,542.5,119.0,4.5,14.8,360.5,96.47,64.49
2018,6,8,7,30,562.0,131.0,4.5,15.0,406.0,135.85,86.53
2018,6,8,7,45,622.5,128.0,4.45,15.15,462.5,171.21,109.65
2018,6,8,8,0,683.0,125.0,4.4,15.3,519.0,213.19,142.13
2018,6,8,8,15,594.5,166.0,4.4,15.45,529.5,261.32,187.44
2018,6,8,8,30,506.0,207.0,4.4,15.6,540.0,301.86,225.88
2018,6,8,8,45,390.0,260.5,4.4,15.8,527.5,332.74,255.6
2018,6,8,9,0,274.0,314.0,4.4,16.0,515.0,358.72,279.28
2018,6,8,9,15,317.5,313.0,4.4,16.15,557.5,394.25,307.73
2018,6,8,9,30,361.0,312.0,4.4,16.3,600.0,433.53,339.11
2018,6,8,9,45,425.0,299.0,4.4,16.5,652.0,472.24,370.14
2018,6,8,10,0,489.0,286.0,4.4,16.7,704.0,521.91,409.37
2018,6,8,10,15,631.0,228.0,4.4,16.85,785.0,584.47,459.41
2018,6,8,10,30,773.0,170.0,4.4,17.0,866.0,660.54,519.12
2018,6,8,10,45,630.0,217.0,4.4,17.15,792.5,633.95,497.82
2018,6,8,11,0,487.0,264.0,4.4,17.3,719.0,599.39,470.08
2018,6,8,11,15,314.5,336.5,4.45,17.4,632.0,552.22,431.29
2018,6,8,11,30,142.0,409.0,4.5,17.5,545.0,493.74,382.84
2018,6,8,11,45,166.5,427.5,4.55,17.6,588.0,540.23,418.28
2018,6,8,12,0,191.0,446.0,4.6,17.7,631.0,588.31,454.21
2018,6,8,12,15,237.0,433.0,4.7,17.7,662.0,630.47,486.9
2018,6,8,12,30,283.0,420.0,4.8,17.7,693.0,671.97,519.08
2018,6,8,12,45,246.0,428.5,4.85,17.75,664.5,657.14,507.25
2018,6,8,13,0,209.0,437.0,4.9,17.8,636.0,633.03,488.9
2018,6,8,13,15,216.5,410.0,5.0,17.75,613.0,629.19,487.5
2018,6,8,13,30,224.0,383.0,5.1,17.7,590.0,616.54,479.66
2018,6,8,13,45,276.5,332.0,5.15,17.7,581.0,621.76,486.72
2018,6,8,14,0,329.0,281.0,5.2,17.7,572.0,637.3,501.26
2018,6,8,14,15,604.0,194.0,5.25,17.65,706.0,826.18,648.29
2018,6,8,14,30,879.0,107.0,5.3,17.6,840.0,991.34,767.01
2018,6,8,14,45,871.5,104.5,5.3,17.5,805.5,977.74,757.93
2018,6,8,15,0,864.0,102.0,5.3,17.4,771.0,961.31,748.03
2018,6,8,15,15,852.5,100.0,5.3,17.4,731.0,938.88,733.65
2018,6,8,15,30,841.0,98.0,5.3,17.4,691.0,914.01,717.54
2018,6,8,15,45,828.0,94.5,5.3,17.15,647.0,883.71,698.16
2018,6,8,16,0,815.0,91.0,5.3,16.9,603.0,858.97,682.75
2018,6,8,16,15,799.0,87.0,5.25,16.7,556.0,821.32,657.25
2018,6,8,16,30,783.0,83.0,5.2,16.5,509.0,782.11,630.37
2018,6,8,16,45,763.0,78.5,5.15,16.3,460.5,737.68,599.15
2018,6,8,17,0,743.0,74.0,5.1,16.1,412.0,692.42,566.77
2018,6,8,17,15,713.0,70.0,5.0,15.85,362.5,639.69,527.78
2018,6,8,17,30,683.0,66.0,4.9,15.6,313.0,587.36,488.18
2018,6,8,17,45,643.5,61.0,4.8,15.35,265.0,531.51,443.92
2018,6,8,18,0,604.0,56.0,4.7,15.1,217.0,474.53,396.23
2018,6,8,18,15,539.0,50.0,4.55,14.85,171.5,403.44,335.07
2018,6,8,18,30,474.0,44.0,4.4,14.6,126.0,337.19,275.99
2018,6,8,18,45,374.5,36.0,4.3,14.4,88.0,256.5,202.95
2018,6,8,19,0,275.0,28.0,4.2,14.2,50.0,181.52,114.89
2018,6,8,19,15,161.5,17.5,4.15,14.05,28.0,82.14,0.0
2018,6,8,19,30,48.0,7.0,4.1,13.9,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,13.8,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,4,45,10.5,5.5,3.85,13.75,6.0,0.0,0.0
2018,6,9,5,0,21.0,11.0,4.0,13.8,12.0,10.48,0.0
2018,6,9,5,15,19.0,24.0,4.2,13.9,25.5,21.45,6.15
2018,6,9,5,30,17.0,37.0,4.4,14.0,39.0,32.79,22.16
2018,6,9,5,45,26.5,55.0,4.6,14.05,60.0,47.74,36.24
2018,6,9,6,0,36.0,73.0,4.8,14.1,81.0,62.46,49.82
2018,6,9,6,15,107.5,92.5,4.95,14.15,123.5,74.81,61.11
2018,6,9,6,30,179.0,112.0,5.1,14.2,166.0,84.47,69.79
2018,6,9,6,45,251.5,126.5,5.2,14.25,218.0,94.08,78.22
2018,6,9,7,0,324.0,141.0,5.3,14.3,270.0,103.32,86.17
2018,6,9,7,15,394.0,147.0,5.3,14.35,325.0,112.86,81.47
2018,6,9,7,30,464.0,153.0,5.3,14.4,380.0,145.19,98.36
2018,6,9,7,45,505.5,157.5,5.35,14.45,429.0,179.86,122.35
2018,6,9,8,0,547.0,162.0,5.4,14.5,478.0,218.88,153.12
2018,6,9,8,15,562.5,174.0,5.45,14.6,522.5,260.37,188.85
2018,6,9,8,30,578.0,186.0,5.5,14.7,567.0,304.85,227.75
2018,6,9,8,45,554.0,211.5,5.55,14.8,596.0,349.79,267.83
2018,6,9,9,0,530.0,237.0,5.6,14.9,625.0,391.06,304.1
2018,6,9,9,15,498.0,266.0,5.65,15.1,646.0,429.4,336.98
2018,6,9,9,30,466.0,295.0,5.7,15.3,667.0,464.76,366.46
2018,6,9,9,45,540.0,279.0,5.8,15.5,727.5,516.82,408.75
2018,6,9,10,0,614.0,263.0,5.9,15.7,788.0,572.72,453.83
2018,6,9,10,15,653.5,253.5,6.0,15.85,828.0,619.86,491.69
2018,6,9,10,30,693.0,244.0,6.1,16.0,868.0,669.39,530.96
2018,6,9,10,45,666.0,269.0,6.2,16.2,879.5,703.95,557.03
2018,6,9,11,0,639.0,294.0,6.3,16.4,891.0,735.58,580.44
2018,6,9,11,15,654.5,289.0,6.45,16.45,908.0,771.28,608.25
2018,6,9,11,30,670.0,284.0,6.6,16.5,925.0,806.66,635.61
2018,6,9,11,45,520.5,343.5,6.75,16.6,843.5,763.15,600.19
2018,6,9,12,0,371.0,403.0,6.9,16.7,762.0,706.7,554.66
2018,6,9,12,15,418.5,390.5,7.0,16.7,795.0,755.94,593.31
2018,6,9,12,30,466.0,378.0,7.1,16.7,828.0,804.24,630.8
2018,6,9,12,45,592.0,315.0,7.2,16.65,881.0,876.6,688.81
2018,6,9,13,0,718.0,252.0,7.3,16.6,934.0,952.33,748.21
2018,6,9,13,15,660.0,277.0,7.4,16.55,896.0,935.44,735.55
2018,6,9,13,30,602.0,302.0,7.5,16.5,858.0,914.82,719.92
2018,6,9,13,45,539.5,321.0,7.6,16.45,810.0,880.78,694.39
2018,6,9,14,0,477.0,340.0,7.7,16.4,762.0,845.04,667.4
2018,6,9,14,15,423.5,346.5,7.75,16.3,712.0,803.43,636.27
2018,6,9,14,30,370.0,353.0,7.8,16.2,662.0,749.03,595.47
2018,6,9,14,45,376.0,335.5,7.85,16.1,638.0,737.64,588.81
2018,6,9,15,0,382.0,318.0,7.9,16.0,614.0,724.46,580.68
2018,6,9,15,15,417.5,285.0,7.9,16.0,593.0,734.23,590.61
2018,6,9,15,30,453.0,252.0,7.9,16.0,572.0,728.02,588.66
2018,6,9,15,45,457.5,233.5,8.0,15.75,538.5,705.64,574.0
2018,6,9,16,0,462.0,215.0,8.1,15.5,505.0,681.2,557.65
2018,6,9,16,15,445.0,201.0,8.1,15.35,462.5,640.98,527.73
2018,6,9,16,30,428.0,187.0,8.1,15.2,420.0,600.08,496.93
2018,6,9,16,45,409.5,171.0,8.05,15.1,376.5,555.17,462.33
2018,6,9,17,0,391.0,155.0,8.0,15.0,333.0,510.08,427.03
2018,6,9,17,15,351.5,141.0,7.95,14.8,286.5,451.6,379.82
2018,6,9,17,30,312.0,127.0,7.9,14.6,240.0,382.01,322.75
2018,6,9,17,45,271.0,110.5,7.85,14.4,198.0,324.21,274.09
2018,6,9,18,0,230.0,94.0,7.8,14.2,156.0,269.08,226.64
2018,6,9,18,15,196.5,77.5,7.7,14.05,122.5,221.34,184.56
2018,6,9,18,30,163.0,61.0,7.6,13.9,89.0,176.12,143.88
2018,6,9,18,45,120.5,45.0,7.5,13.75,62.0,129.84,101.54
2018,6,9,19,0,78.0,29.0,7.4,13.6,35.0,85.12,52.76
2018,6,9,19,15,43.5,16.5,7.25,13.5,19.5,33.41,0.0
2018,6,9,19,30,9.0,4.0,7.1,13.4,4.0,3.81,0.0
2018,6,9,19,45,4.5,2.0,7.0,13.35,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,4,45,8.0,6.0,4.7,11.85,6.0,0.0,0.0
2018,6,10,5,0,16.0,12.0,4.7,12.0,12.0,11.44,0.0
2018,6,10,5,15,78.5,26.5,4.7,12.25,34.5,21.84,6.55
2018,6,10,5,30,141.0,41.0,4.7,12.5,57.0,33.3,22.75
2018,6,10,5,45,273.0,49.0,4.7,12.75,99.5,37.16,27.14
2018,6,10,6,0,405.0,57.0,4.7,13.0,142.0,42.55,32.36
2018,6,10,6,15,436.0,69.0,4.6,13.3,182.5,50.13,39.33
2018,6,10,6,30,467.0,81.0,4.5,13.6,223.0,57.21,45.69
2018,6,10,6,45,475.0,96.5,4.45,13.9,263.5,67.14,54.44
2018,6,10,7,0,483.0,112.0,4.4,14.2,304.0,76.06,62.14
2018,6,10,7,15,506.5,123.5,4.25,14.45,349.5,100.12,68.3
2018,6,10,7,30,530.0,135.0,4.1,14.7,395.0,137.81,89.44
2018,6,10,7,45,563.0,141.0,4.0,14.95,443.0,173.72,114.33
2018,6,10,8,0,596.0,147.0,3.9,15.2,491.0,214.58,146.78
2018,6,10,8,15,598.0,162.5,3.8,15.4,532.0,259.38,185.53
2018,6,10,8,30,600.0,178.0,3.7,15.6,573.0,304.59,225.05
2018,6,10,8,45,660.0,168.5,3.6,15.8,630.0,349.28,262.78
2018,6,10,9,0,720.0,159.0,3.5,16.0,687.0,399.83,305.26
2018,6,10,9,15,792.5,135.0,3.5,16.25,744.5,453.43,349.87
2018,6,10,9,30,865.0,111.0,3.5,16.5,802.0,512.85,398.51
2018,6,10,9,45,877.0,110.0,3.5,16.7,835.5,560.02,437.13
2018,6,10,10,0,889.0,109.0,3.5,16.9,869.0,607.11,474.74
2018,6,10,10,15,895.5,110.0,3.55,17.0,896.0,652.18,510.22
2018,6,10,10,30,902.0,111.0,3.6,17.1,923.0,696.32,544.23
2018,6,10,10,45,907.5,110.0,3.7,17.25,943.0,736.91,574.87
2018,6,10,11,0,913.0,109.0,3.8,17.4,963.0,776.08,602.47
2018,6,10,11,15,916.0,109.0,3.95,17.4,976.0,812.63,628.61
2018,6,10,11,30,919.0,109.0,4.1,17.4,989.0,847.29,653.35
2018,6,10,11,45,922.0,108.0,4.25,17.4,995.5,879.02,676.0
2018,6,10,12,0,925.0,107.0,4.4,17.4,1002.0,908.59,697.37
2018,6,10,12,15,923.5,107.0,4.6,17.35,999.5,932.78,715.75
2018,6,10,12,30,922.0,107.0,4.8,17.3,997.0,954.34,732.44
2018,6,10,12,45,919.5,106.5,5.05,17.25,987.5,971.75,746.72
2018,6,10,13,0,917.0,106.0,5.3,17.2,978.0,986.28,759.09
2018,6,10,13,15,913.0,105.5,5.45,17.15,961.5,996.4,767.78
2018,6,10,13,30,909.0,105.0,5.6,17.1,945.0,1003.47,774.47
2018,6,10,13,45,904.5,104.0,5.75,17.0,922.5,1006.47,778.58
2018,6,10,14,0,900.0,103.0,5.9,16.9,900.0,1006.4,780.65
2018,6,10,14,15,893.0,102.0,6.0,16.8,870.5,1000.79,778.59
2018,6,10,14,30,886.0,101.0,6.1,16.7,841.0,992.19,774.52
2018,6,10,14,45,878.5,98.5,6.2,16.6,806.5,978.53,766.91
2018,6,10,15,0,871.0,96.0,6.3,16.5,772.0,962.01,757.29
2018,6,10,15,15,860.0,94.0,6.3,16.5,732.0,939.96,742.86
2018,6,10,15,30,849.0,92.0,6.3,16.5,692.0,915.42,726.65
2018,6,10,15,45,836.5,89.0,6.45,16.15,648.5,885.99,708.48
2018,6,10,16,0,824.0,86.0,6.6,15.8,605.0,854.46,688.5
2018,6,10,16,15,808.5,82.5,6.6,15.65,558.5,817.78,663.23
2018,6,10,16,30,793.0,79.0,6.6,15.5,512.0,786.72,642.02
2018,6,10,16,45,772.0,75.0,6.6,15.3,463.0,741.81,609.93
2018,6,10,17,0,751.0,71.0,6.6,15.1,414.0,696.13,576.7
2018,6,10,17,15,720.0,67.5,6.55,14.9,364.5,643.02,536.74
2018,6,10,17,30,689.0,64.0,6.5,14.7,315.0,590.39,496.2
2018,6,10,17,45,645.5,59.5,6.45,14.55,266.5,528.83,446.73
2018,6,10,18,0,602.0,55.0,6.4,14.4,218.0,473.04,399.07
2018,6,10,18,15,537.0,49.5,6.15,14.25,172.5,402.63,337.42
2018,6,10,18,30,472.0,44.0,5.9,14.1,127.0,337.05,278.08
2018,6,10,18,45,371.5,36.5,5.7,13.95,89.0,256.38,204.54
2018,6,10,19,0,271.0,29.0,5.5,13.8,51.0,182.47,120.63
2018,6,10,19,15,159.5,18.0,5.4,13.75,29.0,82.16,0.0
2018,6,10,19,30,48.0,7.0,5.3,13.7,7.0,6.67,0.0
2018,6,10,19,45,24.0,3.5,5.2,13.65,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,11,4,45,56.5,7.5,4.35,13.2,9.0,0.0,0.0
2018,6,11,5,0,113.0,15.0,4.4,13.3,18.0,14.3,0.0
2018,6,11,5,15,229.5,25.0,4.35,13.5,46.5,20.57,5.85
2018,6,11,5,30,346.0,35.0,4.3,13.7,75.0,27.78,17.96
2018,6,11,5,45,429.0,42.5,4.25,13.9,116.0,32.29,22.75
2018,6,11,6,0,512.0,50.0,4.2,14.1,157.0,36.64,26.97
2018,6,11,6,15,568.0,55.0,4.15,14.25,203.5,38.69,28.99
2018,6,11,6,30,624.0,60.0,4.1,14.4,250.0,40.68,30.82
2018,6,11,6,45,662.0,64.5,4.05,14.6,299.0,46.36,35.83
2018,6,11,7,0,700.0,69.0,4.0,14.8,348.0,47.97,37.14
2018,6,11,7,15,728.5,73.0,3.95,15.05,398.0,73.12,40.71
2018,6,11,7,30,757.0,77.0,3.9,15.3,448.0,115.89,62.2
2018,6,11,7,45,778.0,80.0,3.8,15.5,496.0,160.2,93.58
2018,6,11,8,0,799.0,83.0,3.7,15.7,544.0,206.92,131.9
2018,6,11,8,15,816.0,86.0,3.65,16.0,590.5,261.85,179.43
2018,6,11,8,30,833.0,89.0,3.6,16.3,637.0,311.34,223.41
2018,6,11,8,45,846.0,91.0,3.5,16.6,679.5,360.14,266.84
2018,6,11,9,0,859.0,93.0,3.4,16.9,722.0,409.77,310.2
2018,6,11,9,15,823.5,116.0,3.35,17.1,745.0,456.08,350.37
2018,6,11,9,30,788.0,139.0,3.3,17.3,768.0,494.32,382.94
2018,6,11,9,45,784.0,150.0,3.25,17.5,798.0,540.31,420.06
2018,6,11,10,0,780.0,161.0,3.2,17.7,828.0,585.12,455.16
2018,6,11,10,15,688.5,206.5,3.25,17.85,809.0,601.52,467.72
2018,6,11,10,30,597.0,252.0,3.3,18.0,790.0,612.47,475.4
2018,6,11,10,45,500.0,299.0,3.35,18.15,756.5,615.37,476.3
2018,6,11,11,0,403.0,346.0,3.4,18.3,723.0,608.25,469.34
2018,6,11,11,15,320.5,377.5,3.5,18.35,680.0,593.05,456.84
2018,6,11,11,30,238.0,409.0,3.6,18.4,637.0,570.5,438.58
2018,6,11,11,45,156.5,432.0,3.7,18.45,582.5,535.71,411.05
2018,6,11,12,0,75.0,455.0,3.8,18.5,528.0,493.01,377.23
2018,6,11,12,15,67.0,446.5,3.95,18.5,511.5,483.62,370.56
2018,6,11,12,30,59.0,438.0,4.1,18.5,495.0,473.35,363.08
2018,6,11,12,45,54.5,425.5,4.25,18.5,478.0,461.66,354.72
2018,6,11,13,0,50.0,413.0,4.4,18.5,461.0,449.25,345.88
2018,6,11,13,15,130.5,385.5,4.6,18.45,507.0,512.6,397.22
