Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,30,211.0,358.0,4.8,18.4,553.0,578.07,449.55
2018,6,11,13,45,457.0,270.0,4.95,18.35,679.0,746.75,582.4
2018,6,11,14,0,703.0,182.0,5.1,18.3,805.0,907.82,702.96
2018,6,11,14,15,795.0,144.5,5.25,18.25,827.0,957.67,739.32
2018,6,11,14,30,887.0,107.0,5.4,18.2,849.0,999.92,771.06
2018,6,11,14,45,878.5,105.5,5.5,18.1,814.5,986.51,763.61
2018,6,11,15,0,870.0,104.0,5.6,18.0,780.0,970.3,754.54
2018,6,11,15,15,858.0,102.5,5.6,18.0,740.0,948.03,740.24
2018,6,11,15,30,846.0,101.0,5.6,18.0,700.0,923.31,724.24
2018,6,11,15,45,831.5,99.0,5.7,17.8,656.0,893.43,705.58
2018,6,11,16,0,817.0,97.0,5.8,17.6,612.0,869.36,691.03
2018,6,11,16,15,797.5,94.5,5.75,17.45,565.0,830.53,664.49
2018,6,11,16,30,778.0,92.0,5.7,17.3,518.0,790.32,636.7
2018,6,11,16,45,752.0,88.5,5.65,17.1,468.0,742.42,602.81
2018,6,11,17,0,726.0,85.0,5.6,16.9,418.0,694.04,567.98
2018,6,11,17,15,690.5,81.0,5.45,16.6,367.5,641.5,529.05
2018,6,11,17,30,655.0,77.0,5.3,16.3,317.0,586.36,487.14
2018,6,11,17,45,605.0,72.0,5.15,16.0,267.5,521.32,434.89
2018,6,11,18,0,555.0,67.0,5.0,15.7,218.0,458.94,382.9
2018,6,11,18,15,485.0,60.0,4.8,15.45,172.0,385.26,319.77
2018,6,11,18,30,415.0,53.0,4.6,15.2,126.0,316.54,259.04
2018,6,11,18,45,312.0,43.0,4.35,14.95,88.0,233.24,184.8
2018,6,11,19,0,209.0,33.0,4.1,14.7,50.0,161.53,107.4
2018,6,11,19,15,119.0,20.0,3.9,14.6,28.5,67.69,0.0
2018,6,11,19,30,29.0,7.0,3.7,14.5,7.0,6.67,0.0
2018,6,11,19,45,14.5,3.5,3.55,14.4,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,60.5,8.0,1.8,13.25,9.5,0.0,0.0
2018,6,12,5,0,121.0,16.0,1.8,13.4,19.0,15.25,0.0
2018,6,12,5,15,243.5,26.0,1.8,13.6,48.5,21.59,6.47
2018,6,12,5,30,366.0,36.0,1.8,13.8,78.0,28.76,18.81
2018,6,12,5,45,352.0,42.5,1.75,13.95,99.0,32.17,22.67
2018,6,12,6,0,338.0,49.0,1.7,14.1,120.0,35.45,25.95
2018,6,12,6,15,169.5,71.5,1.75,14.35,107.0,56.13,44.53
2018,6,12,6,30,1.0,94.0,1.8,14.6,94.0,83.63,68.9
2018,6,12,6,45,9.0,116.0,1.8,14.8,119.5,101.96,84.85
2018,6,12,7,0,17.0,138.0,1.8,15.0,145.0,120.08,100.34
2018,6,12,7,15,44.5,167.5,1.9,15.3,188.5,138.26,109.37
2018,6,12,7,30,72.0,197.0,2.0,15.6,232.0,166.61,130.21
2018,6,12,7,45,157.0,214.5,2.1,15.9,302.0,190.19,144.58
2018,6,12,8,0,242.0,232.0,2.2,16.2,372.0,221.79,166.02
2018,6,12,8,15,419.5,204.5,2.35,16.55,471.0,251.15,183.75
2018,6,12,8,30,597.0,177.0,2.5,16.9,570.0,302.76,221.78
2018,6,12,8,45,742.5,131.5,2.6,17.2,653.5,352.08,261.07
2018,6,12,9,0,888.0,86.0,2.7,17.5,737.0,415.04,312.21
2018,6,12,9,15,897.5,88.0,2.8,17.65,775.5,465.16,355.18
2018,6,12,9,30,907.0,90.0,2.9,17.8,814.0,515.38,397.21
2018,6,12,9,45,843.5,124.5,3.0,17.95,820.0,553.87,428.99
2018,6,12,10,0,780.0,159.0,3.1,18.1,826.0,583.22,452.73
2018,6,12,10,15,527.5,278.0,3.2,18.15,735.5,564.3,437.23
2018,6,12,10,30,275.0,397.0,3.3,18.2,645.0,527.71,406.72
2018,6,12,10,45,207.5,427.5,3.4,18.3,617.0,526.48,404.81
2018,6,12,11,0,140.0,458.0,3.5,18.4,589.0,515.52,395.17
2018,6,12,11,15,155.5,444.5,3.6,18.35,592.0,525.97,403.75
2018,6,12,11,30,171.0,431.0,3.7,18.3,595.0,536.7,412.52
2018,6,12,11,45,162.5,431.0,3.85,18.3,587.5,539.76,414.9
2018,6,12,12,0,154.0,431.0,4.0,18.3,580.0,541.91,416.63
2018,6,12,12,15,118.0,445.5,4.15,18.2,559.5,532.22,408.74
2018,6,12,12,30,82.0,460.0,4.3,18.1,539.0,515.63,395.81
2018,6,12,12,45,82.0,456.5,4.5,18.0,535.0,517.73,398.27
2018,6,12,13,0,82.0,453.0,4.7,17.9,531.0,519.44,400.4
2018,6,12,13,15,368.0,333.5,4.85,17.8,675.0,707.47,550.27
2018,6,12,13,30,654.0,214.0,5.0,17.7,819.0,878.01,681.56
2018,6,12,13,45,789.0,157.5,5.15,17.55,869.5,956.19,738.05
2018,6,12,14,0,924.0,101.0,5.3,17.4,920.0,1028.31,790.5
2018,6,12,14,15,918.5,100.0,5.4,17.25,891.5,1024.25,789.42
2018,6,12,14,30,913.0,99.0,5.5,17.1,863.0,1017.12,786.78
2018,6,12,14,45,904.5,97.5,5.55,16.95,828.0,1003.47,779.27
2018,6,12,15,0,896.0,96.0,5.6,16.8,793.0,986.93,769.81
2018,6,12,15,15,884.5,94.5,5.6,16.8,752.5,964.74,755.58
2018,6,12,15,30,873.0,93.0,5.6,16.8,712.0,940.0,739.57
2018,6,12,15,45,860.0,91.5,5.6,16.5,668.5,911.52,721.67
2018,6,12,16,0,847.0,90.0,5.6,16.2,625.0,880.91,702.11
2018,6,12,16,15,829.5,87.5,5.6,16.05,577.5,850.7,682.29
2018,6,12,16,30,812.0,85.0,5.6,15.9,530.0,811.35,655.41
2018,6,12,16,45,787.0,82.5,5.6,15.75,480.0,764.5,622.47
2018,6,12,17,0,762.0,80.0,5.6,15.6,430.0,717.04,588.49
2018,6,12,17,15,729.0,76.5,5.55,15.4,379.0,661.98,547.75
2018,6,12,17,30,696.0,73.0,5.5,15.2,328.0,611.21,509.4
2018,6,12,17,45,648.5,68.0,5.5,15.0,277.5,546.29,457.81
2018,6,12,18,0,601.0,63.0,5.5,14.8,227.0,483.83,405.67
2018,6,12,18,15,531.0,57.0,5.4,14.6,180.0,409.51,341.69
2018,6,12,18,30,461.0,51.0,5.3,14.4,133.0,340.14,279.93
2018,6,12,18,45,354.0,42.0,5.2,14.2,93.5,254.07,202.73
2018,6,12,19,0,247.0,33.0,5.1,14.0,54.0,179.48,121.92
2018,6,12,19,15,142.5,20.0,5.05,13.9,30.5,77.45,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.8,7.0,20.56,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,4,45,44.5,8.0,4.5,12.9,9.0,0.0,0.0
2018,6,13,5,0,89.0,16.0,4.6,13.1,18.0,15.25,0.0
2018,6,13,5,15,205.5,28.0,4.65,13.3,47.5,22.23,6.81
2018,6,13,5,30,322.0,40.0,4.7,13.5,77.0,32.65,22.1
2018,6,13,5,45,418.5,47.5,4.7,13.75,120.0,36.86,26.76
2018,6,13,6,0,515.0,55.0,4.7,14.0,163.0,40.99,30.84
2018,6,13,6,15,577.0,60.5,4.65,14.25,211.5,43.23,33.03
2018,6,13,6,30,639.0,66.0,4.6,14.5,260.0,45.4,35.01
2018,6,13,6,45,684.0,69.5,4.5,14.7,311.5,45.92,35.41
2018,6,13,7,0,729.0,73.0,4.4,14.9,363.0,51.28,40.06
2018,6,13,7,15,759.0,76.0,4.45,15.15,414.0,76.41,42.86
2018,6,13,7,30,789.0,79.0,4.5,15.4,465.0,119.98,64.38
2018,6,13,7,45,812.5,81.0,4.55,15.7,515.0,165.38,96.35
2018,6,13,8,0,836.0,83.0,4.6,16.0,565.0,220.53,141.44
2018,6,13,8,15,853.0,84.5,4.7,16.25,612.0,269.05,184.09
2018,6,13,8,30,870.0,86.0,4.8,16.5,659.0,319.15,229.11
2018,6,13,8,45,883.5,88.0,4.9,16.75,703.0,369.9,274.78
2018,6,13,9,0,897.0,90.0,5.0,17.0,747.0,421.53,320.57
2018,6,13,9,15,905.5,92.0,5.15,17.25,785.5,471.68,364.46
2018,6,13,9,30,914.0,94.0,5.3,17.5,824.0,521.83,407.36
2018,6,13,9,45,918.5,96.5,5.4,17.8,856.0,570.08,447.6
2018,6,13,10,0,923.0,99.0,5.5,18.1,888.0,617.56,486.25
2018,6,13,10,15,928.5,100.0,5.5,18.3,915.0,663.43,522.71
2018,6,13,10,30,934.0,101.0,5.5,18.5,942.0,708.22,557.53
2018,6,13,10,45,938.0,101.5,5.55,18.7,962.5,750.27,589.2
2018,6,13,11,0,942.0,102.0,5.6,18.9,983.0,790.76,617.97
2018,6,13,11,15,944.5,102.5,5.6,19.0,996.5,828.37,644.47
2018,6,13,11,30,947.0,103.0,5.6,19.1,1010.0,864.01,669.4
2018,6,13,11,45,947.5,102.5,5.65,19.2,1015.0,894.94,691.14
2018,6,13,12,0,948.0,102.0,5.7,19.3,1020.0,923.52,711.18
2018,6,13,12,15,945.0,104.0,5.8,19.25,1018.0,948.83,729.66
2018,6,13,12,30,942.0,106.0,5.9,19.2,1016.0,971.46,746.32
2018,6,13,12,45,935.0,109.0,5.95,19.2,1005.5,988.52,758.72
2018,6,13,13,0,928.0,112.0,6.0,19.2,995.0,1002.6,769.16
2018,6,13,13,15,810.0,167.5,6.15,19.05,929.0,966.21,745.18
2018,6,13,13,30,692.0,223.0,6.3,18.9,863.0,924.45,717.33
2018,6,13,13,45,585.0,257.0,6.4,18.75,789.0,862.74,673.03
2018,6,13,14,0,478.0,291.0,6.5,18.6,715.0,795.43,622.65
2018,6,13,14,15,686.0,199.0,6.6,18.4,785.5,913.31,715.21
2018,6,13,14,30,894.0,107.0,6.7,18.2,856.0,1007.21,784.55
2018,6,13,14,45,885.0,105.5,6.8,17.95,821.0,993.35,776.7
2018,6,13,15,0,876.0,104.0,6.9,17.7,786.0,976.66,767.37
2018,6,13,15,15,864.5,102.5,6.9,17.7,746.0,954.88,753.13
2018,6,13,15,30,853.0,101.0,6.9,17.7,706.0,930.61,737.12
2018,6,13,15,45,840.5,98.0,6.95,17.25,662.5,901.37,718.89
2018,6,13,16,0,828.0,95.0,7.0,16.8,619.0,877.74,704.74
2018,6,13,16,15,811.0,92.5,6.95,16.55,572.5,840.91,679.55
2018,6,13,16,30,794.0,90.0,6.9,16.3,526.0,802.53,652.97
2018,6,13,16,45,769.5,86.5,6.9,16.0,476.0,755.43,619.59
2018,6,13,17,0,745.0,83.0,6.9,15.7,426.0,707.72,585.14
2018,6,13,17,15,712.5,79.0,6.85,15.45,375.5,653.02,544.14
2018,6,13,17,30,680.0,75.0,6.8,15.2,325.0,602.81,505.77
2018,6,13,17,45,632.5,70.0,6.75,14.9,275.0,538.49,453.91
2018,6,13,18,0,585.0,65.0,6.7,14.6,225.0,476.62,401.78
2018,6,13,18,15,517.0,58.5,6.5,14.35,178.5,403.46,338.24
2018,6,13,18,30,449.0,52.0,6.3,14.1,132.0,335.08,276.95
2018,6,13,18,45,347.5,42.5,6.15,13.9,93.0,251.67,201.64
2018,6,13,19,0,246.0,33.0,6.0,13.7,54.0,179.62,123.74
2018,6,13,19,15,143.0,20.0,5.95,13.65,30.5,77.8,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.6,7.0,21.32,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.5,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,6,14,4,45,17.5,5.0,5.85,12.6,5.5,0.0,0.0
2018,6,14,5,0,35.0,10.0,5.8,12.6,11.0,9.53,0.0
2018,6,14,5,15,85.5,19.5,5.75,12.7,28.0,15.17,2.84
2018,6,14,5,30,136.0,29.0,5.7,12.8,45.0,22.15,13.23
2018,6,14,5,45,157.0,36.0,5.6,12.85,62.5,26.87,18.07
2018,6,14,6,0,178.0,43.0,5.5,12.9,80.0,31.38,22.41
2018,6,14,6,15,89.0,46.5,5.3,13.0,65.0,37.25,27.84
2018,6,14,6,30,0.0,50.0,5.1,13.1,50.0,46.46,36.16
2018,6,14,6,45,0.0,69.5,4.95,13.15,69.5,64.6,52.35
2018,6,14,7,0,0.0,89.0,4.8,13.2,89.0,81.61,67.33
2018,6,14,7,15,4.0,123.0,4.65,13.4,125.0,110.41,88.09
2018,6,14,7,30,8.0,157.0,4.5,13.6,161.0,139.51,111.75
2018,6,14,7,45,7.0,165.5,4.35,13.75,169.0,148.32,118.56
2018,6,14,8,0,6.0,174.0,4.2,13.9,177.0,156.89,125.18
2018,6,14,8,15,6.0,182.5,4.0,14.1,186.0,165.49,131.73
2018,6,14,8,30,6.0,191.0,3.8,14.3,195.0,174.03,138.2
2018,6,14,8,45,14.5,224.0,3.65,14.45,234.5,206.09,163.45
2018,6,14,9,0,23.0,257.0,3.5,14.6,274.0,239.15,189.26
2018,6,14,9,15,33.5,293.0,3.45,14.75,319.0,268.92,212.27
2018,6,14,9,30,44.0,329.0,3.4,14.9,364.0,307.22,241.84
2018,6,14,9,45,48.5,350.0,3.35,15.05,390.0,331.67,260.36
2018,6,14,10,0,53.0,371.0,3.3,15.2,416.0,356.81,279.32
2018,6,14,10,15,49.0,376.0,3.35,15.25,419.0,363.97,284.51
2018,6,14,10,30,45.0,381.0,3.4,15.3,422.0,370.69,289.39
2018,6,14,10,45,50.5,396.5,3.45,15.4,443.0,392.81,306.11
2018,6,14,11,0,56.0,412.0,3.5,15.5,464.0,415.6,323.24
2018,6,14,11,15,149.5,407.5,3.6,15.5,550.0,488.52,380.83
2018,6,14,11,30,243.0,403.0,3.7,15.5,636.0,568.79,443.08
2018,6,14,11,45,281.0,392.5,3.75,15.5,663.5,604.41,470.37
2018,6,14,12,0,319.0,382.0,3.8,15.5,691.0,641.34,498.75
2018,6,14,12,15,314.5,379.5,3.9,15.5,684.0,648.71,504.41
2018,6,14,12,30,310.0,377.0,4.0,15.5,677.0,654.86,509.34
2018,6,14,12,45,320.5,374.0,4.1,15.55,681.5,673.31,523.6
2018,6,14,13,0,331.0,371.0,4.2,15.6,686.0,690.95,537.19
2018,6,14,13,15,570.5,266.5,4.3,15.6,799.0,838.16,651.75
2018,6,14,13,30,810.0,162.0,4.4,15.6,912.0,972.49,748.83
2018,6,14,13,45,866.5,132.5,4.45,15.65,917.0,998.46,766.86
2018,6,14,14,0,923.0,103.0,4.5,15.7,922.0,1029.6,789.35
2018,6,14,14,15,917.0,101.0,4.55,15.75,892.5,1024.09,786.6
2018,6,14,14,30,911.0,99.0,4.6,15.8,863.0,1015.48,782.1
2018,6,14,14,45,902.0,97.5,4.65,15.8,827.5,1001.43,774.08
2018,6,14,15,0,893.0,96.0,4.7,15.8,792.0,984.51,764.14
2018,6,14,15,15,882.0,94.0,4.7,15.8,751.5,962.35,750.14
2018,6,14,15,30,871.0,92.0,4.7,15.8,711.0,937.62,734.36
2018,6,14,15,45,855.5,91.0,4.75,15.75,666.5,907.49,715.19
2018,6,14,16,0,840.0,90.0,4.8,15.7,622.0,875.37,694.45
2018,6,14,16,15,819.5,88.0,4.8,15.65,574.0,843.36,673.28
2018,6,14,16,30,799.0,86.0,4.8,15.6,526.0,802.4,645.23
2018,6,14,16,45,771.5,84.0,4.8,15.5,475.5,754.53,611.73
2018,6,14,17,0,744.0,82.0,4.8,15.4,425.0,706.23,577.3
2018,6,14,17,15,709.0,78.5,4.8,15.25,374.5,650.28,536.25
2018,6,14,17,30,674.0,75.0,4.8,15.1,324.0,598.99,497.8
2018,6,14,17,45,624.0,70.5,4.8,14.9,274.0,533.83,446.14
2018,6,14,18,0,574.0,66.0,4.8,14.7,224.0,471.3,394.28
2018,6,14,18,15,501.5,60.0,4.75,14.5,177.5,396.44,330.3
2018,6,14,18,30,429.0,54.0,4.7,14.3,131.0,326.61,268.64
2018,6,14,18,45,320.0,44.5,4.6,14.1,92.0,239.98,191.59
2018,6,14,19,0,211.0,35.0,4.5,13.9,53.0,167.13,115.7
2018,6,14,19,15,121.0,21.0,4.5,13.8,30.0,69.83,0.0
2018,6,14,19,30,31.0,7.0,4.5,13.7,7.0,18.05,0.0
2018,6,14,19,45,15.5,3.5,4.5,13.55,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.0,4.7,13.15,8.0,0.0,0.0
2018,6,15,5,0,61.0,14.0,4.8,13.2,16.0,13.34,0.0
2018,6,15,5,15,148.5,26.0,4.85,13.25,40.5,20.53,5.75
2018,6,15,5,30,236.0,38.0,4.9,13.3,65.0,29.46,19.4
2018,6,15,5,45,243.0,40.0,4.95,13.35,79.5,30.09,20.86
2018,6,15,6,0,250.0,42.0,5.0,13.4,94.0,30.77,21.82
2018,6,15,6,15,125.0,40.5,5.0,13.5,66.5,32.72,23.73
2018,6,15,6,30,0.0,39.0,5.0,13.6,39.0,36.21,26.91
2018,6,15,6,45,0.0,45.5,5.0,13.7,45.5,42.27,32.3
2018,6,15,7,0,0.0,52.0,5.0,13.8,52.0,48.33,37.61
2018,6,15,7,15,0.0,68.5,5.05,13.85,68.5,63.73,48.69
2018,6,15,7,30,0.0,85.0,5.1,13.9,85.0,79.14,61.5
2018,6,15,7,45,0.0,92.5,5.1,13.95,92.5,85.96,66.99
2018,6,15,8,0,0.0,100.0,5.1,14.0,100.0,92.79,72.45
2018,6,15,8,15,0.0,102.0,5.15,14.05,102.0,94.74,73.82
2018,6,15,8,30,0.0,104.0,5.2,14.1,104.0,96.66,75.18
2018,6,15,8,45,0.0,110.5,5.3,14.1,110.5,102.6,79.88
2018,6,15,9,0,0.0,117.0,5.4,14.1,117.0,108.56,84.59
2018,6,15,9,15,0.5,128.0,5.35,14.15,128.5,118.82,92.79
2018,6,15,9,30,1.0,139.0,5.3,14.2,140.0,129.15,101.02
2018,6,15,9,45,3.0,156.0,5.3,14.2,158.5,145.79,114.39
2018,6,15,10,0,5.0,173.0,5.3,14.2,177.0,162.67,127.91
2018,6,15,10,15,5.0,171.5,5.3,14.3,176.0,161.8,126.99
2018,6,15,10,30,5.0,170.0,5.3,14.4,175.0,160.9,126.09
2018,6,15,10,45,5.0,169.5,5.25,14.55,174.5,160.88,125.89
2018,6,15,11,0,5.0,169.0,5.2,14.7,174.0,160.85,125.7
2018,6,15,11,15,6.0,173.5,5.2,14.7,179.5,166.2,129.96
2018,6,15,11,30,7.0,178.0,5.2,14.7,185.0,171.64,134.31
2018,6,15,11,45,8.0,191.0,5.2,14.7,199.0,185.07,145.05
2018,6,15,12,0,9.0,204.0,5.2,14.7,213.0,198.63,155.88
2018,6,15,12,15,11.0,228.0,5.25,14.8,239.0,223.54,175.69
2018,6,15,12,30,13.0,252.0,5.3,14.9,265.0,248.72,195.63
2018,6,15,12,45,14.0,263.0,5.35,14.95,276.5,260.9,205.28
2018,6,15,13,0,15.0,274.0,5.4,15.0,288.0,273.19,215.05
2018,6,15,13,15,23.0,310.0,5.55,15.0,331.5,324.03,255.41
2018,6,15,13,30,31.0,346.0,5.7,15.0,375.0,370.15,291.8
2018,6,15,13,45,174.5,311.5,5.8,15.0,467.0,499.51,398.12
2018,6,15,14,0,318.0,277.0,5.9,15.0,559.0,622.1,497.04
2018,6,15,14,15,595.5,194.5,6.0,14.95,701.5,818.76,652.86
2018,6,15,14,30,873.0,112.0,6.1,14.9,844.0,992.11,780.69
2018,6,15,14,45,867.0,109.0,6.15,14.85,810.5,979.84,772.59
2018,6,15,15,0,861.0,106.0,6.2,14.8,777.0,964.71,763.49
2018,6,15,15,15,818.5,112.5,6.2,14.8,724.0,930.66,740.16
2018,6,15,15,30,776.0,119.0,6.2,14.8,671.0,887.15,709.79
2018,6,15,15,45,704.0,130.5,6.25,14.55,607.0,825.17,666.15
2018,6,15,16,0,632.0,142.0,6.3,14.3,543.0,760.1,619.41
2018,6,15,16,15,483.5,163.5,6.25,14.2,456.5,632.78,521.3
2018,6,15,16,30,335.0,185.0,6.2,14.1,370.0,504.55,418.1
2018,6,15,16,45,374.0,164.5,6.2,13.95,352.5,519.66,432.7
2018,6,15,17,0,413.0,144.0,6.2,13.8,335.0,515.91,431.99
2018,6,15,17,15,467.0,120.5,6.15,13.6,312.5,515.72,434.21
2018,6,15,17,30,521.0,97.0,6.1,13.4,290.0,515.91,436.0
2018,6,15,17,45,427.5,93.0,6.05,13.25,235.5,422.49,358.12
2018,6,15,18,0,334.0,89.0,6.0,13.1,181.0,342.02,289.28
2018,6,15,18,15,254.5,75.5,5.9,13.0,137.5,265.2,222.46
2018,6,15,18,30,175.0,62.0,5.8,12.9,94.0,184.12,151.41
2018,6,15,18,45,122.5,46.5,5.7,12.75,65.5,132.59,104.86
2018,6,15,19,0,70.0,31.0,5.6,12.6,37.0,85.62,57.83
2018,6,15,19,15,38.0,18.0,5.55,12.65,21.0,39.94,0.0
2018,6,15,19,30,6.0,5.0,5.5,12.7,5.0,6.97,0.0
2018,6,15,19,45,3.0,2.5,5.4,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.35,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.4,16.0,14.3,0.0
2018,6,16,5,15,137.5,30.0,2.35,13.45,43.5,23.87,7.48
2018,6,16,5,30,228.0,45.0,2.3,13.5,71.0,35.17,24.24
2018,6,16,5,45,241.0,50.5,2.25,13.55,90.0,38.31,28.08
2018,6,16,6,0,254.0,56.0,2.2,13.6,109.0,41.36,31.25
2018,6,16,6,15,127.0,68.5,2.25,13.7,95.0,53.83,42.59
2018,6,16,6,30,0.0,81.0,2.3,13.8,81.0,73.37,60.03
2018,6,16,6,45,4.0,101.0,2.3,13.9,102.5,90.4,75.01
2018,6,16,7,0,8.0,121.0,2.3,14.0,124.0,107.22,89.56
2018,6,16,7,15,23.5,154.0,2.25,14.15,165.0,134.97,107.69
2018,6,16,7,30,39.0,187.0,2.2,14.3,206.0,157.02,124.34
2018,6,16,7,45,51.5,212.5,2.15,14.4,240.5,182.08,143.5
2018,6,16,8,0,64.0,238.0,2.1,14.5,275.0,208.75,164.01
2018,6,16,8,15,79.0,262.5,2.1,14.65,312.0,236.89,185.64
2018,6,16,8,30,94.0,287.0,2.1,14.8,349.0,266.84,208.76
2018,6,16,8,45,218.5,283.5,2.05,14.9,440.0,298.98,231.46
2018,6,16,9,0,343.0,280.0,2.0,15.0,531.0,358.47,276.82
2018,6,16,9,15,570.5,211.0,2.05,15.2,655.0,413.88,319.59
2018,6,16,9,30,798.0,142.0,2.1,15.4,779.0,500.25,387.22
2018,6,16,9,45,841.0,129.0,2.15,15.55,825.0,554.96,430.85
2018,6,16,10,0,884.0,116.0,2.2,15.7,871.0,608.41,473.0
2018,6,16,10,15,890.5,117.0,2.3,15.85,898.5,653.33,508.0
2018,6,16,10,30,897.0,118.0,2.4,16.0,926.0,697.33,541.63
2018,6,16,10,45,901.0,119.5,2.5,16.1,946.5,738.93,572.97
2018,6,16,11,0,905.0,121.0,2.6,16.2,967.0,779.07,601.22
2018,6,16,11,15,907.0,122.0,2.75,16.25,980.5,815.62,627.09
2018,6,16,11,30,909.0,123.0,2.9,16.3,994.0,850.29,651.6
2018,6,16,11,45,908.5,124.5,3.05,16.35,1000.0,881.31,673.54
2018,6,16,12,0,908.0,126.0,3.2,16.4,1006.0,910.08,693.94
2018,6,16,12,15,908.5,125.5,3.35,16.4,1005.0,935.57,712.27
2018,6,16,12,30,909.0,125.0,3.5,16.4,1004.0,958.61,728.98
2018,6,16,12,45,908.5,125.0,3.7,16.4,997.0,978.6,744.04
2018,6,16,13,0,908.0,125.0,3.9,16.4,990.0,995.86,757.32
2018,6,16,13,15,904.0,124.5,4.05,16.35,974.0,1006.39,765.95
2018,6,16,13,30,900.0,124.0,4.2,16.3,958.0,1013.92,772.67
2018,6,16,13,45,893.0,125.0,4.35,16.2,935.5,1016.99,776.69
2018,6,16,14,0,886.0,126.0,4.5,16.1,913.0,1017.04,779.28
2018,6,16,14,15,879.0,125.5,4.6,16.0,885.0,1012.57,778.37
2018,6,16,14,30,872.0,125.0,4.7,15.9,857.0,1005.14,775.54
2018,6,16,14,45,792.0,139.0,4.85,15.8,783.0,947.69,737.88
2018,6,16,15,0,712.0,153.0,5.0,15.7,709.0,880.09,692.36
2018,6,16,15,15,602.0,166.5,5.0,15.7,619.5,788.25,626.83
2018,6,16,15,30,492.0,180.0,5.0,15.7,530.0,692.08,555.75
2018,6,16,15,45,479.5,167.5,5.2,15.45,491.0,651.96,528.47
2018,6,16,16,0,467.0,155.0,5.4,15.2,452.0,617.74,504.7
2018,6,16,16,15,375.5,164.5,5.5,15.05,391.5,538.73,442.6
2018,6,16,16,30,284.0,174.0,5.6,14.9,331.0,447.93,370.15
2018,6,16,16,45,295.5,168.5,5.7,14.75,318.0,444.84,369.41
2018,6,16,17,0,307.0,163.0,5.8,14.6,305.0,440.45,367.24
2018,6,16,17,15,361.5,139.5,5.9,14.4,287.5,458.95,384.5
2018,6,16,17,30,416.0,116.0,6.0,14.2,270.0,458.11,385.83
2018,6,16,17,45,413.0,101.0,6.05,14.0,235.0,422.98,357.25
2018,6,16,18,0,410.0,86.0,6.1,13.8,200.0,387.12,326.96
2018,6,16,18,15,345.0,74.5,6.05,13.65,157.0,318.15,267.01
2018,6,16,18,30,280.0,63.0,6.0,13.5,114.0,254.54,210.35
2018,6,16,18,45,199.5,48.5,5.9,13.35,79.5,184.87,147.78
2018,6,16,19,0,119.0,34.0,5.8,13.2,45.0,113.68,78.91
2018,6,16,19,15,64.5,20.0,5.75,13.15,25.5,58.81,0.0
2018,6,16,19,30,10.0,6.0,5.7,13.1,6.0,9.41,0.0
2018,6,16,19,45,5.0,3.0,5.6,13.05,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,45,6.0,5.0,4.05,13.9,5.0,0.0,0.0
2018,6,17,5,0,12.0,10.0,4.0,13.9,10.0,9.53,0.0
2018,6,17,5,15,42.0,21.5,3.95,14.0,25.5,18.85,4.55
2018,6,17,5,30,72.0,33.0,3.9,14.1,41.0,27.14,17.35
2018,6,17,5,45,93.0,45.5,3.9,14.2,61.5,36.84,26.69
2018,6,17,6,0,114.0,58.0,3.9,14.3,82.0,46.24,35.45
2018,6,17,6,15,58.0,70.5,3.85,14.35,83.0,59.09,47.12
2018,6,17,6,30,2.0,83.0,3.8,14.4,84.0,74.96,61.31
2018,6,17,6,45,6.0,105.0,3.7,14.5,107.5,93.51,77.61
2018,6,17,7,0,10.0,127.0,3.6,14.6,131.0,111.79,93.43
2018,6,17,7,15,28.0,157.0,3.55,14.7,170.0,130.55,103.83
2018,6,17,7,30,46.0,187.0,3.5,14.8,209.0,157.54,124.5
2018,6,17,7,45,44.5,206.0,3.45,14.95,229.5,176.58,139.36
2018,6,17,8,0,43.0,225.0,3.4,15.1,250.0,195.63,154.39
2018,6,17,8,15,39.0,239.5,3.3,15.2,263.5,210.8,166.41
2018,6,17,8,30,35.0,254.0,3.2,15.3,277.0,225.58,178.03
2018,6,17,8,45,34.0,269.5,3.15,15.45,293.0,241.76,190.57
2018,6,17,9,0,33.0,285.0,3.1,15.6,309.0,257.94,202.99
2018,6,17,9,15,46.0,310.0,3.05,15.7,345.5,287.72,225.9
2018,6,17,9,30,59.0,335.0,3.0,15.8,382.0,319.08,249.89
2018,6,17,9,45,113.5,371.0,2.9,15.95,466.0,376.64,293.98
2018,6,17,10,0,168.0,407.0,2.8,16.1,550.0,446.1,346.51
2018,6,17,10,15,217.5,416.5,2.7,16.3,608.0,496.34,384.04
2018,6,17,10,30,267.0,426.0,2.6,16.5,666.0,545.83,420.73
2018,6,17,10,45,283.0,425.0,2.55,16.65,685.0,572.48,440.14
2018,6,17,11,0,299.0,424.0,2.5,16.8,704.0,599.89,460.03
2018,6,17,11,15,418.0,372.0,2.45,16.95,769.5,661.52,507.01
2018,6,17,11,30,537.0,320.0,2.4,17.1,835.0,731.8,559.2
2018,6,17,11,45,712.0,225.0,2.4,17.25,912.5,813.04,620.26
2018,6,17,12,0,887.0,130.0,2.4,17.4,990.0,895.17,675.69
2018,6,17,12,15,889.5,128.5,2.4,17.45,990.0,921.08,692.27
2018,6,17,12,30,892.0,127.0,2.4,17.5,990.0,944.65,707.82
2018,6,17,12,45,894.0,124.0,2.45,17.6,982.5,963.85,720.82
2018,6,17,13,0,896.0,121.0,2.5,17.7,975.0,980.35,732.14
2018,6,17,13,15,893.0,120.5,2.5,17.7,960.0,991.66,739.9
2018,6,17,13,30,890.0,120.0,2.5,17.7,945.0,1000.02,745.87
2018,6,17,13,45,886.5,118.0,2.55,17.7,923.0,1003.37,749.18
2018,6,17,14,0,883.0,116.0,2.6,17.7,901.0,1003.69,750.65
2018,6,17,14,15,876.5,115.0,2.65,17.65,873.0,999.06,749.12
2018,6,17,14,30,870.0,114.0,2.7,17.6,845.0,991.49,745.78
2018,6,17,14,45,862.0,112.0,2.7,17.55,811.0,978.48,738.44
2018,6,17,15,0,854.0,110.0,2.7,17.5,777.0,962.69,729.35
2018,6,17,15,15,842.5,108.0,2.7,17.5,737.5,940.86,716.09
2018,6,17,15,30,831.0,106.0,2.7,17.5,698.0,916.59,701.23
2018,6,17,15,45,816.5,103.0,2.7,17.3,654.0,894.14,688.15
2018,6,17,16,0,802.0,100.0,2.7,17.1,610.0,861.54,667.87
2018,6,17,16,15,782.5,97.0,2.75,16.95,563.0,822.67,643.23
2018,6,17,16,30,763.0,94.0,2.8,16.8,516.0,782.45,617.25
2018,6,17,16,45,737.0,91.0,2.8,16.6,467.0,735.72,585.83
2018,6,17,17,0,711.0,88.0,2.8,16.4,418.0,692.19,556.17
2018,6,17,17,15,676.5,84.0,2.85,16.2,368.5,637.49,517.51
2018,6,17,17,30,642.0,80.0,2.9,16.0,319.0,583.59,478.33
2018,6,17,17,45,593.5,75.0,2.9,15.75,270.0,519.97,428.87
2018,6,17,18,0,545.0,70.0,2.9,15.5,221.0,458.86,379.41
2018,6,17,18,15,478.0,62.5,2.8,15.3,175.5,386.51,318.75
2018,6,17,18,30,411.0,55.0,2.7,15.1,130.0,318.87,260.07
2018,6,17,18,45,315.5,44.5,2.65,14.9,92.0,238.19,189.21
2018,6,17,19,0,220.0,34.0,2.6,14.7,54.0,169.76,119.63
2018,6,17,19,15,128.0,21.0,2.5,14.6,31.0,91.95,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.5,8.0,20.93,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,4,45,18.5,4.0,1.55,13.55,4.5,0.0,0.0
2018,6,18,5,0,37.0,8.0,1.6,13.7,9.0,7.63,0.0
2018,6,18,5,15,68.0,16.0,1.65,13.9,22.0,13.56,1.59
2018,6,18,5,30,99.0,24.0,1.7,14.1,35.0,18.21,9.81
2018,6,18,5,45,107.0,31.0,1.7,14.25,48.5,25.64,16.91
2018,6,18,6,0,115.0,38.0,1.7,14.4,62.0,31.01,21.97
2018,6,18,6,15,57.5,41.0,1.65,14.55,53.0,36.09,26.68
2018,6,18,6,30,0.0,44.0,1.6,14.7,44.0,40.87,30.98
2018,6,18,6,45,0.0,53.0,1.55,14.8,53.0,49.26,38.41
2018,6,18,7,0,0.0,62.0,1.5,14.9,62.0,57.66,45.74
2018,6,18,7,15,0.0,82.5,1.5,15.05,82.5,76.64,59.3
2018,6,18,7,30,0.0,103.0,1.5,15.2,103.0,94.68,74.06
2018,6,18,7,45,0.0,122.5,1.5,15.35,122.5,111.87,87.93
2018,6,18,8,0,0.0,142.0,1.5,15.5,142.0,129.11,101.67
2018,6,18,8,15,2.5,164.5,1.55,15.7,166.0,149.55,117.73
2018,6,18,8,30,5.0,187.0,1.6,15.9,190.0,170.33,133.91
2018,6,18,8,45,31.0,241.5,1.65,16.05,264.0,218.93,171.54
2018,6,18,9,0,57.0,296.0,1.7,16.2,338.0,275.65,215.1
2018,6,18,9,15,74.5,329.5,1.75,16.4,387.0,315.3,245.11
2018,6,18,9,30,92.0,363.0,1.8,16.6,436.0,357.09,276.57
2018,6,18,9,45,118.5,385.5,1.85,16.8,484.0,390.63,301.68
2018,6,18,10,0,145.0,408.0,1.9,17.0,532.0,433.61,333.73
2018,6,18,10,15,182.5,422.0,1.95,17.1,583.0,479.1,367.68
2018,6,18,10,30,220.0,436.0,2.0,17.2,634.0,527.85,403.73
2018,6,18,10,45,218.0,446.5,2.1,17.35,646.5,549.1,419.05
2018,6,18,11,0,216.0,457.0,2.2,17.5,659.0,570.04,434.19
2018,6,18,11,15,212.0,465.0,2.3,17.55,665.5,586.96,446.49
2018,6,18,11,30,208.0,473.0,2.4,17.6,672.0,603.39,458.4
2018,6,18,11,45,213.0,475.5,2.5,17.65,680.5,621.91,472.06
2018,6,18,12,0,218.0,478.0,2.6,17.7,689.0,640.29,485.6
2018,6,18,12,15,176.0,471.0,2.7,17.7,641.5,607.48,461.53
2018,6,18,12,30,134.0,464.0,2.8,17.7,594.0,571.82,435.37
2018,6,18,12,45,118.5,457.5,2.95,17.7,571.5,558.96,426.46
2018,6,18,13,0,103.0,451.0,3.1,17.7,549.0,537.13,410.85
2018,6,18,13,15,86.5,438.5,3.15,17.6,520.0,513.71,393.86
2018,6,18,13,30,70.0,426.0,3.2,17.5,491.0,489.26,375.99
2018,6,18,13,45,208.5,368.5,3.25,17.45,555.5,592.05,457.69
2018,6,18,14,0,347.0,311.0,3.3,17.4,620.0,686.14,531.0
2018,6,18,14,15,577.5,222.5,3.35,17.25,716.5,830.64,641.8
2018,6,18,14,30,808.0,134.0,3.4,17.1,813.0,960.3,733.18
2018,6,18,14,45,799.0,130.5,3.4,16.95,778.5,945.4,723.38
2018,6,18,15,0,790.0,127.0,3.4,16.8,744.0,927.83,713.03
2018,6,18,15,15,746.0,130.0,3.4,16.8,689.0,881.32,682.02
2018,6,18,15,30,702.0,133.0,3.4,16.8,634.0,833.46,649.93
2018,6,18,15,45,593.5,146.0,3.45,16.55,551.0,741.28,585.93
2018,6,18,16,0,485.0,159.0,3.5,16.3,468.0,639.14,512.33
2018,6,18,16,15,595.5,130.0,3.55,16.15,480.0,700.79,561.72
2018,6,18,16,30,706.0,101.0,3.6,16.0,492.0,742.19,594.44
2018,6,18,16,45,692.0,98.0,3.6,15.85,451.0,711.01,573.04
2018,6,18,17,0,678.0,95.0,3.6,15.7,410.0,675.13,548.23
2018,6,18,17,15,613.0,94.0,3.6,15.5,353.5,602.04,494.28
2018,6,18,17,30,548.0,93.0,3.6,15.3,297.0,531.83,440.17
2018,6,18,17,45,488.5,85.0,3.55,15.1,247.0,460.54,383.24
2018,6,18,18,0,429.0,77.0,3.5,14.9,197.0,388.13,323.76
2018,6,18,18,15,350.5,65.0,3.45,14.75,150.0,309.22,256.98
2018,6,18,18,30,272.0,53.0,3.4,14.6,103.0,236.67,193.97
2018,6,18,18,45,216.0,41.5,3.35,14.4,74.0,183.25,145.74
2018,6,18,19,0,160.0,30.0,3.3,14.2,45.0,135.61,95.69
2018,6,18,19,15,95.0,18.5,3.25,14.1,26.0,74.81,0.0
2018,6,18,19,30,30.0,7.0,3.2,14.0,7.0,17.78,0.0
2018,6,18,19,45,15.0,3.5,3.2,13.9,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,21.0,3.0,3.15,13.35,3.5,0.0,0.0
2018,6,19,5,0,42.0,6.0,3.2,13.4,7.0,5.72,0.0
2018,6,19,5,15,81.0,13.5,3.2,13.45,21.0,10.4,0.0
2018,6,19,5,30,120.0,21.0,3.2,13.5,35.0,15.9,7.85
2018,6,19,5,45,139.0,24.5,3.2,13.6,48.0,18.14,10.33
2018,6,19,6,0,158.0,28.0,3.2,13.7,61.0,20.28,12.46
2018,6,19,6,15,79.0,28.0,3.2,13.75,44.5,22.85,14.88
2018,6,19,6,30,0.0,28.0,3.2,13.8,28.0,25.97,17.73
2018,6,19,6,45,0.0,34.0,3.15,13.85,34.0,31.56,22.72
2018,6,19,7,0,0.0,40.0,3.1,13.9,40.0,37.15,27.65
2018,6,19,7,15,0.0,63.0,3.05,14.0,63.0,58.6,44.33
2018,6,19,7,30,0.0,86.0,3.0,14.1,86.0,80.0,62.17
2018,6,19,7,45,0.0,95.0,2.95,14.2,95.0,88.15,68.72
2018,6,19,8,0,0.0,104.0,2.9,14.3,104.0,96.31,75.24
2018,6,19,8,15,0.0,109.0,2.85,14.45,109.0,100.96,78.78
2018,6,19,8,30,0.0,114.0,2.8,14.6,114.0,105.59,82.31
2018,6,19,8,45,1.0,130.0,2.8,14.75,130.5,120.36,94.1
2018,6,19,9,0,2.0,146.0,2.8,14.9,147.0,135.26,105.91
2018,6,19,9,15,5.0,180.0,2.8,15.05,183.5,167.1,131.28
2018,6,19,9,30,8.0,214.0,2.8,15.2,220.0,199.24,156.58
2018,6,19,9,45,11.5,242.0,2.8,15.35,251.5,226.76,177.99
2018,6,19,10,0,15.0,270.0,2.8,15.5,283.0,254.77,199.6
2018,6,19,10,15,13.5,260.5,2.85,15.55,272.5,246.99,193.21
2018,6,19,10,30,12.0,251.0,2.9,15.6,262.0,238.82,186.64
2018,6,19,10,45,13.0,262.0,2.9,15.7,274.0,250.62,195.69
2018,6,19,11,0,14.0,273.0,2.9,15.8,286.0,262.57,204.78
2018,6,19,11,15,14.5,278.5,2.95,15.8,292.0,269.25,209.87
2018,6,19,11,30,15.0,284.0,3.0,15.8,298.0,275.99,215.04
2018,6,19,11,45,16.0,295.0,3.1,15.8,310.0,288.29,224.58
2018,6,19,12,0,17.0,306.0,3.2,15.8,322.0,300.73,234.21
2018,6,19,12,15,20.5,330.0,3.3,15.8,349.5,327.75,255.12
2018,6,19,12,30,24.0,354.0,3.4,15.8,377.0,360.05,279.93
2018,6,19,12,45,30.0,372.5,3.55,15.75,401.0,386.62,300.52
2018,6,19,13,0,36.0,391.0,3.7,15.7,425.0,413.75,321.53
2018,6,19,13,15,37.5,389.0,3.9,15.65,424.0,416.56,324.13
2018,6,19,13,30,39.0,387.0,4.1,15.6,423.0,419.23,326.75
2018,6,19,13,45,177.0,321.0,4.25,15.5,479.0,511.61,403.33
2018,6,19,14,0,315.0,255.0,4.4,15.4,535.0,595.75,472.57
2018,6,19,14,15,599.5,180.5,4.55,15.3,692.5,807.55,636.8
2018,6,19,14,30,884.0,106.0,4.7,15.2,850.0,996.85,773.25
2018,6,19,14,45,875.0,105.0,4.85,15.05,815.5,983.83,765.65
2018,6,19,15,0,866.0,104.0,5.0,14.9,781.0,968.04,757.52
2018,6,19,15,15,854.5,102.0,5.0,14.9,741.5,946.04,743.38
2018,6,19,15,30,843.0,100.0,5.0,14.9,702.0,921.58,727.52
2018,6,19,15,45,796.5,104.5,5.1,14.6,644.5,877.82,699.0
2018,6,19,16,0,750.0,109.0,5.2,14.3,587.0,825.42,663.64
2018,6,19,16,15,644.0,122.0,5.2,14.15,510.0,734.42,597.39
2018,6,19,16,30,538.0,135.0,5.2,14.0,433.0,642.82,529.15
2018,6,19,16,45,532.5,125.5,5.2,13.85,397.5,612.34,507.48
2018,6,19,17,0,527.0,116.0,5.2,13.7,362.0,580.57,483.95
2018,6,19,17,15,576.5,98.0,5.1,13.5,338.0,579.45,485.12
2018,6,19,17,30,626.0,80.0,5.0,13.3,314.0,572.79,481.07
2018,6,19,17,45,545.0,77.5,4.95,13.15,259.5,490.61,413.81
2018,6,19,18,0,464.0,75.0,4.9,13.0,205.0,413.37,348.88
2018,6,19,18,15,377.0,65.5,4.75,12.9,157.5,326.0,273.94
2018,6,19,18,30,290.0,56.0,4.6,12.8,110.0,251.01,207.8
2018,6,19,18,45,214.0,43.5,4.5,12.75,77.0,185.27,148.62
2018,6,19,19,0,138.0,31.0,4.4,12.7,44.0,127.04,90.42
2018,6,19,19,15,81.0,18.5,4.3,12.65,25.0,63.25,0.0
2018,6,19,19,30,24.0,6.0,4.2,12.6,6.0,14.62,0.0
2018,6,19,19,45,12.0,3.0,4.1,12.6,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,4,45,27.0,3.0,3.9,12.6,3.5,0.0,0.0
2018,6,20,5,0,54.0,6.0,4.0,12.7,7.0,5.72,0.0
2018,6,20,5,15,74.5,12.0,4.05,12.75,18.0,9.22,0.0
2018,6,20,5,30,95.0,18.0,4.1,12.8,29.0,13.57,5.88
2018,6,20,5,45,91.0,23.5,4.1,12.9,38.0,17.32,9.64
2018,6,20,6,0,87.0,29.0,4.1,13.0,47.0,23.89,15.72
2018,6,20,6,15,43.5,32.0,4.05,13.1,41.0,28.57,20.06
2018,6,20,6,30,0.0,35.0,4.0,13.2,35.0,32.48,23.62
2018,6,20,6,45,0.0,43.0,3.95,13.25,43.0,39.94,30.29
2018,6,20,7,0,0.0,51.0,3.9,13.3,51.0,47.4,36.88
2018,6,20,7,15,0.0,75.0,3.9,13.4,75.0,69.81,53.94
2018,6,20,7,30,0.0,99.0,3.9,13.5,99.0,91.25,71.78
2018,6,20,7,45,0.0,113.0,3.9,13.65,113.0,103.76,81.93
2018,6,20,8,0,0.0,127.0,3.9,13.8,127.0,116.31,92.02
2018,6,20,8,15,0.5,138.5,3.9,13.9,139.0,126.86,100.38
2018,6,20,8,30,1.0,150.0,3.9,14.0,151.0,137.51,108.76
2018,6,20,8,45,4.5,179.0,3.9,14.15,182.5,164.4,130.25
2018,6,20,9,0,8.0,208.0,3.9,14.3,214.0,191.7,151.87
2018,6,20,9,15,11.0,232.0,3.95,14.45,240.5,214.95,170.09
2018,6,20,9,30,14.0,256.0,4.0,14.6,267.0,238.64,188.55
2018,6,20,9,45,17.5,279.0,4.05,14.7,293.5,262.16,206.81
2018,6,20,10,0,21.0,302.0,4.1,14.8,320.0,286.17,225.36
2018,6,20,10,15,19.5,295.5,4.2,14.9,312.5,281.66,221.54
2018,6,20,10,30,18.0,289.0,4.3,15.0,305.0,276.76,217.5
2018,6,20,10,45,17.0,291.0,4.4,15.05,306.5,279.53,219.53
2018,6,20,11,0,16.0,293.0,4.5,15.1,308.0,282.17,221.45
2018,6,20,11,15,18.0,311.0,4.65,15.15,328.0,301.62,236.61
2018,6,20,11,30,20.0,329.0,4.8,15.2,348.0,321.37,251.95
2018,6,20,11,45,23.5,350.5,4.95,15.2,373.0,346.84,271.81
2018,6,20,12,0,27.0,372.0,5.1,15.2,398.0,373.19,292.28
2018,6,20,12,15,29.5,379.5,5.2,15.25,408.0,386.0,302.23
2018,6,20,12,30,32.0,387.0,5.3,15.3,418.0,399.02,312.39
2018,6,20,12,45,39.0,399.5,5.4,15.3,437.0,421.28,329.9
2018,6,20,13,0,46.0,412.0,5.5,15.3,456.0,443.97,347.73
2018,6,20,13,15,51.0,413.0,5.55,15.3,461.0,453.6,355.52
2018,6,20,13,30,56.0,414.0,5.6,15.3,466.0,463.23,363.4
2018,6,20,13,45,133.5,384.0,5.65,15.35,504.0,523.42,412.94
2018,6,20,14,0,211.0,354.0,5.7,15.4,542.0,584.55,462.65
2018,6,20,14,15,351.0,295.5,5.75,15.4,596.0,678.37,539.0
2018,6,20,14,30,491.0,237.0,5.8,15.4,650.0,757.42,603.51
2018,6,20,14,45,555.5,206.0,5.8,15.35,655.0,793.5,633.07
2018,6,20,15,0,620.0,175.0,5.8,15.3,660.0,820.5,654.68
2018,6,20,15,15,613.0,168.0,5.8,15.3,627.0,801.0,641.3
2018,6,20,15,30,606.0,161.0,5.8,15.3,594.0,779.45,626.61
2018,6,20,15,45,529.0,167.0,5.75,15.2,527.5,705.51,571.96
2018,6,20,16,0,452.0,173.0,5.7,15.1,461.0,625.82,510.8
2018,6,20,16,15,447.0,163.5,5.65,14.95,430.0,601.37,493.53
2018,6,20,16,30,442.0,154.0,5.6,14.8,399.0,575.71,474.9
2018,6,20,16,45,476.0,138.0,5.55,14.7,379.5,573.44,475.34
2018,6,20,17,0,510.0,122.0,5.5,14.6,360.0,567.46,472.57
2018,6,20,17,15,512.5,109.5,5.4,14.45,325.0,544.52,455.18
2018,6,20,17,30,515.0,97.0,5.3,14.3,290.0,513.24,430.75
2018,6,20,17,45,530.0,82.5,5.25,14.15,255.5,486.66,409.56
2018,6,20,18,0,545.0,68.0,5.2,14.0,221.0,457.54,385.03
2018,6,20,18,15,502.5,59.5,5.1,13.85,178.5,398.74,333.97
2018,6,20,18,30,460.0,51.0,5.0,13.7,136.0,342.73,283.52
2018,6,20,18,45,355.0,41.5,4.85,13.55,95.5,256.81,206.77
2018,6,20,19,0,250.0,32.0,4.7,13.4,55.0,180.6,130.56
2018,6,20,19,15,156.0,20.5,4.7,13.3,32.0,103.67,0.0
2018,6,20,19,30,62.0,9.0,4.7,13.2,9.0,31.62,0.0
2018,6,20,19,45,31.0,4.5,4.65,13.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,21,4,45,27.0,4.5,4.4,12.5,5.0,0.0,0.0
2018,6,21,5,0,54.0,9.0,4.5,12.6,10.0,8.58,0.0
2018,6,21,5,15,72.0,13.5,4.55,12.75,19.0,10.4,0.0
2018,6,21,5,30,90.0,18.0,4.6,12.9,28.0,13.57,5.86
2018,6,21,5,45,87.0,23.5,4.65,13.0,37.0,19.64,11.67
2018,6,21,6,0,84.0,29.0,4.7,13.1,46.0,23.88,15.7
2018,6,21,6,15,42.0,34.0,4.65,13.25,42.5,30.25,21.54
2018,6,21,6,30,0.0,39.0,4.6,13.4,39.0,36.21,26.94
2018,6,21,6,45,0.0,51.5,4.55,13.55,51.5,47.86,37.33
2018,6,21,7,0,0.0,64.0,4.5,13.7,64.0,59.53,47.61
2018,6,21,7,15,0.0,90.0,4.45,13.85,90.0,83.04,65.02
2018,6,21,7,30,0.0,116.0,4.4,14.0,116.0,105.61,83.68
2018,6,21,7,45,0.0,120.5,4.35,14.15,120.5,110.15,87.1
2018,6,21,8,0,0.0,125.0,4.3,14.3,125.0,114.58,90.43
2018,6,21,8,15,0.0,129.5,4.25,14.45,129.5,118.94,93.69
2018,6,21,8,30,0.0,134.0,4.2,14.6,134.0,123.26,96.9
2018,6,21,8,45,2.5,160.0,4.2,14.75,162.0,147.25,116.13
