Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,0,5.0,186.0,4.2,14.9,190.0,171.53,135.4
2018,6,21,9,15,10.0,221.5,4.1,15.05,229.5,205.45,162.2
2018,6,21,9,30,15.0,257.0,4.0,15.2,269.0,239.95,189.19
2018,6,21,9,45,26.0,299.0,3.95,15.35,321.0,277.52,218.37
2018,6,21,10,0,37.0,341.0,3.9,15.5,373.0,322.37,252.95
2018,6,21,10,15,63.0,376.5,3.85,15.6,432.5,372.54,291.55
2018,6,21,10,30,89.0,412.0,3.8,15.7,492.0,425.53,331.9
2018,6,21,10,45,386.5,314.0,3.75,15.8,673.5,546.42,429.43
2018,6,21,11,0,684.0,216.0,3.7,15.9,855.0,697.59,546.84
2018,6,21,11,15,639.0,247.5,3.75,15.95,851.5,719.62,561.46
2018,6,21,11,30,594.0,279.0,3.8,16.0,848.0,737.69,573.69
2018,6,21,11,45,605.0,279.5,3.9,16.05,862.5,771.33,598.65
2018,6,21,12,0,616.0,280.0,4.0,16.1,877.0,804.27,622.83
2018,6,21,12,15,788.5,190.0,4.15,16.15,953.5,892.3,688.21
2018,6,21,12,30,961.0,100.0,4.3,16.2,1030.0,981.21,750.31
2018,6,21,12,45,955.5,102.5,4.45,16.2,1020.5,999.79,764.03
2018,6,21,13,0,950.0,105.0,4.6,16.2,1011.0,1015.38,776.33
2018,6,21,13,15,947.5,104.5,4.7,16.2,996.0,1027.82,786.15
2018,6,21,13,30,945.0,104.0,4.8,16.2,981.0,1037.16,793.98
2018,6,21,13,45,942.0,102.5,4.9,16.2,959.0,1041.83,798.73
2018,6,21,14,0,939.0,101.0,5.0,16.2,937.0,1043.31,801.44
2018,6,21,14,15,934.5,99.5,5.0,16.2,909.0,1040.12,800.19
2018,6,21,14,30,930.0,98.0,5.0,16.2,881.0,1033.78,796.92
2018,6,21,14,45,923.5,96.0,5.0,16.2,846.5,1021.82,789.87
2018,6,21,15,0,917.0,94.0,5.0,16.2,812.0,1006.86,780.86
2018,6,21,15,15,906.5,92.5,5.0,16.2,771.5,985.71,767.58
2018,6,21,15,30,896.0,91.0,5.0,16.2,731.0,961.92,752.49
2018,6,21,15,45,882.5,88.5,4.85,16.15,686.0,931.67,731.82
2018,6,21,16,0,869.0,86.0,4.7,16.1,641.0,899.22,709.59
2018,6,21,16,15,851.5,84.0,4.7,16.0,593.0,861.82,684.87
2018,6,21,16,30,834.0,82.0,4.7,15.9,545.0,830.13,664.11
2018,6,21,16,45,811.5,79.0,4.65,15.85,495.0,784.29,632.08
2018,6,21,17,0,789.0,76.0,4.6,15.8,445.0,737.63,598.99
2018,6,21,17,15,757.5,73.0,4.55,15.65,393.5,683.54,559.78
2018,6,21,17,30,726.0,70.0,4.5,15.5,342.0,629.79,519.87
2018,6,21,17,45,681.0,65.5,4.45,15.35,291.0,565.6,470.36
2018,6,21,18,0,636.0,61.0,4.4,15.2,240.0,507.71,422.6
2018,6,21,18,15,569.0,55.5,4.25,15.0,192.0,434.14,360.21
2018,6,21,18,30,502.0,50.0,4.1,14.8,144.0,365.27,299.7
2018,6,21,18,45,397.5,42.0,3.95,14.6,102.5,279.31,223.58
2018,6,21,19,0,293.0,34.0,3.8,14.4,61.0,201.95,146.08
2018,6,21,19,15,174.0,21.5,3.7,14.25,35.0,112.87,0.0
2018,6,21,19,30,55.0,9.0,3.6,14.1,9.0,29.06,0.0
2018,6,21,19,45,27.5,4.5,3.55,14.0,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,47.5,7.5,3.0,12.85,8.5,0.0,0.0
2018,6,22,5,0,95.0,15.0,3.0,13.0,17.0,14.3,0.0
2018,6,22,5,15,211.5,26.0,2.95,13.25,45.5,20.64,4.18
2018,6,22,5,30,328.0,37.0,2.9,13.5,74.0,29.94,19.66
2018,6,22,5,45,419.5,45.0,2.85,13.75,116.0,34.78,24.91
2018,6,22,6,0,511.0,53.0,2.8,14.0,158.0,39.46,29.47
2018,6,22,6,15,571.0,59.5,2.65,14.25,206.5,42.6,32.48
2018,6,22,6,30,631.0,66.0,2.5,14.5,255.0,45.6,35.2
2018,6,22,6,45,672.0,70.5,2.35,14.7,305.5,46.84,36.26
2018,6,22,7,0,713.0,75.0,2.2,14.9,356.0,53.06,41.67
2018,6,22,7,15,743.5,78.5,2.15,15.2,407.0,74.61,43.44
2018,6,22,7,30,774.0,82.0,2.1,15.5,458.0,117.56,63.61
2018,6,22,7,45,796.5,85.5,2.05,15.75,508.0,163.02,94.9
2018,6,22,8,0,819.0,89.0,2.0,16.0,558.0,211.11,133.52
2018,6,22,8,15,836.5,91.5,2.0,16.25,605.5,259.71,175.44
2018,6,22,8,30,854.0,94.0,2.0,16.5,653.0,316.69,224.88
2018,6,22,8,45,868.0,96.0,1.95,16.8,697.0,366.79,268.74
2018,6,22,9,0,882.0,98.0,1.9,17.1,741.0,417.84,312.58
2018,6,22,9,15,891.5,100.0,1.95,17.35,780.0,467.74,354.82
2018,6,22,9,30,901.0,102.0,2.0,17.6,819.0,517.76,396.02
2018,6,22,9,45,908.0,104.0,2.0,17.85,852.5,566.4,434.85
2018,6,22,10,0,915.0,106.0,2.0,18.1,886.0,614.53,472.16
2018,6,22,10,15,921.0,107.5,2.1,18.3,914.0,660.93,507.82
2018,6,22,10,30,927.0,109.0,2.2,18.5,942.0,706.35,541.96
2018,6,22,10,45,931.0,109.5,2.3,18.65,963.0,748.34,573.01
2018,6,22,11,0,935.0,110.0,2.4,18.8,984.0,788.81,600.81
2018,6,22,11,15,938.0,110.5,2.5,18.85,998.0,826.83,626.99
2018,6,22,11,30,941.0,111.0,2.6,18.9,1012.0,862.95,651.77
2018,6,22,11,45,942.0,111.5,2.75,18.95,1019.0,895.37,674.35
2018,6,22,12,0,943.0,112.0,2.9,19.0,1026.0,925.53,695.4
2018,6,22,12,15,942.5,112.0,3.1,19.0,1025.0,951.51,714.18
2018,6,22,12,30,942.0,112.0,3.3,19.0,1024.0,974.89,731.29
2018,6,22,12,45,939.5,113.0,3.5,19.0,1016.0,994.66,746.05
2018,6,22,13,0,937.0,114.0,3.7,19.0,1008.0,1011.56,758.99
2018,6,22,13,15,934.0,113.0,3.85,18.95,992.0,1023.04,768.19
2018,6,22,13,30,931.0,112.0,4.0,18.9,976.0,1031.42,775.46
2018,6,22,13,45,926.0,111.0,4.2,18.8,953.5,1034.71,779.91
2018,6,22,14,0,921.0,110.0,4.4,18.7,931.0,1034.86,782.35
2018,6,22,14,15,914.5,109.0,4.5,18.65,902.0,1030.39,781.4
2018,6,22,14,30,908.0,108.0,4.6,18.6,873.0,1022.86,778.46
2018,6,22,14,45,899.5,106.5,4.7,18.5,838.0,1009.81,771.98
2018,6,22,15,0,891.0,105.0,4.8,18.4,803.0,993.87,763.55
2018,6,22,15,15,880.0,103.0,4.8,18.4,763.0,972.2,750.03
2018,6,22,15,30,869.0,101.0,4.8,18.4,723.0,947.94,734.75
2018,6,22,15,45,854.5,99.0,4.8,18.25,678.5,918.03,715.86
2018,6,22,16,0,840.0,97.0,4.8,18.1,634.0,893.85,701.02
2018,6,22,16,15,822.5,93.5,4.75,18.0,586.0,855.36,675.24
2018,6,22,16,30,805.0,90.0,4.7,17.9,538.0,815.3,648.12
2018,6,22,16,45,781.5,87.0,4.65,17.75,488.5,769.51,616.54
2018,6,22,17,0,758.0,84.0,4.6,17.6,439.0,723.0,583.9
2018,6,22,17,15,724.5,80.5,4.5,17.4,388.0,667.77,543.81
2018,6,22,17,30,691.0,77.0,4.4,17.2,337.0,617.11,506.35
2018,6,22,17,45,644.0,72.0,4.35,16.95,286.0,552.62,456.42
2018,6,22,18,0,597.0,67.0,4.3,16.7,235.0,490.47,405.88
2018,6,22,18,15,528.0,60.5,4.15,16.4,187.5,415.88,343.25
2018,6,22,18,30,459.0,54.0,4.0,16.1,140.0,346.1,282.67
2018,6,22,18,45,354.5,45.0,3.9,15.8,99.5,260.52,207.62
2018,6,22,19,0,250.0,36.0,3.8,15.5,59.0,186.96,134.86
2018,6,22,19,15,146.0,22.5,3.8,15.35,34.0,102.8,0.0
2018,6,22,19,30,42.0,9.0,3.8,15.2,9.0,24.24,0.0
2018,6,22,19,45,21.0,4.5,3.75,15.05,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,7.0,2.95,13.95,8.0,0.0,0.0
2018,6,23,5,0,86.0,14.0,3.0,14.1,16.0,13.34,0.0
2018,6,23,5,15,199.5,25.5,3.0,14.3,44.0,20.23,3.51
2018,6,23,5,30,313.0,37.0,3.0,14.5,72.0,29.98,19.56
2018,6,23,5,45,407.0,45.0,3.0,14.75,113.5,34.81,24.81
2018,6,23,6,0,501.0,53.0,3.0,15.0,155.0,39.48,29.36
2018,6,23,6,15,563.0,58.5,2.95,15.2,203.0,41.79,31.62
2018,6,23,6,30,625.0,64.0,2.9,15.4,251.0,44.03,33.68
2018,6,23,6,45,670.0,67.5,2.85,15.6,301.5,44.61,34.15
2018,6,23,7,0,715.0,71.0,2.8,15.8,352.0,49.87,38.69
2018,6,23,7,15,745.5,74.5,2.85,16.15,403.0,70.88,40.47
2018,6,23,7,30,776.0,78.0,2.9,16.5,454.0,113.91,60.46
2018,6,23,7,45,800.5,80.0,2.95,16.85,504.0,158.54,90.83
2018,6,23,8,0,825.0,82.0,3.0,17.2,554.0,213.05,134.52
2018,6,23,8,15,842.0,84.0,2.95,17.65,601.0,261.23,175.98
2018,6,23,8,30,859.0,86.0,2.9,18.1,648.0,311.04,219.74
2018,6,23,8,45,872.5,88.5,2.9,18.55,692.0,361.54,264.09
2018,6,23,9,0,886.0,91.0,2.9,19.0,736.0,412.97,308.42
2018,6,23,9,15,897.0,91.5,2.85,19.5,775.0,462.41,350.08
2018,6,23,9,30,908.0,92.0,2.8,20.0,814.0,512.1,390.68
2018,6,23,9,45,917.0,92.5,2.75,20.55,848.0,560.79,429.17
2018,6,23,10,0,926.0,93.0,2.7,21.1,882.0,609.12,466.16
2018,6,23,10,15,931.5,94.0,2.7,21.45,909.5,655.19,500.9
2018,6,23,10,30,937.0,95.0,2.7,21.8,937.0,700.21,533.94
2018,6,23,10,45,940.5,95.5,2.7,22.1,957.5,742.16,563.59
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,782.52,590.21
2018,6,23,11,15,946.5,96.5,2.75,22.5,992.0,820.38,615.62
2018,6,23,11,30,949.0,97.0,2.8,22.6,1006.0,856.28,639.55
2018,6,23,11,45,949.5,98.5,2.9,22.75,1013.0,889.33,661.67
2018,6,23,12,0,950.0,100.0,3.0,22.9,1020.0,920.07,682.21
2018,6,23,12,15,949.5,100.0,3.1,22.8,1019.0,946.09,700.28
2018,6,23,12,30,949.0,100.0,3.2,22.7,1018.0,969.5,716.7
2018,6,23,12,45,947.5,100.0,3.35,22.6,1010.5,989.23,731.16
2018,6,23,13,0,946.0,100.0,3.5,22.5,1003.0,1006.07,743.82
2018,6,23,13,15,943.5,99.5,3.55,22.4,988.0,1018.45,752.95
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,1027.75,760.2
2018,6,23,13,45,937.5,98.5,3.7,22.15,951.5,1032.94,765.39
2018,6,23,14,0,934.0,98.0,3.8,22.0,930.0,1034.99,768.66
2018,6,23,14,15,928.5,97.0,3.8,21.85,902.0,1031.38,767.62
2018,6,23,14,30,923.0,96.0,3.8,21.7,874.0,1024.65,764.67
2018,6,23,14,45,915.0,95.0,3.8,21.55,839.5,1012.42,758.18
2018,6,23,15,0,907.0,94.0,3.8,21.4,805.0,997.26,749.84
2018,6,23,15,15,896.5,92.0,3.8,21.4,764.5,975.74,736.84
2018,6,23,15,30,886.0,90.0,3.8,21.4,724.0,951.58,722.11
2018,6,23,15,45,874.0,88.0,3.65,21.1,680.5,923.56,704.62
2018,6,23,16,0,862.0,86.0,3.5,20.8,637.0,893.3,685.55
2018,6,23,16,15,845.0,83.5,3.4,20.5,589.5,855.97,661.7
2018,6,23,16,30,828.0,81.0,3.3,20.2,542.0,824.3,641.68
2018,6,23,16,45,805.5,78.0,3.2,19.9,492.0,778.68,611.33
2018,6,23,17,0,783.0,75.0,3.1,19.6,442.0,732.25,579.93
2018,6,23,17,15,751.5,72.0,2.95,19.1,391.0,678.41,542.53
2018,6,23,17,30,720.0,69.0,2.8,18.6,340.0,624.93,504.42
2018,6,23,17,45,673.5,65.0,2.7,18.1,289.0,564.15,459.44
2018,6,23,18,0,627.0,61.0,2.6,17.6,238.0,502.56,410.71
2018,6,23,18,15,558.0,55.5,2.45,17.2,190.0,428.13,349.53
2018,6,23,18,30,489.0,50.0,2.3,16.8,142.0,358.6,290.15
2018,6,23,18,45,382.0,42.0,2.15,16.4,101.0,271.87,215.13
2018,6,23,19,0,275.0,34.0,2.0,16.0,60.0,194.04,139.64
2018,6,23,19,15,163.0,21.5,1.95,15.8,34.5,108.68,0.0
2018,6,23,19,30,51.0,9.0,1.9,15.6,9.0,27.62,0.0
2018,6,23,19,45,25.5,4.5,1.85,15.4,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,24,4,45,36.0,5.5,3.35,14.45,6.5,0.0,0.0
2018,6,24,5,0,72.0,11.0,3.5,14.6,13.0,10.48,0.0
2018,6,24,5,15,158.0,24.0,3.65,14.75,38.5,18.98,2.46
2018,6,24,5,30,244.0,37.0,3.8,14.9,64.0,28.77,18.47
2018,6,24,5,45,242.0,44.5,3.9,15.1,82.5,33.71,23.79
2018,6,24,6,0,240.0,52.0,4.0,15.3,101.0,38.41,28.36
2018,6,24,6,15,120.0,59.5,4.1,15.5,84.0,47.18,36.35
2018,6,24,6,30,0.0,67.0,4.2,15.7,67.0,61.8,49.36
2018,6,24,6,45,0.0,83.0,4.25,15.9,83.0,75.83,61.68
2018,6,24,7,0,0.0,99.0,4.3,16.1,99.0,89.72,73.68
2018,6,24,7,15,3.0,126.0,4.3,16.25,127.5,112.55,88.94
2018,6,24,7,30,6.0,153.0,4.3,16.4,156.0,135.94,107.72
2018,6,24,7,45,13.0,173.5,4.3,16.55,180.5,155.19,122.7
2018,6,24,8,0,20.0,194.0,4.3,16.7,205.0,175.29,138.26
2018,6,24,8,15,70.0,219.0,4.3,16.85,263.5,202.1,157.61
2018,6,24,8,30,120.0,244.0,4.3,17.0,322.0,234.1,181.65
2018,6,24,8,45,153.0,260.0,4.3,17.15,366.5,266.14,206.66
2018,6,24,9,0,186.0,276.0,4.3,17.3,411.0,301.6,234.57
2018,6,24,9,15,269.5,278.0,4.25,17.35,485.5,343.53,267.42
2018,6,24,9,30,353.0,280.0,4.2,17.4,560.0,395.12,308.21
2018,6,24,9,45,557.5,225.0,4.15,17.5,689.5,475.27,371.61
2018,6,24,10,0,762.0,170.0,4.1,17.6,819.0,577.03,451.22
2018,6,24,10,15,770.5,173.0,4.05,17.65,847.5,620.74,485.2
2018,6,24,10,30,779.0,176.0,4.0,17.7,876.0,664.06,518.42
2018,6,24,10,45,837.5,151.5,3.95,17.75,920.0,717.65,559.45
2018,6,24,11,0,896.0,127.0,3.9,17.8,964.0,773.72,600.44
2018,6,24,11,15,899.5,127.5,3.9,17.8,978.5,810.93,626.27
2018,6,24,11,30,903.0,128.0,3.9,17.8,993.0,846.38,650.82
2018,6,24,11,45,905.0,128.5,3.85,17.8,1000.5,878.7,672.79
2018,6,24,12,0,907.0,129.0,3.8,17.8,1008.0,908.94,693.21
2018,6,24,12,15,910.0,127.5,3.8,17.8,1009.0,936.03,711.67
2018,6,24,12,30,913.0,126.0,3.8,17.8,1010.0,960.77,728.54
2018,6,24,12,45,916.0,123.0,3.75,17.8,1003.5,981.58,742.42
2018,6,24,13,0,919.0,120.0,3.7,17.8,997.0,999.67,754.51
2018,6,24,13,15,915.5,119.5,3.7,17.8,981.5,1011.1,762.52
2018,6,24,13,30,912.0,119.0,3.7,17.8,966.0,1019.49,768.64
2018,6,24,13,45,906.0,118.5,3.7,17.75,943.0,1022.37,771.33
2018,6,24,14,0,900.0,118.0,3.7,17.7,920.0,1022.17,772.11
2018,6,24,14,15,892.0,117.0,3.65,17.65,890.5,1016.41,768.93
2018,6,24,14,30,884.0,116.0,3.6,17.6,861.0,1007.64,763.87
2018,6,24,14,45,874.0,115.0,3.6,17.55,826.0,994.0,755.99
2018,6,24,15,0,864.0,114.0,3.6,17.5,791.0,977.57,746.33
2018,6,24,15,15,852.5,111.5,3.6,17.5,751.0,955.39,732.63
2018,6,24,15,30,841.0,109.0,3.6,17.5,711.0,930.7,717.26
2018,6,24,15,45,824.0,106.5,3.55,17.3,666.0,906.71,702.58
2018,6,24,16,0,807.0,104.0,3.5,17.1,621.0,872.5,680.62
2018,6,24,16,15,785.5,102.0,3.5,16.95,573.5,833.13,654.98
2018,6,24,16,30,764.0,100.0,3.5,16.8,526.0,792.45,628.08
2018,6,24,16,45,737.5,96.5,3.45,16.65,476.0,744.8,595.37
2018,6,24,17,0,711.0,93.0,3.4,16.5,426.0,700.75,564.79
2018,6,24,17,15,676.0,88.0,3.35,16.35,375.5,644.45,524.22
2018,6,24,17,30,641.0,83.0,3.3,16.2,325.0,588.95,483.27
2018,6,24,17,45,593.0,77.5,3.3,16.05,275.5,525.01,433.35
2018,6,24,18,0,545.0,72.0,3.3,15.9,226.0,463.51,383.47
2018,6,24,18,15,481.0,64.0,3.15,15.75,180.0,392.16,323.59
2018,6,24,18,30,417.0,56.0,3.0,15.6,134.0,325.29,265.56
2018,6,24,18,45,327.0,45.0,2.9,15.5,95.0,245.8,195.77
2018,6,24,19,0,237.0,34.0,2.8,15.4,56.0,177.96,128.7
2018,6,24,19,15,140.5,21.0,2.7,15.3,32.0,98.67,0.0
2018,6,24,19,30,44.0,8.0,2.6,15.2,8.0,24.07,0.0
2018,6,24,19,45,22.0,4.0,2.5,15.15,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,3.85,14.25,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,4.0,14.4,12.0,10.48,0.0
2018,6,25,5,15,101.0,19.5,4.05,14.55,28.0,15.26,0.45
2018,6,25,5,30,145.0,28.0,4.1,14.7,44.0,21.47,12.34
2018,6,25,5,45,140.0,35.5,4.15,14.8,57.0,26.57,17.59
2018,6,25,6,0,135.0,43.0,4.2,14.9,70.0,34.94,25.33
2018,6,25,6,15,67.5,46.5,4.05,15.0,60.0,40.57,30.55
2018,6,25,6,30,0.0,50.0,3.9,15.1,50.0,46.46,35.87
2018,6,25,6,45,0.0,60.0,3.8,15.2,60.0,55.79,44.12
2018,6,25,7,0,0.0,70.0,3.7,15.3,70.0,65.13,52.26
2018,6,25,7,15,0.0,89.5,3.6,15.45,89.5,82.57,64.22
2018,6,25,7,30,0.0,109.0,3.5,15.6,109.0,99.69,78.22
2018,6,25,7,45,1.0,116.5,3.4,15.8,117.0,106.83,83.74
2018,6,25,8,0,2.0,124.0,3.3,16.0,125.0,114.04,89.27
2018,6,25,8,15,4.0,145.5,3.3,16.15,148.0,133.63,104.89
2018,6,25,8,30,6.0,167.0,3.3,16.3,171.0,153.48,120.58
2018,6,25,8,45,9.0,197.5,3.25,16.45,204.0,181.64,142.77
2018,6,25,9,0,12.0,228.0,3.2,16.6,237.0,210.18,165.04
2018,6,25,9,15,15.0,248.5,3.3,16.65,260.0,230.67,180.87
2018,6,25,9,30,18.0,269.0,3.4,16.7,283.0,251.57,196.99
2018,6,25,9,45,23.0,294.5,3.45,16.8,313.5,278.25,217.48
2018,6,25,10,0,28.0,320.0,3.5,16.9,344.0,299.44,233.59
2018,6,25,10,15,47.5,358.5,3.6,16.95,400.5,347.56,270.64
2018,6,25,10,30,67.0,397.0,3.7,17.0,457.0,397.96,309.04
2018,6,25,10,45,76.5,408.5,3.75,17.05,478.5,420.46,325.94
2018,6,25,11,0,86.0,420.0,3.8,17.1,500.0,443.79,343.54
2018,6,25,11,15,191.0,389.5,3.85,17.1,571.0,503.13,390.96
2018,6,25,11,30,296.0,359.0,3.9,17.1,642.0,569.9,443.47
2018,6,25,11,45,508.5,281.5,3.95,17.1,772.0,692.7,539.24
2018,6,25,12,0,721.0,204.0,4.0,17.1,902.0,823.53,637.24
2018,6,25,12,15,757.0,188.0,4.1,17.15,920.5,860.83,663.09
2018,6,25,12,30,793.0,172.0,4.2,17.2,939.0,900.11,690.89
2018,6,25,12,45,804.0,169.0,4.3,17.2,941.5,927.34,710.32
2018,6,25,13,0,815.0,166.0,4.4,17.2,944.0,952.43,728.6
2018,6,25,13,15,765.0,189.0,4.45,17.2,910.0,942.01,721.98
2018,6,25,13,30,715.0,212.0,4.5,17.2,876.0,934.1,717.45
2018,6,25,13,45,737.0,195.5,4.6,17.15,866.0,948.28,728.99
2018,6,25,14,0,759.0,179.0,4.7,17.1,856.0,954.34,734.83
2018,6,25,14,15,833.0,138.5,4.8,17.05,859.5,980.2,754.74
2018,6,25,14,30,907.0,98.0,4.9,17.0,863.0,1010.91,778.04
2018,6,25,14,45,900.5,96.5,5.0,16.95,829.5,999.8,772.26
2018,6,25,15,0,894.0,95.0,5.1,16.9,796.0,985.77,764.77
2018,6,25,15,15,883.5,93.0,5.1,16.9,756.5,964.5,751.3
2018,6,25,15,30,873.0,91.0,5.1,16.9,717.0,940.62,736.04
2018,6,25,15,45,861.0,89.0,5.2,16.7,674.0,912.91,719.25
2018,6,25,16,0,849.0,87.0,5.3,16.5,631.0,883.01,700.68
2018,6,25,16,15,833.0,84.5,5.4,16.35,584.5,846.95,677.21
2018,6,25,16,30,817.0,82.0,5.5,16.2,538.0,816.55,657.66
2018,6,25,16,45,794.0,79.0,5.55,16.05,488.0,770.89,625.95
2018,6,25,17,0,771.0,76.0,5.6,15.9,438.0,724.46,593.11
2018,6,25,17,15,740.5,73.0,5.65,15.7,388.0,671.81,554.78
2018,6,25,17,30,710.0,70.0,5.7,15.5,338.0,619.46,515.65
2018,6,25,17,45,665.5,65.5,5.75,15.3,287.5,559.88,469.23
2018,6,25,18,0,621.0,61.0,5.8,15.1,237.0,499.24,418.95
2018,6,25,18,15,556.5,55.0,5.75,14.9,189.5,427.11,357.18
2018,6,25,18,30,492.0,49.0,5.7,14.7,142.0,359.57,297.25
2018,6,25,18,45,392.0,41.5,5.6,14.5,102.0,276.89,223.13
2018,6,25,19,0,292.0,34.0,5.5,14.3,62.0,202.36,148.35
2018,6,25,19,15,173.5,21.5,5.45,14.2,35.5,113.41,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.1,9.0,29.16,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.0,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,4,45,36.0,7.5,4.25,13.05,8.0,0.0,0.0
2018,6,26,5,0,72.0,15.0,4.3,13.2,16.0,14.3,0.0
2018,6,26,5,15,179.0,27.5,4.3,13.4,43.5,21.95,2.45
2018,6,26,5,30,286.0,40.0,4.3,13.6,71.0,31.31,20.61
2018,6,26,5,45,295.0,49.5,4.35,13.75,95.5,37.78,27.46
2018,6,26,6,0,304.0,59.0,4.4,13.9,120.0,43.95,33.42
2018,6,26,6,15,164.0,81.0,4.3,14.1,115.0,63.02,50.63
2018,6,26,6,30,24.0,103.0,4.2,14.3,110.0,86.77,71.78
2018,6,26,6,45,27.5,123.5,4.15,14.45,133.0,102.52,85.58
2018,6,26,7,0,31.0,144.0,4.1,14.6,156.0,117.93,98.86
2018,6,26,7,15,84.5,171.0,4.05,14.7,210.5,140.48,111.32
2018,6,26,7,30,138.0,198.0,4.0,14.8,265.0,163.43,126.11
2018,6,26,7,45,196.0,217.0,3.95,14.95,323.0,194.7,147.68
2018,6,26,8,0,254.0,236.0,3.9,15.1,381.0,224.0,168.52
2018,6,26,8,15,270.0,255.5,3.9,15.2,421.0,258.23,196.09
2018,6,26,8,30,286.0,275.0,3.9,15.3,461.0,294.33,225.55
2018,6,26,8,45,288.0,295.0,3.9,15.45,493.5,328.08,253.49
2018,6,26,9,0,290.0,315.0,3.9,15.6,526.0,362.23,281.45
2018,6,26,9,15,263.5,340.5,3.9,15.7,540.0,388.87,303.41
2018,6,26,9,30,237.0,366.0,3.9,15.8,554.0,413.23,322.93
2018,6,26,9,45,232.5,384.5,3.95,15.9,575.5,447.92,349.86
2018,6,26,10,0,228.0,403.0,4.0,16.0,597.0,475.22,370.77
2018,6,26,10,15,206.0,419.0,4.0,16.05,598.5,489.45,381.36
2018,6,26,10,30,184.0,435.0,4.0,16.1,600.0,501.78,390.28
2018,6,26,10,45,162.5,446.5,4.05,16.15,595.0,508.91,395.22
2018,6,26,11,0,141.0,458.0,4.1,16.2,590.0,514.31,398.72
2018,6,26,11,15,120.0,457.5,4.1,16.25,571.0,508.06,393.47
2018,6,26,11,30,99.0,457.0,4.1,16.3,552.0,500.49,387.21
2018,6,26,11,45,74.0,439.0,4.15,16.35,510.0,470.19,363.96
2018,6,26,12,0,49.0,421.0,4.2,16.4,468.0,437.63,338.94
2018,6,26,12,15,48.0,419.0,4.2,16.45,465.0,439.56,340.46
2018,6,26,12,30,47.0,417.0,4.2,16.5,462.0,441.21,341.69
2018,6,26,12,45,110.5,421.0,4.25,16.55,526.5,515.19,399.57
2018,6,26,13,0,174.0,425.0,4.3,16.6,591.0,586.1,454.23
2018,6,26,13,15,465.0,305.5,4.4,16.65,739.5,771.56,599.6
2018,6,26,13,30,756.0,186.0,4.5,16.7,888.0,942.12,725.67
2018,6,26,13,45,853.0,140.0,4.55,16.75,914.5,991.49,759.76
2018,6,26,14,0,950.0,94.0,4.6,16.8,941.0,1046.18,798.21
2018,6,26,14,15,945.0,92.5,4.7,16.8,912.5,1042.61,797.26
2018,6,26,14,30,940.0,91.0,4.8,16.8,884.0,1035.86,794.65
2018,6,26,14,45,933.0,89.5,4.85,16.8,849.5,1024.01,788.18
2018,6,26,15,0,926.0,88.0,4.9,16.8,815.0,1009.14,779.71
2018,6,26,15,15,916.0,86.5,4.9,16.8,774.5,988.47,766.83
2018,6,26,15,30,906.0,85.0,4.9,16.8,734.0,965.1,752.12
2018,6,26,15,45,893.5,82.5,5.0,16.65,689.5,935.68,734.26
2018,6,26,16,0,881.0,80.0,5.1,16.5,645.0,903.96,714.56
2018,6,26,16,15,864.0,78.0,5.15,16.4,597.0,866.77,690.15
2018,6,26,16,30,847.0,76.0,5.2,16.3,549.0,827.96,664.25
2018,6,26,16,45,825.0,73.5,5.2,16.15,498.5,783.01,633.19
2018,6,26,17,0,803.0,71.0,5.2,16.0,448.0,743.98,606.14
2018,6,26,17,15,756.0,70.5,5.25,15.85,393.0,680.8,559.98
2018,6,26,17,30,709.0,70.0,5.3,15.7,338.0,618.98,513.69
2018,6,26,17,45,557.0,74.0,5.3,15.5,265.5,496.39,415.7
2018,6,26,18,0,405.0,78.0,5.3,15.3,193.0,375.56,315.13
2018,6,26,18,15,292.5,65.0,5.2,15.1,139.5,275.5,229.94
2018,6,26,18,30,180.0,52.0,5.1,14.9,86.0,172.67,141.29
2018,6,26,18,45,180.0,38.5,5.05,14.7,64.0,160.76,128.13
2018,6,26,19,0,180.0,25.0,5.0,14.5,42.0,136.37,98.79
2018,6,26,19,15,123.5,17.0,4.95,14.4,26.0,85.51,0.0
2018,6,26,19,30,67.0,9.0,4.9,14.3,10.0,33.68,0.0
2018,6,26,19,45,33.5,4.5,4.8,14.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,27,4,45,12.0,4.0,4.3,13.45,4.0,0.0,0.0
2018,6,27,5,0,24.0,8.0,4.4,13.5,8.0,7.63,0.0
2018,6,27,5,15,76.0,17.5,4.4,13.6,24.5,14.75,0.0
2018,6,27,5,30,128.0,27.0,4.4,13.7,41.0,20.69,11.67
2018,6,27,5,45,166.5,32.5,4.4,13.85,60.0,24.33,15.68
2018,6,27,6,0,205.0,38.0,4.4,14.0,79.0,27.84,19.12
2018,6,27,6,15,102.5,38.5,4.35,14.15,59.0,31.17,22.26
2018,6,27,6,30,0.0,39.0,4.3,14.3,39.0,36.21,26.83
2018,6,27,6,45,0.0,45.0,4.3,14.45,45.0,41.8,31.8
2018,6,27,7,0,0.0,51.0,4.3,14.6,51.0,47.4,36.68
2018,6,27,7,15,0.0,67.5,4.3,14.75,67.5,62.8,47.75
2018,6,27,7,30,0.0,84.0,4.3,14.9,84.0,78.22,60.51
2018,6,27,7,45,0.0,95.0,4.3,15.05,95.0,88.11,68.52
2018,6,27,8,0,0.0,106.0,4.3,15.2,106.0,98.03,76.47
2018,6,27,8,15,0.0,117.5,4.35,15.3,117.5,108.42,84.77
2018,6,27,8,30,0.0,129.0,4.4,15.4,129.0,118.83,93.03
2018,6,27,8,45,0.0,137.0,4.45,15.55,137.0,126.19,98.73
2018,6,27,9,0,0.0,145.0,4.5,15.7,145.0,133.57,104.43
2018,6,27,9,15,1.0,150.5,4.5,15.75,151.5,139.17,108.7
2018,6,27,9,30,2.0,156.0,4.5,15.8,158.0,144.87,113.06
2018,6,27,9,45,2.5,158.5,4.55,15.9,161.0,147.72,115.13
2018,6,27,10,0,3.0,161.0,4.6,16.0,164.0,150.61,117.25
2018,6,27,10,15,3.5,162.0,4.65,16.05,165.5,152.17,118.35
2018,6,27,10,30,4.0,163.0,4.7,16.1,167.0,153.78,119.5
2018,6,27,10,45,5.0,172.0,4.75,16.1,177.0,163.09,126.87
2018,6,27,11,0,6.0,181.0,4.8,16.1,187.0,172.54,134.34
2018,6,27,11,15,8.5,202.5,4.85,16.15,211.0,194.77,151.99
2018,6,27,11,30,11.0,224.0,4.9,16.2,235.0,217.32,169.79
2018,6,27,11,45,11.0,229.5,5.0,16.2,240.5,223.24,174.42
2018,6,27,12,0,11.0,235.0,5.1,16.2,246.0,229.18,179.11
2018,6,27,12,15,11.5,241.0,5.15,16.2,252.5,236.05,184.54
2018,6,27,12,30,12.0,247.0,5.2,16.2,259.0,242.94,190.03
2018,6,27,12,45,13.5,266.5,5.25,16.2,279.5,263.61,206.36
2018,6,27,13,0,15.0,286.0,5.3,16.2,300.0,284.5,222.84
2018,6,27,13,15,18.5,306.0,5.4,16.2,323.0,308.07,241.5
2018,6,27,13,30,22.0,326.0,5.5,16.2,346.0,332.0,260.43
2018,6,27,13,45,55.0,283.5,5.55,16.15,332.5,332.64,262.89
2018,6,27,14,0,88.0,241.0,5.6,16.1,319.0,333.82,265.88
2018,6,27,14,15,159.0,200.0,5.7,16.05,336.0,372.76,300.09
2018,6,27,14,30,230.0,159.0,5.8,16.0,353.0,412.45,334.71
2018,6,27,14,45,228.0,156.0,5.85,15.95,341.5,408.29,331.92
2018,6,27,15,0,226.0,153.0,5.9,15.9,330.0,403.26,328.58
2018,6,27,15,15,224.0,159.5,5.9,15.9,327.5,408.42,333.01
2018,6,27,15,30,222.0,166.0,5.9,15.9,325.0,398.26,325.57
2018,6,27,15,45,219.5,167.0,6.1,15.7,316.0,394.84,323.83
2018,6,27,16,0,217.0,168.0,6.3,15.5,307.0,390.94,321.69
2018,6,27,16,15,218.0,167.5,6.35,15.3,298.0,388.0,320.33
2018,6,27,16,30,219.0,167.0,6.4,15.1,289.0,384.55,318.54
2018,6,27,16,45,255.5,163.0,6.45,14.95,292.5,405.97,337.84
2018,6,27,17,0,292.0,159.0,6.5,14.8,296.0,424.68,354.77
2018,6,27,17,15,328.5,141.0,6.5,14.6,278.5,423.12,355.41
2018,6,27,17,30,365.0,123.0,6.5,14.4,261.0,431.65,363.63
2018,6,27,17,45,373.5,104.5,6.5,14.2,227.5,402.33,340.0
2018,6,27,18,0,382.0,86.0,6.5,14.0,194.0,371.21,313.9
2018,6,27,18,15,350.5,73.0,6.45,13.9,157.0,321.35,270.22
2018,6,27,18,30,319.0,60.0,6.4,13.8,120.0,273.73,227.12
2018,6,27,18,45,271.0,47.5,6.3,13.65,88.0,220.96,178.36
2018,6,27,19,0,223.0,35.0,6.2,13.5,56.0,173.17,127.2
2018,6,27,19,15,134.0,22.0,6.2,13.5,32.5,97.75,0.0
2018,6,27,19,30,45.0,9.0,6.2,13.5,9.0,25.45,0.0
2018,6,27,19,45,22.5,4.5,6.2,13.5,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,13.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,28,4,45,23.5,6.5,6.5,13.9,7.0,0.0,0.0
2018,6,28,5,0,47.0,13.0,6.6,14.0,14.0,12.39,0.0
2018,6,28,5,15,140.0,26.0,6.7,14.15,39.0,20.71,0.29
2018,6,28,5,30,233.0,39.0,6.8,14.3,64.0,30.49,19.71
2018,6,28,5,45,278.0,50.5,6.9,14.45,95.0,38.61,28.05
2018,6,28,6,0,323.0,62.0,7.0,14.6,126.0,46.38,35.42
2018,6,28,6,15,353.0,77.0,7.0,14.75,165.5,56.41,44.62
2018,6,28,6,30,383.0,92.0,7.0,14.9,205.0,65.94,53.19
2018,6,28,6,45,514.0,89.0,7.0,15.05,270.5,61.31,49.04
2018,6,28,7,0,645.0,86.0,7.0,15.2,336.0,56.19,44.37
2018,6,28,7,15,547.0,117.5,7.0,15.25,350.5,89.85,61.97
2018,6,28,7,30,449.0,149.0,7.0,15.3,365.0,135.87,92.15
2018,6,28,7,45,493.5,157.5,7.0,15.4,418.0,172.48,116.81
2018,6,28,8,0,538.0,166.0,7.0,15.5,471.0,213.82,148.74
2018,6,28,8,15,675.5,134.0,6.95,15.65,550.5,247.11,172.95
2018,6,28,8,30,813.0,102.0,6.9,15.8,630.0,300.24,216.05
2018,6,28,8,45,829.5,103.5,6.8,15.9,674.0,349.06,260.41
2018,6,28,9,0,846.0,105.0,6.7,16.0,718.0,405.02,310.02
2018,6,28,9,15,856.5,106.5,6.6,16.1,756.5,453.3,352.88
2018,6,28,9,30,867.0,108.0,6.5,16.2,795.0,501.83,395.0
2018,6,28,9,45,875.5,109.0,6.4,16.25,828.0,548.98,435.14
2018,6,28,10,0,884.0,110.0,6.3,16.3,861.0,595.8,474.05
2018,6,28,10,15,890.0,111.5,6.25,16.35,888.5,641.0,510.89
2018,6,28,10,30,896.0,113.0,6.2,16.4,916.0,685.29,546.23
2018,6,28,10,45,899.5,114.5,6.15,16.45,937.0,726.74,578.71
2018,6,28,11,0,903.0,116.0,6.1,16.5,958.0,766.73,608.08
2018,6,28,11,15,905.5,116.5,6.05,16.45,971.5,803.46,634.69
2018,6,28,11,30,908.0,117.0,6.0,16.4,985.0,838.35,659.81
2018,6,28,11,45,909.5,117.0,5.95,16.4,992.0,869.99,682.3
2018,6,28,12,0,911.0,117.0,5.9,16.4,999.0,899.48,703.15
2018,6,28,12,15,913.0,116.0,5.95,16.4,999.5,926.22,722.53
2018,6,28,12,30,915.0,115.0,6.0,16.4,1000.0,950.56,740.23
2018,6,28,12,45,918.0,111.5,6.05,16.4,993.5,970.89,755.12
2018,6,28,13,0,921.0,108.0,6.1,16.4,987.0,988.47,768.16
2018,6,28,13,15,918.5,107.5,6.15,16.35,972.5,1000.86,777.78
2018,6,28,13,30,916.0,107.0,6.2,16.3,958.0,1010.24,785.4
2018,6,28,13,45,910.5,107.0,6.3,16.25,936.0,1014.14,789.57
2018,6,28,14,0,905.0,107.0,6.4,16.2,914.0,1014.97,791.71
2018,6,28,14,15,898.5,106.0,6.4,16.1,885.5,1010.69,789.9
2018,6,28,14,30,892.0,105.0,6.4,16.0,857.0,1003.39,786.08
2018,6,28,14,45,883.5,103.5,6.4,15.95,823.0,990.63,778.29
2018,6,28,15,0,875.0,102.0,6.4,15.9,789.0,975.01,768.57
2018,6,28,15,15,863.5,100.5,6.4,15.9,749.5,953.78,754.7
2018,6,28,15,30,852.0,99.0,6.4,15.9,710.0,930.05,739.05
2018,6,28,15,45,837.0,97.5,6.45,15.65,666.5,900.71,720.19
2018,6,28,16,0,822.0,96.0,6.5,15.4,623.0,877.16,705.55
2018,6,28,16,15,803.0,93.5,6.5,15.3,576.0,839.13,679.26
2018,6,28,16,30,784.0,91.0,6.5,15.2,529.0,799.65,651.65
2018,6,28,16,45,759.0,88.0,6.5,15.1,479.5,753.36,618.41
2018,6,28,17,0,734.0,85.0,6.5,15.0,430.0,706.45,584.18
2018,6,28,17,15,701.5,81.0,6.5,14.8,380.0,655.89,546.59
2018,6,28,17,30,669.0,77.0,6.5,14.6,330.0,602.6,505.9
2018,6,28,17,45,623.5,72.0,6.5,14.45,280.5,540.0,455.61
2018,6,28,18,0,578.0,67.0,6.5,14.3,231.0,479.63,404.87
2018,6,28,18,15,514.0,60.0,6.4,14.2,184.5,408.18,343.03
2018,6,28,18,30,450.0,53.0,6.3,14.1,138.0,341.23,283.21
2018,6,28,18,45,354.5,44.0,6.2,13.95,99.0,260.65,210.71
2018,6,28,19,0,259.0,35.0,6.1,13.8,60.0,190.08,139.88
2018,6,28,19,15,152.0,22.0,6.0,13.75,34.5,105.39,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.7,9.0,25.47,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.65,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.1,13.2,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.0,13.3,11.0,9.53,0.0
2018,6,29,5,15,186.5,22.5,1.95,13.5,39.0,18.64,0.0
2018,6,29,5,30,309.0,35.0,1.9,13.7,67.0,28.4,18.01
2018,6,29,5,45,391.0,43.0,1.85,13.9,106.0,33.29,23.51
2018,6,29,6,0,473.0,51.0,1.8,14.1,145.0,38.0,28.14
2018,6,29,6,15,522.5,59.0,1.7,14.3,190.0,42.43,32.31
2018,6,29,6,30,572.0,67.0,1.6,14.5,235.0,46.59,36.1
2018,6,29,6,45,640.0,68.0,1.55,14.7,289.0,45.17,34.79
2018,6,29,7,0,708.0,69.0,1.5,14.9,343.0,48.51,37.66
2018,6,29,7,15,738.5,72.5,1.55,15.15,393.5,64.31,38.1
2018,6,29,7,30,769.0,76.0,1.6,15.4,444.0,106.81,56.29
2018,6,29,7,45,792.5,78.0,1.6,15.65,493.5,150.85,85.36
2018,6,29,8,0,816.0,80.0,1.6,15.9,543.0,204.71,128.06
2018,6,29,8,15,834.0,82.0,1.75,16.1,590.0,252.61,169.17
2018,6,29,8,30,852.0,84.0,1.9,16.3,637.0,302.24,212.98
2018,6,29,8,45,866.0,86.5,2.0,16.5,681.5,352.56,257.53
2018,6,29,9,0,880.0,89.0,2.1,16.7,726.0,403.87,302.29
2018,6,29,9,15,888.5,91.0,2.25,16.85,764.5,453.25,344.95
2018,6,29,9,30,897.0,93.0,2.4,17.0,803.0,502.68,386.65
2018,6,29,9,45,901.5,96.0,2.55,17.1,835.5,550.74,426.38
2018,6,29,10,0,906.0,99.0,2.7,17.2,868.0,598.11,464.62
2018,6,29,10,15,911.5,100.5,2.8,17.3,896.0,643.93,500.7
2018,6,29,10,30,917.0,102.0,2.9,17.4,924.0,688.75,535.25
2018,6,29,10,45,920.5,102.5,3.0,17.45,944.0,730.14,566.74
2018,6,29,11,0,924.0,103.0,3.1,17.5,964.0,770.01,594.85
2018,6,29,11,15,926.0,104.0,3.15,17.55,978.0,807.48,620.84
2018,6,29,11,30,928.0,105.0,3.2,17.6,992.0,843.03,645.35
2018,6,29,11,45,929.5,105.0,3.3,17.6,999.0,875.21,667.85
2018,6,29,12,0,931.0,105.0,3.4,17.6,1006.0,905.17,688.81
2018,6,29,12,15,930.5,106.0,3.5,17.6,1006.0,931.95,707.61
2018,6,29,12,30,930.0,107.0,3.6,17.6,1006.0,956.21,724.74
2018,6,29,12,45,928.0,107.0,3.75,17.6,998.0,975.45,738.85
2018,6,29,13,0,926.0,107.0,3.9,17.6,990.0,991.86,751.16
2018,6,29,13,15,924.5,106.0,4.0,17.6,976.0,1004.81,760.91
2018,6,29,13,30,923.0,105.0,4.1,17.6,962.0,1014.75,768.76
2018,6,29,13,45,921.0,102.5,4.2,17.55,941.0,1019.57,773.41
2018,6,29,14,0,919.0,100.0,4.3,17.5,920.0,1021.24,776.08
2018,6,29,14,15,913.5,98.5,4.35,17.45,891.5,1017.37,774.75
2018,6,29,14,30,908.0,97.0,4.4,17.4,863.0,1010.41,771.7
2018,6,29,14,45,901.0,95.0,4.5,17.3,829.0,998.39,765.91
2018,6,29,15,0,894.0,93.0,4.6,17.2,795.0,983.44,758.13
2018,6,29,15,15,883.5,91.5,4.6,17.2,755.5,962.84,745.31
2018,6,29,15,30,873.0,90.0,4.6,17.2,716.0,939.66,730.71
2018,6,29,15,45,859.5,88.0,4.7,17.0,672.5,910.66,713.29
2018,6,29,16,0,846.0,86.0,4.8,16.8,629.0,879.52,694.13
2018,6,29,16,15,828.0,84.5,4.8,16.7,582.0,843.04,669.92
2018,6,29,16,30,810.0,83.0,4.8,16.6,535.0,812.38,649.78
2018,6,29,16,45,785.5,80.0,4.85,16.5,485.0,765.75,617.66
2018,6,29,17,0,761.0,77.0,4.9,16.4,435.0,718.46,584.48
2018,6,29,17,15,728.0,74.0,4.85,16.2,384.5,664.27,545.0
2018,6,29,17,30,695.0,71.0,4.8,16.0,334.0,610.57,504.95
2018,6,29,17,45,648.0,67.0,4.7,15.8,284.0,550.59,458.21
2018,6,29,18,0,601.0,63.0,4.6,15.6,234.0,489.65,407.97
2018,6,29,18,15,535.0,57.0,4.55,15.4,187.0,417.36,346.81
2018,6,29,18,30,469.0,51.0,4.5,15.2,140.0,349.73,287.51
2018,6,29,18,45,368.5,42.5,4.45,15.0,100.0,266.43,213.75
2018,6,29,19,0,268.0,34.0,4.4,14.8,60.0,191.62,140.16
2018,6,29,19,15,158.5,21.5,4.4,14.75,34.5,107.44,0.0
2018,6,29,19,30,49.0,9.0,4.4,14.7,9.0,26.98,0.0
2018,6,29,19,45,24.5,4.5,4.35,14.6,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,30,4,45,41.5,5.0,1.15,14.75,5.5,0.0,0.0
2018,6,30,5,0,83.0,10.0,1.3,14.9,11.0,9.53,0.0
2018,6,30,5,15,224.5,20.5,1.4,15.15,40.0,16.73,0.0
2018,6,30,5,30,366.0,31.0,1.5,15.4,69.0,24.64,14.7
2018,6,30,5,45,456.0,38.0,1.65,15.6,111.0,28.9,19.51
2018,6,30,6,0,546.0,45.0,1.8,15.8,153.0,33.02,23.53
2018,6,30,6,15,605.0,50.0,1.85,16.05,201.0,38.6,28.68
2018,6,30,6,30,664.0,55.0,1.9,16.3,249.0,41.04,30.91
2018,6,30,6,45,704.0,59.0,1.95,16.6,299.5,42.52,32.17
2018,6,30,7,0,744.0,63.0,2.0,16.9,350.0,43.95,33.32
2018,6,30,7,15,772.5,65.5,2.0,17.25,400.5,58.7,33.22
2018,6,30,7,30,801.0,68.0,2.0,17.6,451.0,101.95,50.92
2018,6,30,7,45,822.0,71.0,1.95,17.95,501.0,155.26,87.06
2018,6,30,8,0,843.0,74.0,1.9,18.3,551.0,203.66,124.97
2018,6,30,8,15,859.0,76.0,1.9,18.7,598.0,252.4,166.42
2018,6,30,8,30,875.0,78.0,1.9,19.1,645.0,302.69,210.26
2018,6,30,8,45,887.0,80.0,1.85,19.45,688.5,353.06,254.22
2018,6,30,9,0,899.0,82.0,1.8,19.8,732.0,404.22,298.01
2018,6,30,9,15,908.5,83.0,1.9,19.95,771.0,454.08,340.41
2018,6,30,9,30,918.0,84.0,2.0,20.1,810.0,504.07,381.86
2018,6,30,9,45,924.5,86.0,2.05,20.25,844.0,553.28,421.46
2018,6,30,10,0,931.0,88.0,2.1,20.4,878.0,601.93,459.55
2018,6,30,10,15,936.0,89.5,2.25,20.45,905.5,648.51,495.85
2018,6,30,10,30,941.0,91.0,2.4,20.5,933.0,694.0,530.63
2018,6,30,10,45,944.0,92.0,2.5,20.5,954.0,736.41,562.04
2018,6,30,11,0,947.0,93.0,2.6,20.5,975.0,777.21,590.36
2018,6,30,11,15,949.0,94.0,2.75,20.5,989.5,815.47,617.1
2018,6,30,11,30,951.0,95.0,2.9,20.5,1004.0,851.76,642.41
2018,6,30,11,45,951.5,96.0,3.0,20.5,1011.0,884.68,665.05
2018,6,30,12,0,952.0,97.0,3.1,20.5,1018.0,915.28,686.1
2018,6,30,12,15,784.5,177.0,3.15,20.45,936.0,872.83,657.35
2018,6,30,12,30,617.0,257.0,3.2,20.4,854.0,822.31,622.11
2018,6,30,12,45,498.5,300.0,3.3,20.35,779.5,771.08,584.75
2018,6,30,13,0,380.0,343.0,3.4,20.3,705.0,714.65,542.88
2018,6,30,13,15,480.0,293.0,3.4,20.25,743.5,772.63,587.89
2018,6,30,13,30,580.0,243.0,3.4,20.2,782.0,832.41,632.93
2018,6,30,13,45,581.5,240.0,3.4,20.15,769.5,840.01,638.54
2018,6,30,14,0,583.0,237.0,3.4,20.1,757.0,845.39,643.1
2018,6,30,14,15,745.0,168.5,3.45,20.05,811.0,932.88,705.41
2018,6,30,14,30,907.0,100.0,3.5,20.0,865.0,1012.54,760.17
2018,6,30,14,45,898.0,98.5,3.5,19.9,830.0,999.2,751.98
2018,6,30,15,0,889.0,97.0,3.5,19.8,795.0,982.97,742.72
2018,6,30,15,15,878.5,95.0,3.5,19.8,755.5,961.97,730.0
2018,6,30,15,30,868.0,93.0,3.5,19.8,716.0,938.36,715.55
2018,6,30,15,45,854.5,91.0,3.55,19.4,672.0,909.53,698.85
2018,6,30,16,0,841.0,89.0,3.6,19.0,628.0,878.56,680.51
2018,6,30,16,15,823.0,86.5,3.5,18.7,581.0,841.07,656.23
2018,6,30,16,30,805.0,84.0,3.4,18.4,534.0,809.4,635.93
2018,6,30,16,45,781.0,81.5,3.35,18.05,484.5,763.96,605.66
2018,6,30,17,0,757.0,79.0,3.3,17.7,435.0,717.83,574.38
2018,6,30,17,15,723.0,75.5,3.2,17.25,384.0,662.4,535.35
2018,6,30,17,30,689.0,72.0,3.1,16.8,333.0,607.52,495.72
2018,6,30,17,45,640.5,68.0,3.0,16.4,282.5,546.86,449.75
2018,6,30,18,0,592.0,64.0,2.9,16.0,232.0,485.21,400.24
2018,6,30,18,15,523.0,57.5,2.9,15.75,184.5,410.83,338.6
2018,6,30,18,30,454.0,51.0,2.9,15.5,137.0,341.42,278.85
2018,6,30,18,45,352.0,42.0,2.85,15.25,97.0,257.49,205.49
2018,6,30,19,0,250.0,33.0,2.8,15.0,57.0,182.89,133.11
2018,6,30,19,15,148.5,20.5,2.85,14.9,32.5,101.75,0.0
2018,6,30,19,30,47.0,8.0,2.9,14.8,8.0,25.28,0.0
2018,6,30,19,45,23.5,4.0,2.95,14.7,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
