Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,3.35,14.9,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,3.4,15.0,10.0,8.58,0.0
2018,7,1,5,15,164.0,21.5,3.45,15.2,36.0,17.04,0.0
2018,7,1,5,30,273.0,34.0,3.5,15.4,62.0,27.54,16.97
2018,7,1,5,45,363.5,43.5,3.5,15.6,102.0,33.87,23.77
2018,7,1,6,0,454.0,53.0,3.5,15.8,142.0,39.89,29.54
2018,7,1,6,15,423.5,65.5,3.45,15.95,167.0,47.94,36.92
2018,7,1,6,30,393.0,78.0,3.4,16.1,192.0,55.73,43.92
2018,7,1,6,45,361.5,99.5,3.3,16.25,220.0,69.5,56.04
2018,7,1,7,0,330.0,121.0,3.2,16.4,248.0,82.54,67.32
2018,7,1,7,15,482.5,113.0,3.05,16.5,328.0,84.5,59.36
2018,7,1,7,30,635.0,105.0,2.9,16.6,408.0,112.34,65.91
2018,7,1,7,45,709.0,98.0,2.8,16.75,470.5,149.33,87.63
2018,7,1,8,0,783.0,91.0,2.7,16.9,533.0,198.55,124.26
2018,7,1,8,15,801.0,93.5,2.6,17.0,579.5,245.39,164.36
2018,7,1,8,30,819.0,96.0,2.5,17.1,626.0,294.09,207.22
2018,7,1,8,45,834.0,98.5,2.4,17.2,670.0,349.81,255.68
2018,7,1,9,0,849.0,101.0,2.3,17.3,714.0,400.03,299.21
2018,7,1,9,15,859.5,103.0,2.3,17.4,753.0,448.87,341.01
2018,7,1,9,30,870.0,105.0,2.3,17.5,792.0,497.99,381.96
2018,7,1,9,45,876.0,108.5,2.3,17.65,825.5,546.11,420.96
2018,7,1,10,0,882.0,112.0,2.3,17.8,859.0,593.71,458.47
2018,7,1,10,15,889.0,112.5,2.4,17.85,887.0,638.7,493.78
2018,7,1,10,30,896.0,113.0,2.5,17.9,915.0,682.85,527.74
2018,7,1,10,45,901.5,113.5,2.55,18.0,936.5,724.93,559.19
2018,7,1,11,0,907.0,114.0,2.6,18.1,958.0,765.7,587.77
2018,7,1,11,15,911.5,114.0,2.7,18.1,973.5,803.77,614.37
2018,7,1,11,30,916.0,114.0,2.8,18.1,989.0,840.12,639.68
2018,7,1,11,45,918.5,114.0,2.9,18.1,997.0,872.94,662.49
2018,7,1,12,0,921.0,114.0,3.0,18.1,1005.0,903.64,683.85
2018,7,1,12,15,848.5,144.0,3.05,18.0,964.5,892.97,676.83
2018,7,1,12,30,776.0,174.0,3.1,17.9,924.0,883.96,671.37
2018,7,1,12,45,805.5,162.0,3.2,17.85,935.0,919.57,696.89
2018,7,1,13,0,835.0,150.0,3.3,17.8,946.0,945.98,715.74
2018,7,1,13,15,795.0,157.5,3.35,17.65,906.0,937.77,711.04
2018,7,1,13,30,755.0,165.0,3.4,17.5,866.0,918.65,699.2
2018,7,1,13,45,643.5,190.5,3.4,17.35,778.0,849.54,652.23
2018,7,1,14,0,532.0,216.0,3.4,17.2,690.0,772.94,598.69
2018,7,1,14,15,704.0,165.5,3.45,17.05,772.0,888.91,683.49
2018,7,1,14,30,876.0,115.0,3.5,16.9,854.0,997.89,759.59
2018,7,1,14,45,866.0,114.0,3.5,16.75,819.5,984.54,751.12
2018,7,1,15,0,856.0,113.0,3.5,16.6,785.0,968.43,741.89
2018,7,1,15,15,844.5,110.5,3.5,16.6,745.5,946.56,728.34
2018,7,1,15,30,833.0,108.0,3.5,16.6,706.0,922.2,713.11
2018,7,1,15,45,818.0,106.0,3.5,16.25,662.5,900.97,701.0
2018,7,1,16,0,803.0,104.0,3.5,15.9,619.0,869.48,681.51
2018,7,1,16,15,783.5,101.0,3.5,15.7,572.0,830.97,656.45
2018,7,1,16,30,764.0,98.0,3.5,15.5,525.0,791.03,630.05
2018,7,1,16,45,738.0,94.0,3.5,15.3,475.0,743.33,597.45
2018,7,1,17,0,712.0,90.0,3.5,15.1,425.0,698.89,566.7
2018,7,1,17,15,678.5,85.5,3.45,14.9,375.0,644.39,527.33
2018,7,1,17,30,645.0,81.0,3.4,14.7,325.0,590.57,487.51
2018,7,1,17,45,600.5,75.0,3.35,14.5,276.0,528.29,438.78
2018,7,1,18,0,556.0,69.0,3.3,14.3,227.0,468.2,389.77
2018,7,1,18,15,492.0,61.5,3.25,14.2,181.0,397.0,329.75
2018,7,1,18,30,428.0,54.0,3.2,14.1,135.0,330.31,271.53
2018,7,1,18,45,331.0,44.0,3.1,14.0,95.5,248.79,199.56
2018,7,1,19,0,234.0,34.0,3.0,13.9,56.0,177.05,129.27
2018,7,1,19,15,133.0,20.5,2.95,13.95,31.5,95.22,0.0
2018,7,1,19,30,32.0,7.0,2.9,14.0,7.0,18.7,0.0
2018,7,1,19,45,16.0,3.5,2.85,14.0,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,9.0,2.5,2.65,14.8,2.5,0.0,0.0
2018,7,2,5,0,18.0,5.0,2.7,14.9,5.0,4.77,0.0
2018,7,2,5,15,77.0,17.5,2.7,15.05,24.5,13.73,0.0
2018,7,2,5,30,136.0,30.0,2.7,15.2,44.0,23.19,13.35
2018,7,2,5,45,159.0,41.0,2.65,15.35,65.5,31.04,21.34
2018,7,2,6,0,182.0,52.0,2.6,15.5,87.0,41.9,31.35
2018,7,2,6,15,110.0,65.0,2.5,15.6,88.0,54.96,43.18
2018,7,2,6,30,38.0,78.0,2.4,15.7,89.0,68.59,55.35
2018,7,2,6,45,20.5,98.5,2.3,15.8,104.5,84.84,69.61
2018,7,2,7,0,3.0,119.0,2.2,15.9,120.0,105.27,87.28
2018,7,2,7,15,6.5,138.5,2.15,16.05,141.5,121.9,96.62
2018,7,2,7,30,10.0,158.0,2.1,16.2,163.0,139.66,110.54
2018,7,2,7,45,11.5,173.0,2.05,16.3,179.0,154.14,121.74
2018,7,2,8,0,13.0,188.0,2.0,16.4,195.0,168.81,133.05
2018,7,2,8,15,79.0,207.5,2.0,16.6,258.0,194.3,150.52
2018,7,2,8,30,145.0,227.0,2.0,16.8,321.0,226.53,174.04
2018,7,2,8,45,263.5,217.0,2.0,17.0,402.0,258.85,197.31
2018,7,2,9,0,382.0,207.0,2.0,17.2,483.0,303.68,231.84
2018,7,2,9,15,262.5,232.0,2.0,17.25,426.5,301.6,233.11
2018,7,2,9,30,143.0,257.0,2.0,17.3,370.0,288.14,223.95
2018,7,2,9,45,236.0,275.5,2.0,17.4,471.5,353.89,275.13
2018,7,2,10,0,329.0,294.0,2.0,17.5,573.0,435.32,337.39
2018,7,2,10,15,382.5,294.5,2.05,17.55,629.0,482.09,373.25
2018,7,2,10,30,436.0,295.0,2.1,17.6,685.0,537.92,415.58
2018,7,2,10,45,361.5,305.5,2.15,17.6,634.0,517.93,400.38
2018,7,2,11,0,287.0,316.0,2.2,17.6,583.0,493.31,381.64
2018,7,2,11,15,472.5,293.5,2.3,17.55,741.0,629.45,485.35
2018,7,2,11,30,658.0,271.0,2.4,17.5,899.0,776.91,593.0
2018,7,2,11,45,635.0,276.5,2.5,17.45,886.5,788.9,600.9
2018,7,2,12,0,612.0,282.0,2.6,17.4,874.0,798.16,607.96
2018,7,2,12,15,587.5,287.0,2.7,17.3,855.0,802.96,611.96
2018,7,2,12,30,563.0,292.0,2.8,17.2,836.0,805.04,614.04
2018,7,2,12,45,564.5,289.5,2.95,17.1,831.5,821.65,627.19
2018,7,2,13,0,566.0,287.0,3.1,17.0,827.0,836.39,638.95
2018,7,2,13,15,564.5,284.5,3.25,16.85,816.0,846.25,647.42
2018,7,2,13,30,563.0,282.0,3.4,16.7,805.0,853.94,654.48
2018,7,2,13,45,542.5,288.5,3.55,16.6,782.5,847.86,651.3
2018,7,2,14,0,522.0,295.0,3.7,16.5,760.0,841.32,647.83
2018,7,2,14,15,583.0,266.5,3.75,16.35,770.5,879.91,678.29
2018,7,2,14,30,644.0,238.0,3.8,16.2,781.0,913.82,705.21
2018,7,2,14,45,638.0,230.0,3.85,16.1,749.5,899.61,696.66
2018,7,2,15,0,632.0,222.0,3.9,16.0,718.0,882.96,686.78
2018,7,2,15,15,617.0,216.0,3.9,16.0,680.0,857.39,669.82
2018,7,2,15,30,602.0,210.0,3.9,16.0,642.0,829.85,651.44
2018,7,2,15,45,592.5,199.5,3.85,15.8,602.5,800.87,632.39
2018,7,2,16,0,583.0,189.0,3.8,15.6,563.0,770.03,611.84
2018,7,2,16,15,570.5,177.0,3.75,15.45,520.0,727.73,582.64
2018,7,2,16,30,558.0,165.0,3.7,15.3,477.0,689.69,556.09
2018,7,2,16,45,540.5,153.5,3.7,15.2,432.5,647.01,525.53
2018,7,2,17,0,523.0,142.0,3.7,15.1,388.0,603.8,493.95
2018,7,2,17,15,493.5,131.0,3.7,14.9,341.5,551.7,454.69
2018,7,2,17,30,464.0,120.0,3.7,14.7,295.0,500.45,415.07
2018,7,2,17,45,431.0,106.0,3.7,14.55,250.0,444.22,370.25
2018,7,2,18,0,398.0,92.0,3.7,14.4,205.0,389.66,325.36
2018,7,2,18,15,345.5,78.0,3.65,14.25,162.0,325.27,270.68
2018,7,2,18,30,293.0,64.0,3.6,14.1,119.0,264.94,217.9
2018,7,2,18,45,229.5,48.5,3.6,14.0,84.0,201.37,161.21
2018,7,2,19,0,166.0,33.0,3.6,13.9,49.0,143.7,104.19
2018,7,2,19,15,96.5,19.5,3.55,13.9,27.5,78.28,0.0
2018,7,2,19,30,27.0,6.0,3.5,13.9,6.0,15.87,0.0
2018,7,2,19,45,13.5,3.0,3.5,13.95,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.5,3.65,14.15,4.5,0.0,0.0
2018,7,3,5,0,27.0,9.0,3.7,14.3,9.0,8.58,0.0
2018,7,3,5,15,93.0,23.0,3.6,14.45,31.0,19.0,0.0
2018,7,3,5,30,159.0,37.0,3.5,14.6,53.0,28.94,17.97
2018,7,3,5,45,145.5,40.0,3.4,14.75,60.5,32.7,22.81
2018,7,3,6,0,132.0,43.0,3.3,14.9,68.0,34.96,25.29
2018,7,3,6,15,66.0,50.0,3.25,15.1,62.5,43.32,32.95
2018,7,3,6,30,0.0,57.0,3.2,15.3,57.0,53.0,41.64
2018,7,3,6,45,18.0,88.5,3.1,15.45,95.5,77.39,63.18
2018,7,3,7,0,36.0,120.0,3.0,15.6,134.0,101.44,84.1
2018,7,3,7,15,56.5,155.0,3.0,15.75,180.5,128.08,101.4
2018,7,3,7,30,77.0,190.0,3.0,15.9,227.0,159.56,124.81
2018,7,3,7,45,68.5,207.0,2.95,16.05,242.5,178.16,139.1
2018,7,3,8,0,60.0,224.0,2.9,16.2,258.0,195.97,153.26
2018,7,3,8,15,62.5,246.0,2.9,16.3,284.0,219.0,171.32
2018,7,3,8,30,65.0,268.0,2.9,16.4,310.0,242.52,189.74
2018,7,3,8,45,78.5,293.0,2.9,16.5,347.0,272.27,212.72
2018,7,3,9,0,92.0,318.0,2.9,16.6,384.0,303.67,236.93
2018,7,3,9,15,108.5,341.5,2.95,16.75,424.0,329.69,256.87
2018,7,3,9,30,125.0,365.0,3.0,16.9,464.0,364.94,283.88
2018,7,3,9,45,161.0,383.5,3.05,17.0,516.5,408.17,316.91
2018,7,3,10,0,197.0,402.0,3.1,17.1,569.0,454.91,352.43
2018,7,3,10,15,177.5,411.5,3.15,17.2,565.5,464.2,359.17
2018,7,3,10,30,158.0,421.0,3.2,17.3,562.0,471.64,364.47
2018,7,3,10,45,175.0,419.0,3.2,17.4,579.0,492.78,380.51
2018,7,3,11,0,192.0,417.0,3.2,17.5,596.0,514.83,397.12
2018,7,3,11,15,386.5,347.0,3.25,17.55,713.5,610.15,472.21
2018,7,3,11,30,581.0,277.0,3.3,17.6,831.0,720.13,556.23
2018,7,3,11,45,734.5,210.0,3.35,17.65,916.0,810.76,623.85
2018,7,3,12,0,888.0,143.0,3.4,17.7,1001.0,900.19,685.68
2018,7,3,12,15,890.5,141.0,3.4,17.7,1001.5,926.45,703.0
2018,7,3,12,30,893.0,139.0,3.4,17.7,1002.0,950.4,719.24
2018,7,3,12,45,896.5,135.5,3.45,17.75,996.0,971.39,733.72
2018,7,3,13,0,900.0,132.0,3.5,17.8,990.0,989.75,746.5
2018,7,3,13,15,897.0,131.0,3.5,17.8,975.0,1001.49,754.69
2018,7,3,13,30,894.0,130.0,3.5,17.8,960.0,1010.25,761.03
2018,7,3,13,45,890.0,127.5,3.55,17.8,937.5,1013.5,764.17
2018,7,3,14,0,886.0,125.0,3.6,17.8,915.0,1013.67,765.41
2018,7,3,14,15,878.5,124.0,3.6,17.75,886.5,1008.87,763.21
2018,7,3,14,30,871.0,123.0,3.6,17.7,858.0,1001.09,759.16
2018,7,3,14,45,862.0,121.0,3.6,17.65,823.5,987.86,751.53
2018,7,3,15,0,853.0,119.0,3.6,17.6,789.0,971.83,742.11
2018,7,3,15,15,841.0,117.0,3.6,17.6,749.5,958.7,734.65
2018,7,3,15,30,829.0,115.0,3.6,17.6,710.0,934.59,719.61
2018,7,3,15,45,813.5,112.5,3.6,17.4,666.0,904.27,700.82
2018,7,3,16,0,798.0,110.0,3.6,17.2,622.0,871.91,680.47
2018,7,3,16,15,778.0,107.0,3.6,17.05,574.5,833.12,655.2
2018,7,3,16,30,758.0,104.0,3.6,16.9,527.0,792.91,628.6
2018,7,3,16,45,731.0,100.0,3.65,16.75,477.0,748.62,598.78
2018,7,3,17,0,704.0,96.0,3.7,16.6,427.0,700.1,565.18
2018,7,3,17,15,668.0,91.5,3.75,16.35,376.5,643.96,525.13
2018,7,3,17,30,632.0,87.0,3.8,16.1,326.0,588.63,484.57
2018,7,3,17,45,581.5,81.0,3.85,15.9,276.0,522.63,432.77
2018,7,3,18,0,531.0,75.0,3.9,15.7,226.0,459.21,381.25
2018,7,3,18,15,461.5,67.5,3.85,15.45,180.0,385.44,319.32
2018,7,3,18,30,392.0,60.0,3.8,15.2,134.0,315.12,258.38
2018,7,3,18,45,294.5,48.5,3.75,15.0,95.0,234.92,187.78
2018,7,3,19,0,197.0,37.0,3.7,14.8,56.0,164.48,119.19
2018,7,3,19,15,113.5,22.5,3.65,14.65,32.0,89.85,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.5,8.0,18.9,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.4,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,4,4,45,5.5,2.0,3.1,14.15,2.0,0.0,0.0
2018,7,4,5,0,11.0,4.0,3.2,14.3,4.0,3.81,0.0
2018,7,4,5,15,37.5,10.5,3.25,14.4,13.5,9.01,0.0
2018,7,4,5,30,64.0,17.0,3.3,14.5,23.0,14.41,6.07
2018,7,4,5,45,66.5,21.0,3.35,14.65,30.5,17.62,9.7
2018,7,4,6,0,69.0,25.0,3.4,14.8,38.0,20.72,12.71
2018,7,4,6,15,34.5,28.5,3.35,14.9,35.0,25.59,17.21
2018,7,4,6,30,0.0,32.0,3.3,15.0,32.0,29.69,20.94
2018,7,4,6,45,0.0,39.5,3.3,15.1,39.5,36.68,27.16
2018,7,4,7,0,0.0,47.0,3.3,15.2,47.0,43.67,33.31
2018,7,4,7,15,0.0,71.5,3.3,15.35,71.5,66.53,50.81
2018,7,4,7,30,0.0,96.0,3.3,15.5,96.0,88.53,69.01
2018,7,4,7,45,1.0,122.5,3.3,15.6,123.0,111.75,87.95
2018,7,4,8,0,2.0,149.0,3.3,15.7,150.0,135.04,106.7
2018,7,4,8,15,27.0,194.0,3.35,15.85,211.0,172.44,135.74
2018,7,4,8,30,52.0,239.0,3.4,16.0,272.0,217.24,170.62
2018,7,4,8,45,99.5,280.5,3.45,16.15,350.0,269.35,210.62
2018,7,4,9,0,147.0,322.0,3.5,16.3,428.0,319.29,249.02
2018,7,4,9,15,141.0,340.0,3.55,16.45,446.0,341.84,266.8
2018,7,4,9,30,135.0,358.0,3.6,16.6,464.0,363.94,284.02
2018,7,4,9,45,102.0,369.0,3.6,16.75,451.0,372.56,290.46
2018,7,4,10,0,69.0,380.0,3.6,16.9,438.0,371.24,288.94
2018,7,4,10,15,67.5,392.0,3.65,17.0,450.5,386.74,300.54
2018,7,4,10,30,66.0,404.0,3.7,17.1,463.0,402.17,311.95
2018,7,4,10,45,116.0,425.0,3.7,17.2,531.5,457.06,354.03
2018,7,4,11,0,166.0,446.0,3.7,17.3,600.0,520.62,402.0
2018,7,4,11,15,410.0,350.0,3.75,17.35,739.0,630.29,489.0
2018,7,4,11,30,654.0,254.0,3.8,17.4,878.0,757.47,586.76
2018,7,4,11,45,770.5,194.5,3.8,17.45,935.0,824.01,635.63
2018,7,4,12,0,887.0,135.0,3.8,17.5,992.0,891.55,682.39
2018,7,4,12,15,744.0,204.5,3.75,17.55,923.0,860.36,659.63
2018,7,4,12,30,601.0,274.0,3.7,17.6,854.0,822.08,630.59
2018,7,4,12,45,546.0,286.5,3.7,17.65,810.5,800.86,614.89
2018,7,4,13,0,491.0,299.0,3.7,17.7,767.0,775.88,596.29
2018,7,4,13,15,716.5,198.5,3.6,17.7,869.5,906.7,692.47
2018,7,4,13,30,942.0,98.0,3.5,17.7,972.0,1024.36,771.67
2018,7,4,13,45,938.5,97.0,3.45,17.7,950.5,1029.51,774.37
2018,7,4,14,0,935.0,96.0,3.4,17.7,929.0,1031.48,776.04
2018,7,4,14,15,929.0,95.0,3.4,17.65,900.5,1027.81,774.63
2018,7,4,14,30,923.0,94.0,3.4,17.6,872.0,1021.01,771.29
2018,7,4,14,45,915.0,92.5,3.4,17.6,837.5,1008.63,764.18
2018,7,4,15,0,907.0,91.0,3.4,17.6,803.0,993.28,755.19
2018,7,4,15,15,896.5,89.5,3.4,17.6,763.5,972.67,742.7
2018,7,4,15,30,886.0,88.0,3.4,17.6,724.0,949.41,728.45
2018,7,4,15,45,873.5,86.5,3.4,17.45,680.5,921.8,711.59
2018,7,4,16,0,861.0,85.0,3.4,17.3,637.0,891.96,693.11
2018,7,4,16,15,844.0,82.5,3.45,17.2,589.5,854.9,669.5
2018,7,4,16,30,827.0,80.0,3.5,17.1,542.0,816.24,644.44
2018,7,4,16,45,804.0,77.5,3.5,17.0,492.0,778.26,619.25
2018,7,4,17,0,781.0,75.0,3.5,16.9,442.0,732.25,587.63
2018,7,4,17,15,750.0,71.5,3.55,16.75,391.0,678.34,549.67
2018,7,4,17,30,719.0,68.0,3.6,16.6,340.0,624.74,510.87
2018,7,4,17,45,676.0,64.0,3.6,16.4,289.5,562.85,464.23
2018,7,4,18,0,633.0,60.0,3.6,16.2,239.0,506.87,418.88
2018,7,4,18,15,570.5,54.0,3.6,16.05,191.5,435.38,359.14
2018,7,4,18,30,508.0,48.0,3.6,15.9,144.0,368.31,300.82
2018,7,4,18,45,411.0,40.0,3.55,15.7,103.0,285.83,228.06
2018,7,4,19,0,314.0,32.0,3.5,15.5,62.0,211.72,153.59
2018,7,4,19,15,188.5,20.5,3.45,15.4,35.5,117.59,0.0
2018,7,4,19,30,63.0,9.0,3.4,15.3,9.0,32.25,0.0
2018,7,4,19,45,31.5,4.5,3.3,15.2,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.5,1.7,13.65,5.0,0.0,0.0
2018,7,5,5,0,74.0,9.0,1.8,13.8,10.0,8.58,0.0
2018,7,5,5,15,209.5,20.0,1.9,14.0,37.0,16.59,0.0
2018,7,5,5,30,345.0,31.0,2.0,14.2,64.0,25.01,14.59
2018,7,5,5,45,317.0,34.5,2.1,14.45,78.5,25.92,16.92
2018,7,5,6,0,289.0,38.0,2.2,14.7,93.0,27.0,18.28
2018,7,5,6,15,144.5,47.5,2.2,14.85,75.0,38.25,28.49
2018,7,5,6,30,0.0,57.0,2.2,15.0,57.0,53.0,41.7
2018,7,5,6,45,0.0,75.5,2.15,15.2,75.5,69.42,56.2
2018,7,5,7,0,0.0,94.0,2.1,15.4,94.0,85.43,70.12
2018,7,5,7,15,9.0,129.0,2.05,15.65,133.0,114.44,90.64
2018,7,5,7,30,18.0,164.0,2.0,15.9,172.0,144.5,114.41
2018,7,5,7,45,49.0,197.0,1.9,16.1,223.5,168.63,131.97
2018,7,5,8,0,80.0,230.0,1.8,16.3,275.0,203.06,157.65
2018,7,5,8,15,128.5,255.0,1.7,16.5,334.5,231.59,178.02
2018,7,5,8,30,177.0,280.0,1.6,16.7,394.0,272.95,208.98
2018,7,5,8,45,335.5,256.5,1.45,16.9,491.0,310.37,234.66
2018,7,5,9,0,494.0,233.0,1.3,17.1,588.0,363.24,274.0
2018,7,5,9,15,401.0,282.5,1.3,17.35,581.0,391.28,297.99
2018,7,5,9,30,308.0,332.0,1.3,17.6,574.0,416.48,318.15
2018,7,5,9,45,242.5,368.5,1.25,17.8,564.0,430.73,328.8
2018,7,5,10,0,177.0,405.0,1.2,18.0,554.0,445.53,338.91
2018,7,5,10,15,173.5,418.5,1.3,18.25,569.0,466.91,354.6
2018,7,5,10,30,170.0,432.0,1.4,18.5,584.0,487.98,369.82
2018,7,5,10,45,145.0,439.5,1.45,18.7,571.0,488.98,369.93
2018,7,5,11,0,120.0,447.0,1.5,18.9,558.0,487.87,368.51
2018,7,5,11,15,167.0,441.0,1.65,19.05,598.5,527.94,398.91
2018,7,5,11,30,214.0,435.0,1.8,19.2,639.0,570.83,430.95
2018,7,5,11,45,284.5,421.0,1.95,19.4,694.5,628.43,473.77
2018,7,5,12,0,355.0,407.0,2.1,19.6,750.0,690.53,519.25
2018,7,5,12,15,597.5,279.5,2.25,19.65,856.5,803.61,605.22
2018,7,5,12,30,840.0,152.0,2.4,19.7,963.0,912.99,682.02
2018,7,5,12,45,890.5,124.5,2.6,19.75,978.5,954.37,710.41
2018,7,5,13,0,941.0,97.0,2.8,19.8,994.0,993.5,737.94
2018,7,5,13,15,939.5,95.5,2.9,19.8,979.0,1006.26,747.3
2018,7,5,13,30,938.0,94.0,3.0,19.8,964.0,1015.93,754.98
2018,7,5,13,45,935.0,93.0,3.1,19.8,943.0,1021.51,760.1
2018,7,5,14,0,932.0,92.0,3.2,19.8,922.0,1023.93,763.28
2018,7,5,14,15,927.0,90.5,3.25,19.8,894.0,1020.67,762.42
2018,7,5,14,30,922.0,89.0,3.3,19.8,866.0,1014.28,759.63
2018,7,5,14,45,915.5,87.0,3.35,19.75,832.0,1002.76,753.69
2018,7,5,15,0,909.0,85.0,3.4,19.7,798.0,988.24,745.84
2018,7,5,15,15,898.5,83.5,3.4,19.7,758.5,967.54,733.35
2018,7,5,15,30,888.0,82.0,3.4,19.7,719.0,944.18,719.13
2018,7,5,15,45,876.0,79.5,3.35,19.65,675.0,915.75,701.21
2018,7,5,16,0,864.0,77.0,3.3,19.6,631.0,885.03,681.67
2018,7,5,16,15,827.0,80.0,3.3,19.45,577.5,836.72,650.12
2018,7,5,16,30,790.0,83.0,3.3,19.3,524.0,795.26,623.12
2018,7,5,16,45,767.5,79.0,3.25,19.1,474.5,749.73,592.51
2018,7,5,17,0,745.0,75.0,3.2,18.9,425.0,703.43,560.8
2018,7,5,17,15,730.5,69.0,3.2,18.65,379.0,660.28,531.05
2018,7,5,17,30,716.0,63.0,3.2,18.4,333.0,616.31,499.82
2018,7,5,17,45,673.0,58.5,3.15,18.15,282.5,554.02,453.18
2018,7,5,18,0,630.0,54.0,3.1,17.9,232.0,493.68,405.16
2018,7,5,18,15,571.5,49.0,3.1,17.6,186.0,429.37,351.73
2018,7,5,18,30,513.0,44.0,3.1,17.3,140.0,366.05,297.0
2018,7,5,18,45,414.5,37.0,3.15,17.0,100.0,284.09,225.3
2018,7,5,19,0,316.0,30.0,3.2,16.7,60.0,210.83,151.77
2018,7,5,19,15,188.5,19.5,3.25,16.55,34.5,116.67,0.0
2018,7,5,19,30,61.0,9.0,3.3,16.4,9.0,31.49,0.0
2018,7,5,19,45,30.5,4.5,3.4,16.2,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,15.95,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.0,5.0,4.77,0.0
2018,7,6,5,15,12.5,18.5,2.8,16.1,19.5,16.63,0.0
2018,7,6,5,30,25.0,32.0,2.8,16.2,34.0,28.35,16.94
2018,7,6,5,45,46.5,49.5,2.8,16.3,57.0,41.49,30.13
2018,7,6,6,0,68.0,67.0,2.8,16.4,80.0,55.28,42.85
2018,7,6,6,15,67.5,79.0,2.9,16.5,95.0,64.9,51.71
2018,7,6,6,30,67.0,91.0,3.0,16.6,110.0,74.26,60.12
2018,7,6,6,45,34.0,86.0,3.1,16.75,95.5,75.47,61.15
2018,7,6,7,0,1.0,81.0,3.2,16.9,81.0,74.67,60.31
2018,7,6,7,15,12.0,112.0,3.15,17.0,117.5,101.04,83.08
2018,7,6,7,30,23.0,143.0,3.1,17.1,154.0,122.96,96.23
2018,7,6,7,45,23.0,127.5,3.1,17.2,139.5,114.07,88.32
2018,7,6,8,0,23.0,112.0,3.1,17.3,125.0,103.61,79.41
2018,7,6,8,15,28.5,144.5,3.05,17.4,162.0,133.44,103.35
2018,7,6,8,30,34.0,177.0,3.0,17.5,199.0,163.83,127.5
2018,7,6,8,45,42.5,216.0,2.95,17.65,245.5,201.04,156.78
2018,7,6,9,0,51.0,255.0,2.9,17.8,292.0,239.32,186.58
2018,7,6,9,15,30.0,236.0,2.95,18.0,258.0,219.81,171.2
2018,7,6,9,30,9.0,217.0,3.0,18.2,224.0,201.95,156.97
2018,7,6,9,45,8.5,215.0,3.05,18.45,222.0,201.05,155.94
2018,7,6,10,0,8.0,213.0,3.1,18.7,220.0,199.98,154.75
2018,7,6,10,15,97.0,288.0,3.2,18.85,374.5,312.69,243.23
2018,7,6,10,30,186.0,363.0,3.3,19.0,529.0,440.55,340.79
2018,7,6,10,45,315.5,361.5,3.45,19.2,651.0,535.3,413.1
2018,7,6,11,0,445.0,360.0,3.6,19.4,773.0,642.55,493.46
2018,7,6,11,15,587.0,289.0,3.75,19.55,842.5,708.43,544.46
2018,7,6,11,30,729.0,218.0,3.9,19.7,912.0,783.79,602.01
2018,7,6,11,45,723.5,221.0,4.05,19.85,914.5,809.88,620.63
2018,7,6,12,0,718.0,224.0,4.2,20.0,917.0,833.99,637.81
2018,7,6,12,15,795.0,174.5,4.35,20.1,941.5,876.59,667.87
2018,7,6,12,30,872.0,125.0,4.5,20.2,966.0,916.61,696.2
2018,7,6,12,45,884.5,117.0,4.65,20.3,964.5,941.09,713.88
2018,7,6,13,0,897.0,109.0,4.8,20.4,963.0,963.11,730.06
2018,7,6,13,15,905.5,100.0,4.95,20.4,951.0,977.58,741.43
2018,7,6,13,30,914.0,91.0,5.1,20.4,939.0,989.0,750.88
2018,7,6,13,45,910.5,90.0,5.2,20.4,918.0,993.88,755.57
2018,7,6,14,0,907.0,89.0,5.3,20.4,897.0,995.66,758.28
2018,7,6,14,15,901.0,88.5,5.4,20.25,869.5,992.45,758.11
2018,7,6,14,30,895.0,88.0,5.5,20.1,842.0,986.2,755.97
2018,7,6,14,45,886.5,86.5,5.6,20.0,808.0,973.43,749.19
2018,7,6,15,0,878.0,85.0,5.7,19.9,774.0,957.78,740.46
2018,7,6,15,15,829.0,101.0,5.7,19.9,725.0,920.3,715.28
2018,7,6,15,30,780.0,117.0,5.7,19.9,676.0,889.97,695.22
2018,7,6,15,45,714.5,133.5,5.8,19.45,621.0,840.21,662.51
2018,7,6,16,0,649.0,150.0,5.9,19.0,566.0,786.84,626.55
2018,7,6,16,15,688.0,123.5,5.9,18.8,534.5,776.73,621.49
2018,7,6,16,30,727.0,97.0,5.9,18.6,503.0,757.88,609.68
2018,7,6,16,45,724.0,88.0,5.85,18.45,460.0,724.49,586.47
2018,7,6,17,0,721.0,79.0,5.8,18.3,417.0,689.12,561.47
2018,7,6,17,15,691.5,74.0,5.65,18.15,368.0,636.58,522.36
2018,7,6,17,30,662.0,69.0,5.5,18.0,319.0,584.38,482.74
2018,7,6,17,45,626.0,63.0,5.35,17.8,271.5,530.46,440.53
2018,7,6,18,0,590.0,57.0,5.2,17.6,224.0,474.98,394.6
2018,7,6,18,15,522.5,52.0,5.05,17.45,178.0,403.69,333.96
2018,7,6,18,30,455.0,47.0,4.9,17.3,132.0,337.31,275.61
2018,7,6,18,45,374.5,39.0,4.75,17.15,95.0,265.84,211.54
2018,7,6,19,0,294.0,31.0,4.6,17.0,58.0,201.41,144.65
2018,7,6,19,15,177.0,20.0,4.5,16.95,33.5,111.92,0.0
2018,7,6,19,30,60.0,9.0,4.4,16.9,9.0,31.11,0.0
2018,7,6,19,45,30.0,4.5,4.35,16.85,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.0,4.0,4.35,14.65,4.5,0.0,0.0
2018,7,7,5,0,78.0,8.0,4.5,14.7,9.0,7.63,0.0
2018,7,7,5,15,218.0,19.0,4.55,14.9,36.0,15.76,0.0
2018,7,7,5,30,358.0,30.0,4.6,15.1,63.0,24.24,13.57
2018,7,7,5,45,453.0,37.0,4.7,15.3,104.5,28.48,18.99
2018,7,7,6,0,548.0,44.0,4.8,15.5,146.0,32.61,23.09
2018,7,7,6,15,377.0,54.0,4.8,15.7,134.0,38.48,28.54
2018,7,7,6,30,206.0,64.0,4.8,15.9,122.0,45.24,34.64
2018,7,7,6,45,104.0,88.5,4.85,16.1,118.0,73.13,59.29
2018,7,7,7,0,2.0,113.0,4.9,16.3,114.0,100.45,83.1
2018,7,7,7,15,13.0,141.0,4.9,16.5,147.0,123.44,102.79
2018,7,7,7,30,24.0,169.0,4.9,16.7,180.0,148.41,117.48
2018,7,7,7,45,47.0,199.0,4.9,16.9,224.0,169.41,132.9
2018,7,7,8,0,70.0,229.0,4.9,17.1,268.0,200.26,156.32
2018,7,7,8,15,70.0,247.0,4.95,17.25,289.0,220.51,172.29
2018,7,7,8,30,70.0,265.0,5.0,17.4,310.0,240.85,188.41
2018,7,7,8,45,55.0,276.0,5.05,17.55,313.0,251.35,197.01
2018,7,7,9,0,40.0,287.0,5.1,17.7,316.0,260.23,204.1
2018,7,7,9,15,58.0,316.0,5.1,17.8,360.5,295.3,231.23
2018,7,7,9,30,76.0,345.0,5.1,17.9,405.0,332.53,259.93
2018,7,7,9,45,112.0,371.0,5.15,18.0,463.5,372.29,290.65
2018,7,7,10,0,148.0,397.0,5.2,18.1,522.0,422.46,329.31
2018,7,7,10,15,198.0,404.5,5.2,18.2,577.5,469.66,365.75
2018,7,7,10,30,248.0,412.0,5.2,18.3,633.0,516.01,401.5
2018,7,7,10,45,238.0,423.0,5.2,18.4,639.0,534.0,414.75
2018,7,7,11,0,228.0,434.0,5.2,18.5,645.0,554.48,429.71
2018,7,7,11,15,433.5,345.5,5.25,18.55,755.0,642.92,500.95
2018,7,7,11,30,639.0,257.0,5.3,18.6,865.0,746.4,582.17
2018,7,7,11,45,746.5,200.5,5.3,18.65,916.5,807.62,628.75
2018,7,7,12,0,854.0,144.0,5.3,18.7,968.0,869.31,672.55
2018,7,7,12,15,822.0,166.0,5.4,18.7,959.0,891.89,688.84
2018,7,7,12,30,790.0,188.0,5.5,18.7,950.0,906.93,700.05
2018,7,7,12,45,610.0,287.0,5.55,18.7,872.5,859.7,664.46
2018,7,7,13,0,430.0,386.0,5.6,18.7,795.0,801.82,617.82
2018,7,7,13,15,546.0,320.5,5.75,18.65,832.0,861.74,666.42
2018,7,7,13,30,662.0,255.0,5.9,18.6,869.0,922.33,714.77
2018,7,7,13,45,720.5,216.5,6.05,18.55,870.5,950.75,736.58
2018,7,7,14,0,779.0,178.0,6.2,18.5,872.0,970.28,752.12
2018,7,7,14,15,690.0,213.0,6.3,18.35,813.0,929.63,724.73
2018,7,7,14,30,601.0,248.0,6.4,18.2,754.0,880.64,690.18
2018,7,7,14,45,746.5,168.0,6.5,18.1,771.0,932.92,731.4
2018,7,7,15,0,892.0,88.0,6.6,18.0,788.0,974.61,763.46
2018,7,7,15,15,881.5,86.5,6.6,18.0,748.5,954.2,749.98
2018,7,7,15,30,871.0,85.0,6.6,18.0,709.0,931.19,734.94
2018,7,7,15,45,845.0,87.5,6.75,17.65,662.0,896.0,712.58
2018,7,7,16,0,819.0,90.0,6.9,17.3,615.0,859.27,688.8
2018,7,7,16,15,773.5,95.0,6.9,17.15,560.5,814.63,657.61
2018,7,7,16,30,728.0,100.0,6.9,17.0,506.0,762.17,620.05
2018,7,7,16,45,741.5,86.5,6.9,16.8,466.5,737.13,603.32
2018,7,7,17,0,755.0,73.0,6.9,16.6,427.0,708.76,583.67
2018,7,7,17,15,736.0,68.0,6.8,16.45,380.0,663.07,549.63
2018,7,7,17,30,717.0,63.0,6.7,16.3,333.0,616.89,514.51
2018,7,7,17,45,677.0,58.5,6.6,16.1,283.5,556.63,467.14
2018,7,7,18,0,637.0,54.0,6.5,15.9,234.0,498.06,418.36
2018,7,7,18,15,577.0,49.5,6.35,15.75,187.5,433.27,362.05
2018,7,7,18,30,517.0,45.0,6.2,15.6,141.0,369.48,304.81
2018,7,7,18,45,424.0,37.5,6.05,15.45,101.0,289.5,232.55
2018,7,7,19,0,331.0,30.0,5.9,15.3,61.0,217.75,157.41
2018,7,7,19,15,200.5,19.5,5.8,15.25,35.0,121.17,0.0
2018,7,7,19,30,70.0,9.0,5.7,15.2,9.0,34.85,0.0
2018,7,7,19,45,35.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.5,4.2,14.1,4.5,0.0,0.0
2018,7,8,5,0,72.0,9.0,4.3,14.2,9.0,8.58,0.0
2018,7,8,5,15,203.0,19.0,4.45,14.4,34.5,15.84,0.0
2018,7,8,5,30,334.0,29.0,4.6,14.6,60.0,23.34,12.72
2018,7,8,5,45,427.0,36.5,4.7,14.85,100.0,28.07,18.65
2018,7,8,6,0,520.0,44.0,4.8,15.1,140.0,32.63,23.14
2018,7,8,6,15,545.0,53.0,4.8,15.25,181.0,38.09,28.25
2018,7,8,6,30,570.0,62.0,4.8,15.4,222.0,43.2,32.9
2018,7,8,6,45,643.5,62.5,4.85,15.6,277.0,41.59,31.46
2018,7,8,7,0,717.0,63.0,4.9,15.8,332.0,44.29,33.76
2018,7,8,7,15,745.5,66.5,4.9,16.0,382.0,49.5,38.24
2018,7,8,7,30,774.0,70.0,4.9,16.2,432.0,92.0,46.89
2018,7,8,7,45,794.5,73.0,4.85,16.35,480.5,136.61,74.5
2018,7,8,8,0,815.0,76.0,4.8,16.5,529.0,190.82,116.88
2018,7,8,8,15,831.5,78.5,4.8,16.65,576.0,238.73,158.01
2018,7,8,8,30,848.0,81.0,4.8,16.8,623.0,288.27,202.21
2018,7,8,8,45,861.0,83.0,4.8,17.0,666.5,337.78,246.91
2018,7,8,9,0,874.0,85.0,4.8,17.2,710.0,388.19,291.95
2018,7,8,9,15,884.5,86.5,4.75,17.3,749.5,437.9,335.72
2018,7,8,9,30,895.0,88.0,4.7,17.4,789.0,487.86,378.66
2018,7,8,9,45,902.5,89.5,4.7,17.55,823.0,536.38,419.43
2018,7,8,10,0,910.0,91.0,4.7,17.7,857.0,584.47,458.82
2018,7,8,10,15,917.0,92.0,4.7,17.8,886.0,631.21,496.31
2018,7,8,10,30,924.0,93.0,4.7,17.9,915.0,677.09,532.27
2018,7,8,10,45,929.5,93.0,4.7,18.0,937.0,720.01,565.28
2018,7,8,11,0,935.0,93.0,4.7,18.1,959.0,761.54,594.79
2018,7,8,11,15,939.0,93.0,4.7,18.2,974.5,800.36,622.02
2018,7,8,11,30,943.0,93.0,4.7,18.3,990.0,837.35,647.73
2018,7,8,11,45,946.0,92.0,4.75,18.35,998.0,870.61,671.1
2018,7,8,12,0,949.0,91.0,4.8,18.4,1006.0,901.66,692.88
2018,7,8,12,15,948.5,91.5,4.85,18.4,1006.0,928.68,711.96
2018,7,8,12,30,948.0,92.0,4.9,18.4,1006.0,953.09,729.27
2018,7,8,12,45,945.0,93.0,5.0,18.45,998.0,972.93,743.7
2018,7,8,13,0,942.0,94.0,5.1,18.5,990.0,989.85,756.23
2018,7,8,13,15,939.5,93.5,5.2,18.45,975.5,1002.75,766.4
2018,7,8,13,30,937.0,93.0,5.3,18.4,961.0,1012.56,774.58
2018,7,8,13,45,933.0,92.0,5.35,18.4,939.5,1017.26,778.82
2018,7,8,14,0,929.0,91.0,5.4,18.4,918.0,1018.78,781.02
2018,7,8,14,15,923.0,90.0,5.5,18.3,889.5,1015.16,780.47
2018,7,8,14,30,917.0,89.0,5.6,18.2,861.0,1008.43,777.86
2018,7,8,14,45,908.5,87.5,5.65,18.1,826.5,995.63,770.74
2018,7,8,15,0,900.0,86.0,5.7,18.0,792.0,979.88,761.64
2018,7,8,15,15,890.0,85.0,5.7,18.0,753.0,960.43,749.35
2018,7,8,15,30,880.0,84.0,5.7,18.0,714.0,938.35,735.23
2018,7,8,15,45,867.5,82.0,5.8,17.7,670.5,910.29,718.2
2018,7,8,16,0,855.0,80.0,5.9,17.4,627.0,879.99,699.38
2018,7,8,16,15,838.5,77.5,5.9,17.2,580.0,843.49,674.99
2018,7,8,16,30,822.0,75.0,5.9,17.0,533.0,805.37,649.13
2018,7,8,16,45,800.5,72.5,5.9,16.8,484.0,768.68,624.0
2018,7,8,17,0,779.0,70.0,5.9,16.6,435.0,724.02,592.33
2018,7,8,17,15,749.5,66.5,5.9,16.4,384.5,671.36,553.77
2018,7,8,17,30,720.0,63.0,5.9,16.2,334.0,618.94,514.43
2018,7,8,17,45,678.5,59.0,5.9,15.95,284.0,558.16,467.28
2018,7,8,18,0,637.0,55.0,5.9,15.7,234.0,499.15,418.56
2018,7,8,18,15,576.5,50.0,5.8,15.55,187.5,433.53,361.82
2018,7,8,18,30,516.0,45.0,5.7,15.4,141.0,368.82,304.0
2018,7,8,18,45,422.5,37.5,5.6,15.2,100.5,288.64,231.72
2018,7,8,19,0,329.0,30.0,5.5,15.0,60.0,216.72,156.04
2018,7,8,19,15,199.0,19.5,5.4,14.95,34.5,120.19,0.0
2018,7,8,19,30,69.0,9.0,5.3,14.9,9.0,34.46,0.0
2018,7,8,19,45,34.5,4.5,5.2,14.9,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.5,4.35,14.15,4.5,0.0,0.0
2018,7,9,5,0,68.0,9.0,4.5,14.3,9.0,8.58,0.0
2018,7,9,5,15,197.0,19.5,4.55,14.5,34.0,16.45,0.0
2018,7,9,5,30,326.0,30.0,4.6,14.7,59.0,24.41,13.35
2018,7,9,5,45,420.0,37.0,4.7,14.9,98.5,28.6,19.07
2018,7,9,6,0,514.0,44.0,4.8,15.1,138.0,32.7,23.18
2018,7,9,6,15,495.0,56.5,4.8,15.3,170.0,41.02,30.82
2018,7,9,6,30,476.0,69.0,4.8,15.5,202.0,48.79,37.84
2018,7,9,6,45,396.0,97.5,4.8,15.7,223.0,68.65,55.42
2018,7,9,7,0,316.0,126.0,4.8,15.9,244.0,93.66,77.28
2018,7,9,7,15,279.0,155.0,4.7,16.15,270.5,113.26,94.08
2018,7,9,7,30,242.0,184.0,4.6,16.4,297.0,148.1,110.52
2018,7,9,7,45,447.0,153.5,4.5,16.65,391.0,155.92,105.06
2018,7,9,8,0,652.0,123.0,4.4,16.9,485.0,187.89,121.19
2018,7,9,8,15,754.0,100.5,4.25,17.1,554.5,231.63,154.68
2018,7,9,8,30,856.0,78.0,4.1,17.3,624.0,286.62,199.7
2018,7,9,8,45,868.0,79.5,3.95,17.55,667.0,335.81,243.82
2018,7,9,9,0,880.0,81.0,3.8,17.8,710.0,385.8,288.09
2018,7,9,9,15,890.0,82.5,3.75,18.0,749.0,435.59,331.47
2018,7,9,9,30,900.0,84.0,3.7,18.2,788.0,485.6,373.9
2018,7,9,9,45,907.5,85.0,3.7,18.45,821.5,533.93,413.94
2018,7,9,10,0,915.0,86.0,3.7,18.7,855.0,581.83,452.54
2018,7,9,10,15,920.5,87.0,3.7,18.85,883.0,627.91,488.93
2018,7,9,10,30,926.0,88.0,3.7,19.0,911.0,672.98,523.66
2018,7,9,10,45,929.0,89.5,3.7,19.2,932.5,715.59,555.68
2018,7,9,11,0,932.0,91.0,3.7,19.4,954.0,756.64,584.05
2018,7,9,11,15,935.0,91.5,3.85,19.45,969.0,795.07,611.25
2018,7,9,11,30,938.0,92.0,4.0,19.5,984.0,831.62,637.03
2018,7,9,11,45,939.5,93.0,4.1,19.55,992.0,865.35,660.55
2018,7,9,12,0,941.0,94.0,4.2,19.6,1000.0,896.85,682.47
2018,7,9,12,15,941.0,93.5,4.35,19.6,1000.0,923.24,701.23
2018,7,9,12,30,941.0,93.0,4.5,19.6,1000.0,947.04,718.62
2018,7,9,12,45,939.0,94.0,4.7,19.55,993.0,967.72,734.63
2018,7,9,13,0,937.0,95.0,4.9,19.5,986.0,985.54,748.8
2018,7,9,13,15,935.0,94.0,5.05,19.45,971.5,998.4,759.28
2018,7,9,13,30,933.0,93.0,5.2,19.4,957.0,1008.18,767.79
2018,7,9,13,45,929.5,92.0,5.35,19.35,936.0,1013.37,773.27
2018,7,9,14,0,926.0,91.0,5.5,19.3,915.0,1015.4,776.7
2018,7,9,14,15,920.5,90.5,5.6,19.25,887.5,1012.85,776.71
2018,7,9,14,30,915.0,90.0,5.7,19.2,860.0,1007.21,774.69
2018,7,9,14,45,908.0,88.0,5.85,19.15,826.0,995.38,768.76
2018,7,9,15,0,901.0,86.0,6.0,19.1,792.0,980.56,760.77
2018,7,9,15,15,891.0,84.5,6.0,19.1,753.0,960.56,748.07
2018,7,9,15,30,881.0,83.0,6.0,19.1,714.0,937.89,733.52
2018,7,9,15,45,869.0,81.0,6.2,18.95,670.5,910.27,716.87
2018,7,9,16,0,857.0,79.0,6.4,18.8,627.0,880.4,698.34
2018,7,9,16,15,841.5,76.0,6.4,18.7,580.0,844.13,673.81
2018,7,9,16,30,826.0,73.0,6.4,18.6,533.0,806.16,647.79
2018,7,9,16,45,805.5,70.5,6.45,18.45,484.0,763.2,617.94
2018,7,9,17,0,785.0,68.0,6.5,18.3,435.0,726.09,592.09
2018,7,9,17,15,755.5,64.5,6.4,18.15,384.5,673.22,552.97
2018,7,9,17,30,726.0,61.0,6.3,18.0,334.0,620.6,513.22
2018,7,9,17,45,685.0,57.0,6.2,17.8,284.0,559.96,466.05
2018,7,9,18,0,644.0,53.0,6.1,17.6,234.0,501.07,417.52
2018,7,9,18,15,583.0,48.0,5.9,17.4,187.0,434.62,360.35
2018,7,9,18,30,522.0,43.0,5.7,17.2,140.0,369.45,302.45
2018,7,9,18,45,428.0,36.0,5.5,16.95,99.5,289.53,230.74
2018,7,9,19,0,334.0,29.0,5.3,16.7,59.0,217.99,155.08
2018,7,9,19,15,202.5,19.0,5.2,16.6,34.0,120.9,0.0
2018,7,9,19,30,71.0,9.0,5.1,16.5,9.0,35.18,0.0
2018,7,9,19,45,35.5,4.5,4.95,16.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.0,4.5,4.1,14.0,4.5,0.0,0.0
2018,7,10,5,0,82.0,9.0,4.3,14.1,9.0,8.58,0.0
2018,7,10,5,15,224.5,18.5,4.45,14.25,34.5,17.63,0.0
2018,7,10,5,30,367.0,28.0,4.6,14.4,60.0,22.59,11.73
2018,7,10,5,45,460.5,34.5,4.7,14.6,101.0,26.47,17.23
2018,7,10,6,0,554.0,41.0,4.8,14.8,142.0,33.06,23.52
2018,7,10,6,15,613.5,46.0,4.8,15.1,190.0,35.67,26.1
2018,7,10,6,30,673.0,51.0,4.8,15.4,238.0,38.24,28.49
2018,7,10,6,45,712.0,54.5,4.8,15.7,288.0,39.44,29.54
2018,7,10,7,0,751.0,58.0,4.8,16.0,338.0,40.61,30.49
2018,7,10,7,15,779.5,61.0,4.8,16.3,389.0,42.84,32.32
2018,7,10,7,30,808.0,64.0,4.8,16.6,440.0,93.89,48.35
2018,7,10,7,45,828.5,67.0,4.75,16.9,490.0,140.13,76.13
2018,7,10,8,0,849.0,70.0,4.7,17.2,540.0,188.73,113.29
2018,7,10,8,15,865.0,72.0,4.65,17.45,587.5,237.82,155.17
2018,7,10,8,30,881.0,74.0,4.6,17.7,635.0,288.49,200.18
2018,7,10,8,45,892.5,76.0,4.6,17.9,679.0,339.18,245.87
2018,7,10,9,0,904.0,78.0,4.6,18.1,723.0,390.63,291.77
2018,7,10,9,15,912.0,80.5,4.6,18.3,762.5,441.62,336.49
2018,7,10,9,30,920.0,83.0,4.6,18.5,802.0,492.64,380.13
2018,7,10,9,45,924.0,86.5,4.65,18.65,835.5,542.31,421.77
2018,7,10,10,0,928.0,90.0,4.7,18.8,869.0,591.23,461.76
2018,7,10,10,15,934.0,90.5,4.85,18.9,897.5,637.84,499.54
2018,7,10,10,30,940.0,91.0,5.0,19.0,926.0,683.46,535.83
2018,7,10,10,45,944.0,92.0,5.1,19.1,948.0,726.98,569.68
2018,7,10,11,0,948.0,93.0,5.2,19.2,970.0,768.97,600.04
2018,7,10,11,15,950.5,94.0,5.35,19.2,985.0,808.14,628.54
2018,7,10,11,30,953.0,95.0,5.5,19.2,1000.0,845.36,655.6
2018,7,10,11,45,954.5,95.0,5.65,19.25,1007.5,878.75,679.75
2018,7,10,12,0,956.0,95.0,5.8,19.3,1015.0,909.84,702.29
2018,7,10,12,15,956.0,94.5,6.0,19.2,1015.0,936.7,722.56
2018,7,10,12,30,956.0,94.0,6.2,19.1,1015.0,960.92,741.08
2018,7,10,12,45,954.5,94.0,6.35,19.05,1007.5,981.47,756.68
2018,7,10,13,0,953.0,94.0,6.5,19.0,1000.0,999.09,770.35
2018,7,10,13,15,950.5,93.5,6.6,18.85,985.5,1012.24,781.0
2018,7,10,13,30,948.0,93.0,6.7,18.7,971.0,1022.26,789.61
2018,7,10,13,45,944.0,92.0,6.8,18.6,949.0,1027.13,794.56
2018,7,10,14,0,940.0,91.0,6.9,18.5,927.0,1028.78,797.39
2018,7,10,14,15,934.5,90.0,6.95,18.3,899.0,1025.75,797.07
2018,7,10,14,30,929.0,89.0,7.0,18.1,871.0,1019.56,794.63
2018,7,10,14,45,921.5,87.5,7.05,17.9,836.5,1007.74,788.29
2018,7,10,15,0,914.0,86.0,7.1,17.7,802.0,992.91,779.87
2018,7,10,15,15,904.0,84.5,7.1,17.7,762.5,972.78,766.83
2018,7,10,15,30,894.0,83.0,7.1,17.7,723.0,949.95,751.88
2018,7,10,15,45,880.0,81.5,7.1,17.3,678.5,920.85,733.47
2018,7,10,16,0,866.0,80.0,7.1,16.9,634.0,889.54,713.31
2018,7,10,16,15,849.0,78.0,7.05,16.75,586.5,852.98,688.16
2018,7,10,16,30,832.0,76.0,7.0,16.6,539.0,814.8,661.57
2018,7,10,16,45,810.5,73.0,7.0,16.4,489.0,777.23,635.44
2018,7,10,17,0,789.0,70.0,7.0,16.2,439.0,731.62,602.64
2018,7,10,17,15,760.5,67.0,6.9,16.0,388.5,680.03,564.21
2018,7,10,17,30,732.0,64.0,6.8,15.8,338.0,628.55,525.02
2018,7,10,17,45,693.5,59.0,6.75,15.6,287.5,568.12,477.57
2018,7,10,18,0,655.0,54.0,6.7,15.4,237.0,509.21,428.51
2018,7,10,18,15,594.5,49.0,6.5,15.3,189.5,442.76,370.51
2018,7,10,18,30,534.0,44.0,6.3,15.2,142.0,377.32,311.55
2018,7,10,18,45,439.5,36.5,6.15,15.1,101.0,295.92,237.66
2018,7,10,19,0,345.0,29.0,6.0,15.0,60.0,223.0,158.96
2018,7,10,19,15,209.0,19.0,5.85,14.95,34.5,123.2,0.0
2018,7,10,19,30,73.0,9.0,5.7,14.9,9.0,35.9,0.0
2018,7,10,19,45,36.5,4.5,5.6,14.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
