Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,11,4,45,18.5,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,11,5,0,37.0,5.0,2.9,14.5,5.0,4.77,0.0
2018,7,11,5,15,106.0,12.0,2.9,14.7,19.5,11.44,0.0
2018,7,11,5,30,175.0,19.0,2.9,14.9,34.0,14.25,5.15
2018,7,11,5,45,224.0,26.5,2.85,15.1,58.5,19.31,11.01
2018,7,11,6,0,273.0,34.0,2.8,15.3,83.0,24.07,15.57
2018,7,11,6,15,188.0,37.0,2.7,15.55,75.5,26.65,18.07
2018,7,11,6,30,103.0,40.0,2.6,15.8,68.0,32.15,23.05
2018,7,11,6,45,51.5,58.0,2.45,16.0,72.0,49.79,38.71
2018,7,11,7,0,0.0,76.0,2.3,16.2,76.0,70.36,56.73
2018,7,11,7,15,0.0,101.5,2.25,16.4,101.5,92.2,75.6
2018,7,11,7,30,0.0,127.0,2.2,16.6,127.0,114.07,89.85
2018,7,11,7,45,1.5,145.0,2.15,16.8,146.0,130.14,102.55
2018,7,11,8,0,3.0,163.0,2.1,17.0,165.0,146.47,115.3
2018,7,11,8,15,5.5,178.0,2.1,17.2,181.5,160.78,126.27
2018,7,11,8,30,8.0,193.0,2.1,17.4,198.0,175.41,137.43
2018,7,11,8,45,12.0,214.0,2.15,17.55,222.0,195.83,153.15
2018,7,11,9,0,16.0,235.0,2.2,17.7,246.0,216.79,169.19
2018,7,11,9,15,23.5,264.0,2.25,17.85,281.5,246.45,191.91
2018,7,11,9,30,31.0,293.0,2.3,18.0,317.0,269.76,209.54
2018,7,11,9,45,85.5,321.0,2.35,18.15,391.5,324.02,251.07
2018,7,11,10,0,140.0,349.0,2.4,18.3,466.0,378.39,292.47
2018,7,11,10,15,397.5,278.5,2.45,18.45,627.5,473.2,366.94
2018,7,11,10,30,655.0,208.0,2.5,18.6,789.0,596.9,461.81
2018,7,11,10,45,760.5,167.5,2.55,18.75,858.0,665.59,513.48
2018,7,11,11,0,866.0,127.0,2.6,18.9,927.0,738.64,567.57
2018,7,11,11,15,690.0,202.0,2.7,18.95,846.0,706.81,542.78
2018,7,11,11,30,514.0,277.0,2.8,19.0,765.0,664.55,509.86
2018,7,11,11,45,515.0,279.5,2.85,19.05,771.5,689.25,528.28
2018,7,11,12,0,516.0,282.0,2.9,19.1,778.0,712.87,545.33
2018,7,11,12,15,623.5,236.0,3.0,19.1,835.5,783.19,598.38
2018,7,11,12,30,731.0,190.0,3.1,19.1,893.0,853.05,648.05
2018,7,11,12,45,667.5,221.0,3.2,19.1,859.5,847.91,644.67
2018,7,11,13,0,604.0,252.0,3.3,19.1,826.0,835.28,635.7
2018,7,11,13,15,466.0,307.5,3.35,19.0,746.5,770.54,587.53
2018,7,11,13,30,328.0,363.0,3.4,18.9,667.0,693.69,530.18
2018,7,11,13,45,425.0,311.5,3.5,18.8,695.5,753.76,577.78
2018,7,11,14,0,522.0,260.0,3.6,18.7,724.0,805.91,618.79
2018,7,11,14,15,720.0,176.5,3.65,18.55,794.5,913.56,697.75
2018,7,11,14,30,918.0,93.0,3.7,18.4,865.0,1012.7,766.66
2018,7,11,14,45,909.0,92.5,3.75,18.25,830.5,1000.67,759.62
2018,7,11,15,0,900.0,92.0,3.8,18.1,796.0,985.72,751.6
2018,7,11,15,15,889.5,90.5,3.8,18.1,756.5,965.38,739.18
2018,7,11,15,30,879.0,89.0,3.8,18.1,717.0,942.4,725.01
2018,7,11,15,45,864.5,87.5,3.8,17.75,673.0,913.21,707.43
2018,7,11,16,0,850.0,86.0,3.8,17.4,629.0,881.87,688.23
2018,7,11,16,15,831.0,84.0,3.7,17.25,581.0,844.02,663.14
2018,7,11,16,30,812.0,82.0,3.6,17.1,533.0,811.96,642.07
2018,7,11,16,45,787.0,79.0,3.55,16.9,482.5,764.99,610.12
2018,7,11,17,0,762.0,76.0,3.5,16.7,432.0,717.35,577.17
2018,7,11,17,15,729.0,73.0,3.45,16.45,381.0,663.22,538.65
2018,7,11,17,30,696.0,70.0,3.4,16.2,330.0,609.53,499.45
2018,7,11,17,45,650.0,65.5,3.35,16.0,280.0,549.59,453.65
2018,7,11,18,0,604.0,61.0,3.3,15.8,230.0,488.62,404.16
2018,7,11,18,15,466.5,56.5,3.15,15.65,171.0,375.02,309.82
2018,7,11,18,30,329.0,52.0,3.0,15.5,112.0,268.6,219.36
2018,7,11,18,45,240.5,39.0,2.9,15.35,76.0,193.41,153.29
2018,7,11,19,0,152.0,26.0,2.8,15.2,40.0,126.42,87.37
2018,7,11,19,15,95.5,16.0,2.65,15.15,23.0,71.28,0.0
2018,7,11,19,30,39.0,6.0,2.5,15.1,6.0,20.3,0.0
2018,7,11,19,45,19.5,3.0,2.4,15.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.75,14.6,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.8,14.7,3.0,2.86,0.0
2018,7,12,5,15,35.0,9.0,1.9,14.95,11.5,8.58,0.0
2018,7,12,5,30,60.0,15.0,2.0,15.2,20.0,12.77,3.86
2018,7,12,5,45,84.0,22.0,2.1,15.45,34.0,18.47,10.26
2018,7,12,6,0,108.0,29.0,2.2,15.7,48.0,21.25,13.07
2018,7,12,6,15,75.0,34.0,2.25,15.9,49.5,27.72,18.98
2018,7,12,6,30,42.0,39.0,2.3,16.1,51.0,34.41,25.02
2018,7,12,6,45,21.0,57.0,2.3,16.3,63.0,52.21,40.8
2018,7,12,7,0,0.0,75.0,2.3,16.5,75.0,69.49,55.9
2018,7,12,7,15,0.0,100.0,2.3,16.7,100.0,90.95,74.43
2018,7,12,7,30,0.0,125.0,2.3,16.9,125.0,112.41,88.39
2018,7,12,7,45,2.0,142.5,2.3,17.15,143.5,128.12,100.77
2018,7,12,8,0,4.0,160.0,2.3,17.4,162.0,144.12,113.23
2018,7,12,8,15,5.0,170.5,2.35,17.6,173.5,154.43,121.05
2018,7,12,8,30,6.0,181.0,2.4,17.8,185.0,164.82,128.92
2018,7,12,8,45,6.0,184.5,2.45,18.0,188.5,169.05,131.88
2018,7,12,9,0,6.0,188.0,2.5,18.2,192.0,173.15,134.76
2018,7,12,9,15,14.0,228.5,2.55,18.4,239.0,212.39,165.28
2018,7,12,9,30,22.0,269.0,2.6,18.6,286.0,252.5,196.07
2018,7,12,9,45,33.5,309.0,2.65,18.8,336.5,287.93,222.94
2018,7,12,10,0,45.0,349.0,2.7,19.0,387.0,331.4,255.72
2018,7,12,10,15,57.5,374.5,2.7,19.1,424.5,365.05,280.85
2018,7,12,10,30,70.0,400.0,2.7,19.2,462.0,400.21,306.95
2018,7,12,10,45,111.5,425.0,2.7,19.3,526.5,452.38,346.06
2018,7,12,11,0,153.0,450.0,2.7,19.4,591.0,512.72,390.62
2018,7,12,11,15,136.5,455.5,2.8,19.5,583.0,515.89,392.33
2018,7,12,11,30,120.0,461.0,2.9,19.6,575.0,517.74,393.32
2018,7,12,11,45,112.0,461.5,2.95,19.7,568.5,520.88,395.36
2018,7,12,12,0,104.0,462.0,3.0,19.8,562.0,521.37,395.49
2018,7,12,12,15,134.0,466.0,3.1,19.9,595.0,561.69,425.72
2018,7,12,12,30,164.0,470.0,3.2,20.0,628.0,601.36,455.14
2018,7,12,12,45,191.5,467.5,3.3,20.1,650.5,633.38,478.99
2018,7,12,13,0,219.0,465.0,3.4,20.2,673.0,665.72,503.06
2018,7,12,13,15,178.5,453.5,3.45,20.05,621.5,623.87,472.75
2018,7,12,13,30,138.0,442.0,3.5,19.9,570.0,579.9,440.92
2018,7,12,13,45,213.5,392.5,3.5,19.8,585.0,619.14,473.14
2018,7,12,14,0,289.0,343.0,3.5,19.7,600.0,647.81,497.39
2018,7,12,14,15,453.0,268.5,3.5,19.35,656.5,748.07,575.82
2018,7,12,14,30,617.0,194.0,3.5,19.0,713.0,838.27,644.56
2018,7,12,14,45,637.5,177.5,3.45,18.7,694.5,840.56,646.99
2018,7,12,15,0,658.0,161.0,3.4,18.4,676.0,839.78,648.04
2018,7,12,15,15,676.5,149.5,3.4,18.4,655.0,839.59,649.21
2018,7,12,15,30,695.0,138.0,3.4,18.4,634.0,836.3,648.31
2018,7,12,15,45,646.5,147.0,3.2,17.8,586.0,791.58,618.31
2018,7,12,16,0,598.0,156.0,3.0,17.2,538.0,746.29,587.83
2018,7,12,16,15,500.0,168.5,2.95,17.0,471.0,654.43,521.28
2018,7,12,16,30,402.0,181.0,2.9,16.8,404.0,573.55,460.38
2018,7,12,16,45,288.0,185.5,2.85,16.6,337.5,460.09,372.83
2018,7,12,17,0,174.0,190.0,2.8,16.4,271.0,355.65,289.61
2018,7,12,17,15,211.0,160.0,2.75,16.25,247.0,357.33,293.24
2018,7,12,17,30,248.0,130.0,2.7,16.1,223.0,342.02,282.69
2018,7,12,17,45,322.5,105.5,2.65,15.95,207.0,368.65,305.51
2018,7,12,18,0,397.0,81.0,2.6,15.8,191.0,374.56,310.56
2018,7,12,18,15,301.5,70.5,2.55,15.75,144.5,288.73,238.08
2018,7,12,18,30,206.0,60.0,2.5,15.7,98.0,199.66,162.1
2018,7,12,18,45,134.0,45.0,2.5,15.6,66.5,137.02,107.14
2018,7,12,19,0,62.0,30.0,2.5,15.5,35.0,72.21,47.25
2018,7,12,19,15,33.0,17.0,2.4,15.55,19.5,30.0,0.0
2018,7,12,19,30,4.0,4.0,2.3,15.6,4.0,5.31,0.0
2018,7,12,19,45,2.0,2.0,2.2,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.75,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,15.8,1.0,0.95,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.0,3.5,3.34,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.2,6.0,5.55,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.4,10.0,9.26,2.28
2018,7,13,6,0,0.0,14.0,1.8,16.6,14.0,12.97,5.73
2018,7,13,6,15,0.0,20.5,1.8,16.8,20.5,19.0,11.2
2018,7,13,6,30,0.0,27.0,1.8,17.0,27.0,25.04,16.63
2018,7,13,6,45,0.0,27.5,1.85,17.2,27.5,25.51,17.05
2018,7,13,7,0,0.0,28.0,1.9,17.4,28.0,25.98,17.42
2018,7,13,7,15,0.0,29.0,1.95,17.55,29.0,26.92,18.18
2018,7,13,7,30,0.0,30.0,2.0,17.7,30.0,27.86,17.85
2018,7,13,7,45,0.5,65.5,2.1,17.85,66.0,61.0,45.4
2018,7,13,8,0,1.0,101.0,2.2,18.0,102.0,93.67,72.09
2018,7,13,8,15,10.5,152.5,2.25,18.1,159.5,140.43,109.41
2018,7,13,8,30,20.0,204.0,2.3,18.2,217.0,187.43,146.32
2018,7,13,8,45,27.5,238.5,2.4,18.3,257.5,213.28,166.18
2018,7,13,9,0,35.0,273.0,2.5,18.4,298.0,246.74,191.97
2018,7,13,9,15,30.0,277.0,2.55,18.5,299.0,252.27,196.0
2018,7,13,9,30,25.0,281.0,2.6,18.6,300.0,257.09,199.5
2018,7,13,9,45,36.5,316.5,2.6,18.7,346.0,295.45,228.75
2018,7,13,10,0,48.0,352.0,2.6,18.8,392.0,335.38,258.84
2018,7,13,10,15,65.0,381.0,2.6,18.85,437.5,374.76,288.37
2018,7,13,10,30,82.0,410.0,2.6,18.9,483.0,416.1,319.13
2018,7,13,10,45,84.5,423.5,2.6,18.95,500.0,436.32,333.79
2018,7,13,11,0,87.0,437.0,2.6,19.0,517.0,456.85,348.7
2018,7,13,11,15,91.0,446.0,2.6,19.05,531.0,474.86,361.76
2018,7,13,11,30,95.0,455.0,2.6,19.1,545.0,493.17,375.0
2018,7,13,11,45,119.5,442.0,2.6,19.15,556.0,509.28,387.42
2018,7,13,12,0,144.0,429.0,2.6,19.2,567.0,526.88,400.97
2018,7,13,12,15,199.5,394.0,2.65,19.2,585.5,551.7,421.18
2018,7,13,12,30,255.0,359.0,2.7,19.2,604.0,581.56,444.99
2018,7,13,12,45,358.5,315.5,2.75,19.25,657.0,651.86,498.9
2018,7,13,13,0,462.0,272.0,2.8,19.3,710.0,718.66,549.5
2018,7,13,13,15,493.5,254.5,2.85,19.3,716.0,745.08,569.29
2018,7,13,13,30,525.0,237.0,2.9,19.3,722.0,768.9,587.58
2018,7,13,13,45,523.5,232.0,2.95,19.3,706.0,771.32,590.0
2018,7,13,14,0,522.0,227.0,3.0,19.3,690.0,771.63,591.18
2018,7,13,14,15,681.5,168.0,3.05,19.3,752.5,866.01,659.55
2018,7,13,14,30,841.0,109.0,3.1,19.3,815.0,953.33,719.93
2018,7,13,14,45,832.5,107.0,3.15,19.25,782.0,940.8,712.27
2018,7,13,15,0,824.0,105.0,3.2,19.2,749.0,925.54,703.68
2018,7,13,15,15,813.0,103.0,3.2,19.2,711.0,905.26,691.22
2018,7,13,15,30,802.0,101.0,3.2,19.2,673.0,882.56,677.14
2018,7,13,15,45,787.5,98.5,3.3,19.0,631.0,861.64,665.44
2018,7,13,16,0,773.0,96.0,3.4,18.8,589.0,830.81,646.58
2018,7,13,16,15,754.5,93.0,3.5,18.6,543.5,794.04,623.24
2018,7,13,16,30,736.0,90.0,3.6,18.4,498.0,755.87,598.49
2018,7,13,16,45,711.5,86.5,3.65,18.25,450.5,710.96,567.96
2018,7,13,17,0,687.0,83.0,3.7,18.1,403.0,665.51,536.4
2018,7,13,17,15,654.5,78.5,3.75,17.9,354.5,615.94,501.02
2018,7,13,17,30,622.0,74.0,3.8,17.7,306.0,563.83,462.66
2018,7,13,17,45,577.0,69.0,3.85,17.45,258.5,503.49,415.69
2018,7,13,18,0,532.0,64.0,3.9,17.2,211.0,445.47,368.43
2018,7,13,18,15,468.0,57.0,3.9,17.0,167.0,376.12,310.03
2018,7,13,18,30,404.0,50.0,3.9,16.8,123.0,311.4,253.54
2018,7,13,18,45,313.0,40.5,3.85,16.65,86.5,235.03,185.81
2018,7,13,19,0,222.0,31.0,3.8,16.5,50.0,167.7,114.58
2018,7,13,19,15,129.5,19.0,3.75,16.4,28.5,72.16,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.3,7.0,20.46,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.25,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.0,1.5,2.9,15.25,1.5,0.0,0.0
2018,7,14,5,0,10.0,3.0,2.9,15.3,3.0,0.0,0.0
2018,7,14,5,15,35.0,11.5,2.9,15.4,14.0,10.96,0.0
2018,7,14,5,30,60.0,20.0,2.9,15.5,25.0,16.81,6.31
2018,7,14,5,45,84.0,33.0,2.9,15.65,45.0,27.19,17.64
2018,7,14,6,0,108.0,46.0,2.9,15.8,65.0,37.24,27.03
2018,7,14,6,15,76.0,63.0,2.85,16.0,78.5,53.13,41.38
2018,7,14,6,30,44.0,80.0,2.8,16.2,92.0,69.63,56.11
2018,7,14,6,45,35.5,105.0,2.75,16.35,116.0,88.99,73.13
2018,7,14,7,0,27.0,130.0,2.7,16.5,140.0,107.72,89.31
2018,7,14,7,15,51.0,157.5,2.65,16.65,179.5,127.63,106.22
2018,7,14,7,30,75.0,185.0,2.6,16.8,219.0,153.05,119.7
2018,7,14,7,45,76.5,205.5,2.6,17.0,244.0,175.13,136.02
2018,7,14,8,0,78.0,226.0,2.6,17.2,269.0,197.56,153.21
2018,7,14,8,15,84.0,249.5,2.6,17.35,299.5,223.36,173.17
2018,7,14,8,30,90.0,273.0,2.6,17.5,330.0,250.05,193.91
2018,7,14,8,45,112.0,297.5,2.65,17.6,373.5,275.61,213.4
2018,7,14,9,0,134.0,322.0,2.7,17.7,417.0,311.35,240.96
2018,7,14,9,15,140.0,343.0,2.8,17.85,447.0,340.56,263.62
2018,7,14,9,30,146.0,364.0,2.9,18.0,477.0,370.58,286.73
2018,7,14,9,45,177.0,380.0,2.95,18.1,523.5,409.98,316.78
2018,7,14,10,0,208.0,396.0,3.0,18.2,570.0,452.36,348.92
2018,7,14,10,15,275.0,391.0,3.15,18.25,629.0,496.13,382.79
2018,7,14,10,30,342.0,386.0,3.3,18.3,688.0,551.46,425.17
2018,7,14,10,45,350.0,395.5,3.4,18.35,711.5,584.13,449.58
2018,7,14,11,0,358.0,405.0,3.5,18.4,735.0,617.1,474.09
2018,7,14,11,15,386.5,401.5,3.6,18.4,763.0,654.39,502.16
2018,7,14,11,30,415.0,398.0,3.7,18.4,791.0,691.88,530.21
2018,7,14,11,45,413.5,402.5,3.8,18.4,796.5,714.86,546.98
2018,7,14,12,0,412.0,407.0,3.9,18.4,802.0,736.94,563.12
2018,7,14,12,15,488.0,363.5,3.95,18.4,832.0,782.15,597.95
2018,7,14,12,30,564.0,320.0,4.0,18.4,862.0,828.11,633.03
2018,7,14,12,45,530.5,329.5,4.0,18.4,836.0,824.12,629.45
2018,7,14,13,0,497.0,339.0,4.0,18.4,810.0,817.27,624.18
2018,7,14,13,15,485.0,337.5,4.05,18.4,791.5,817.51,624.85
2018,7,14,13,30,473.0,336.0,4.1,18.4,773.0,815.6,623.98
2018,7,14,13,45,632.0,243.0,4.1,18.45,812.5,888.41,681.05
2018,7,14,14,0,791.0,150.0,4.1,18.5,852.0,950.24,724.43
2018,7,14,14,15,833.0,124.0,4.15,18.4,842.0,959.99,732.13
2018,7,14,14,30,875.0,98.0,4.2,18.3,832.0,974.46,743.64
2018,7,14,14,45,867.5,97.0,4.25,18.25,799.5,963.7,737.68
2018,7,14,15,0,860.0,96.0,4.3,18.2,767.0,950.11,730.03
2018,7,14,15,15,849.0,94.0,4.3,18.2,728.0,929.29,717.0
2018,7,14,15,30,838.0,92.0,4.3,18.2,689.0,905.95,702.26
2018,7,14,15,45,702.0,121.0,4.4,17.9,599.5,808.05,635.29
2018,7,14,16,0,566.0,150.0,4.5,17.6,510.0,709.89,566.44
2018,7,14,16,15,415.0,172.0,4.5,17.5,425.0,582.94,470.09
2018,7,14,16,30,264.0,194.0,4.5,17.4,340.0,455.11,369.29
2018,7,14,16,45,302.5,173.0,4.5,17.25,325.0,456.88,373.56
2018,7,14,17,0,341.0,152.0,4.5,17.1,310.0,469.69,385.6
2018,7,14,17,15,338.5,136.0,4.45,17.0,277.5,438.69,361.91
2018,7,14,17,30,336.0,120.0,4.4,16.9,245.0,406.8,337.08
2018,7,14,17,45,368.0,99.0,4.4,16.8,216.5,391.52,325.61
2018,7,14,18,0,400.0,78.0,4.4,16.7,188.0,372.27,309.79
2018,7,14,18,15,416.5,62.5,4.35,16.6,156.5,351.36,290.65
2018,7,14,18,30,433.0,47.0,4.3,16.5,125.0,323.81,264.29
2018,7,14,18,45,339.5,38.5,4.3,16.35,88.0,246.25,195.0
2018,7,14,19,0,246.0,30.0,4.3,16.2,51.0,176.28,119.46
2018,7,14,19,15,135.5,18.0,4.3,16.05,28.5,73.62,0.0
2018,7,14,19,30,25.0,6.0,4.3,15.9,6.0,5.72,0.0
2018,7,14,19,45,12.5,3.0,4.3,15.75,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.85,14.4,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,15,5,15,46.5,6.5,3.0,14.65,9.5,6.2,0.0
2018,7,15,5,30,78.0,11.0,3.1,14.8,17.0,8.38,0.15
2018,7,15,5,45,104.0,16.0,3.15,14.95,30.0,11.97,4.61
2018,7,15,6,0,130.0,21.0,3.2,15.1,43.0,15.4,7.91
2018,7,15,6,15,90.0,22.0,3.15,15.25,39.5,15.67,8.31
2018,7,15,6,30,50.0,23.0,3.1,15.4,36.0,18.75,11.12
2018,7,15,6,45,25.0,32.5,3.1,15.55,39.0,28.82,20.13
2018,7,15,7,0,0.0,42.0,3.1,15.7,42.0,39.01,29.14
2018,7,15,7,15,0.0,59.0,3.1,15.85,59.0,54.86,43.05
2018,7,15,7,30,0.0,76.0,3.1,16.0,76.0,70.74,54.09
2018,7,15,7,45,0.0,85.5,3.1,16.1,85.5,79.63,61.28
2018,7,15,8,0,0.0,95.0,3.1,16.2,95.0,88.23,68.17
2018,7,15,8,15,0.0,112.5,3.15,16.35,112.5,103.87,80.78
2018,7,15,8,30,0.0,130.0,3.2,16.5,130.0,119.53,93.27
2018,7,15,8,45,0.5,142.0,3.2,16.6,142.5,130.57,101.91
2018,7,15,9,0,1.0,154.0,3.2,16.7,155.0,141.7,110.58
2018,7,15,9,15,3.0,170.0,3.2,16.8,172.5,157.06,122.6
2018,7,15,9,30,5.0,186.0,3.2,16.9,190.0,172.68,134.77
2018,7,15,9,45,8.5,215.5,3.25,17.0,222.5,201.24,157.14
2018,7,15,10,0,12.0,245.0,3.3,17.1,255.0,230.25,179.68
2018,7,15,10,15,15.0,269.0,3.4,17.2,282.0,254.6,198.44
2018,7,15,10,30,18.0,293.0,3.5,17.3,309.0,279.4,217.44
2018,7,15,10,45,22.0,318.0,3.6,17.35,338.0,306.21,237.97
2018,7,15,11,0,26.0,343.0,3.7,17.4,367.0,330.63,256.56
2018,7,15,11,15,36.5,375.0,3.8,17.45,409.0,370.55,287.05
2018,7,15,11,30,47.0,407.0,3.9,17.5,451.0,411.87,318.32
2018,7,15,11,45,63.5,430.0,4.0,17.5,490.5,451.29,348.25
2018,7,15,12,0,80.0,453.0,4.1,17.5,530.0,492.2,379.15
2018,7,15,12,15,82.5,455.0,4.2,17.55,534.5,502.4,386.77
2018,7,15,12,30,85.0,457.0,4.3,17.6,539.0,512.52,394.59
2018,7,15,12,45,89.0,455.5,4.35,17.65,540.5,520.51,400.83
2018,7,15,13,0,93.0,454.0,4.4,17.7,542.0,528.31,406.99
2018,7,15,13,15,96.0,448.5,4.4,17.8,538.0,530.92,409.16
2018,7,15,13,30,99.0,443.0,4.4,17.9,534.0,533.15,411.13
2018,7,15,13,45,238.5,377.0,4.45,17.95,590.0,627.2,486.31
2018,7,15,14,0,378.0,311.0,4.5,18.0,646.0,712.85,553.94
2018,7,15,14,15,651.5,200.5,4.5,18.05,756.0,875.68,677.92
2018,7,15,14,30,925.0,90.0,4.5,18.1,866.0,1014.45,774.62
2018,7,15,14,45,917.5,89.0,4.45,18.1,832.0,1003.35,766.68
2018,7,15,15,0,910.0,88.0,4.4,18.1,798.0,989.25,757.93
2018,7,15,15,15,900.0,86.0,4.4,18.1,758.0,968.72,745.28
2018,7,15,15,30,890.0,84.0,4.4,18.1,718.0,945.46,730.8
2018,7,15,15,45,877.0,82.5,4.4,18.05,674.0,917.45,713.12
2018,7,15,16,0,864.0,81.0,4.4,18.0,630.0,887.18,693.79
2018,7,15,16,15,847.0,79.0,4.35,17.9,582.5,850.73,669.64
2018,7,15,16,30,830.0,77.0,4.3,17.8,535.0,812.64,644.12
2018,7,15,16,45,808.0,73.5,4.3,17.75,484.5,774.14,618.17
2018,7,15,17,0,786.0,70.0,4.3,17.7,434.0,727.6,585.75
2018,7,15,17,15,755.5,67.0,4.3,17.55,383.0,674.6,547.96
2018,7,15,17,30,725.0,64.0,4.3,17.4,332.0,621.86,509.34
2018,7,15,17,45,655.5,61.0,4.3,17.3,275.5,542.92,448.65
2018,7,15,18,0,586.0,58.0,4.3,17.2,219.0,471.97,390.55
2018,7,15,18,15,548.5,51.5,4.25,17.0,177.5,417.05,343.64
2018,7,15,18,30,511.0,45.0,4.2,16.8,136.0,364.48,296.45
2018,7,15,18,45,402.5,37.0,4.15,16.6,95.0,276.49,218.46
2018,7,15,19,0,294.0,29.0,4.1,16.4,54.0,196.89,131.8
2018,7,15,19,15,169.0,17.5,4.05,16.3,30.0,86.96,0.0
2018,7,15,19,30,44.0,6.0,4.0,16.2,6.0,5.72,0.0
2018,7,15,19,45,22.0,3.0,3.95,16.05,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,4,45,22.5,3.0,3.0,14.6,2.5,0.0,0.0
2018,7,16,5,0,45.0,6.0,3.0,14.7,5.0,0.0,0.0
2018,7,16,5,15,109.0,12.0,3.05,14.85,18.0,11.44,0.0
2018,7,16,5,30,173.0,18.0,3.1,15.0,31.0,13.66,3.48
2018,7,16,5,45,242.5,26.0,3.15,15.2,59.0,19.2,10.77
2018,7,16,6,0,312.0,34.0,3.2,15.4,87.0,24.44,15.82
2018,7,16,6,15,231.0,33.0,3.1,15.55,79.5,22.14,14.03
2018,7,16,6,30,150.0,32.0,3.0,15.7,72.0,22.46,14.41
2018,7,16,6,45,75.0,46.5,2.9,15.85,66.5,36.74,27.15
2018,7,16,7,0,0.0,61.0,2.8,16.0,61.0,56.72,44.79
2018,7,16,7,15,0.0,86.0,2.75,16.25,86.0,79.26,64.39
2018,7,16,7,30,0.0,111.0,2.7,16.5,111.0,100.83,79.02
2018,7,16,7,45,0.5,130.5,2.7,16.7,131.0,117.98,92.78
2018,7,16,8,0,1.0,150.0,2.7,16.9,151.0,135.27,106.49
2018,7,16,8,15,4.0,169.5,2.7,17.15,172.0,153.2,120.44
2018,7,16,8,30,7.0,189.0,2.7,17.4,193.0,171.56,134.61
2018,7,16,8,45,11.0,211.0,2.7,17.6,218.5,192.72,150.93
2018,7,16,9,0,15.0,233.0,2.7,17.8,244.0,214.42,167.56
2018,7,16,9,15,23.0,263.5,2.75,17.95,281.0,245.42,191.38
2018,7,16,9,30,31.0,294.0,2.8,18.1,318.0,270.0,210.04
2018,7,16,9,45,35.5,317.5,2.8,18.25,346.0,295.41,229.25
2018,7,16,10,0,40.0,341.0,2.8,18.4,374.0,321.57,248.88
2018,7,16,10,15,39.5,351.5,2.85,18.55,385.0,334.69,258.49
2018,7,16,10,30,39.0,362.0,2.9,18.7,396.0,347.83,268.11
2018,7,16,10,45,41.0,375.0,2.95,18.85,412.0,364.87,280.68
2018,7,16,11,0,43.0,388.0,3.0,19.0,428.0,382.26,293.45
2018,7,16,11,15,50.5,406.0,3.05,19.1,453.5,408.57,313.03
2018,7,16,11,30,58.0,424.0,3.1,19.2,479.0,435.75,333.14
2018,7,16,11,45,81.0,442.5,3.15,19.25,520.0,476.95,364.02
2018,7,16,12,0,104.0,461.0,3.2,19.3,561.0,519.9,395.9
2018,7,16,12,15,114.0,466.5,3.25,19.35,576.0,543.96,413.56
2018,7,16,12,30,124.0,472.0,3.3,19.4,591.0,566.49,430.18
2018,7,16,12,45,155.5,451.5,3.35,19.4,599.5,583.94,444.24
2018,7,16,13,0,187.0,431.0,3.4,19.4,608.0,601.42,458.42
2018,7,16,13,15,142.0,436.0,3.5,19.35,569.0,570.89,435.36
2018,7,16,13,30,97.0,441.0,3.6,19.3,530.0,529.11,404.13
2018,7,16,13,45,274.5,363.5,3.65,19.3,608.0,648.3,498.2
2018,7,16,14,0,452.0,286.0,3.7,19.3,686.0,759.45,583.72
2018,7,16,14,15,687.5,190.5,3.8,19.2,777.0,900.04,687.96
2018,7,16,14,30,923.0,95.0,3.9,19.1,868.0,1017.44,769.45
2018,7,16,14,45,914.5,94.5,3.95,19.0,834.0,1006.02,762.56
2018,7,16,15,0,906.0,94.0,4.0,18.9,800.0,991.65,754.78
2018,7,16,15,15,895.5,92.0,4.0,18.9,759.5,970.8,742.04
2018,7,16,15,30,885.0,90.0,4.0,18.9,719.0,947.24,727.5
2018,7,16,15,45,871.0,88.0,4.1,18.55,674.5,917.9,710.4
2018,7,16,16,0,857.0,86.0,4.2,18.2,630.0,886.34,691.56
2018,7,16,16,15,811.0,89.5,4.25,18.0,572.5,838.64,660.17
2018,7,16,16,30,765.0,93.0,4.3,17.8,515.0,783.25,622.69
2018,7,16,16,45,768.5,84.0,4.3,17.65,473.5,754.04,603.73
2018,7,16,17,0,772.0,75.0,4.3,17.5,432.0,722.29,582.38
2018,7,16,17,15,740.5,71.0,4.25,17.3,380.5,667.75,543.09
2018,7,16,17,30,709.0,67.0,4.2,17.1,329.0,613.54,503.18
2018,7,16,17,45,641.0,64.5,4.15,16.9,274.0,540.53,446.71
2018,7,16,18,0,573.0,62.0,4.1,16.7,219.0,468.41,387.78
2018,7,16,18,15,494.0,55.0,3.95,16.55,170.5,388.43,320.38
2018,7,16,18,30,415.0,48.0,3.8,16.4,122.0,314.42,255.93
2018,7,16,18,45,320.5,37.5,3.7,16.2,84.0,234.98,185.38
2018,7,16,19,0,226.0,27.0,3.6,16.0,46.0,162.8,106.71
2018,7,16,19,15,138.5,17.0,3.45,15.95,26.5,73.69,0.0
2018,7,16,19,30,51.0,7.0,3.3,15.9,7.0,6.67,0.0
2018,7,16,19,45,25.5,3.5,3.2,15.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,4,45,6.5,1.0,2.65,14.65,1.0,0.0,0.0
2018,7,17,5,0,13.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,7,17,5,15,42.5,6.5,2.8,15.0,9.0,6.2,0.0
2018,7,17,5,30,72.0,11.0,2.9,15.2,16.0,8.4,0.0
2018,7,17,5,45,98.5,15.5,2.95,15.4,28.5,11.61,4.25
2018,7,17,6,0,125.0,20.0,3.0,15.6,41.0,14.69,7.24
2018,7,17,6,15,86.5,20.5,2.95,15.75,37.5,14.62,7.34
2018,7,17,6,30,48.0,21.0,2.9,15.9,34.0,17.17,9.68
2018,7,17,6,45,24.0,34.0,2.9,16.1,40.5,30.1,21.21
2018,7,17,7,0,0.0,47.0,2.9,16.3,47.0,43.66,33.19
2018,7,17,7,15,0.0,68.5,2.9,16.45,68.5,63.73,50.75
2018,7,17,7,30,0.0,90.0,2.9,16.6,90.0,83.19,64.35
2018,7,17,7,45,0.0,101.0,2.9,16.8,101.0,93.1,72.28
2018,7,17,8,0,0.0,112.0,2.9,17.0,112.0,103.03,80.15
2018,7,17,8,15,0.0,129.5,2.9,17.2,129.5,118.61,92.55
2018,7,17,8,30,0.0,147.0,2.9,17.4,147.0,134.24,104.87
2018,7,17,8,45,2.0,164.5,2.85,17.6,166.0,150.54,117.54
2018,7,17,9,0,4.0,182.0,2.8,17.8,185.0,167.11,130.35
2018,7,17,9,15,6.0,198.0,2.8,17.9,202.5,182.68,142.34
2018,7,17,9,30,8.0,214.0,2.8,18.0,220.0,198.52,154.5
2018,7,17,9,45,12.0,242.5,2.8,18.15,252.0,226.55,176.13
2018,7,17,10,0,16.0,271.0,2.8,18.3,284.0,255.13,197.97
2018,7,17,10,15,16.5,279.0,2.85,18.35,293.0,264.21,204.69
2018,7,17,10,30,17.0,287.0,2.9,18.4,302.0,273.35,211.51
2018,7,17,10,45,17.0,294.0,2.9,18.5,309.5,281.31,217.34
2018,7,17,11,0,17.0,301.0,2.9,18.6,317.0,289.28,223.19
2018,7,17,11,15,19.5,318.0,2.9,18.65,336.5,308.22,237.51
2018,7,17,11,30,22.0,335.0,2.9,18.7,356.0,327.5,251.99
2018,7,17,11,45,28.5,361.0,2.9,18.75,388.5,359.2,275.89
2018,7,17,12,0,35.0,387.0,2.9,18.8,421.0,392.46,300.75
2018,7,17,12,15,44.5,406.0,2.95,18.85,449.0,422.68,323.39
2018,7,17,12,30,54.0,425.0,3.0,18.9,477.0,453.75,346.58
2018,7,17,12,45,62.0,432.0,3.0,18.95,491.0,472.57,360.6
2018,7,17,13,0,70.0,439.0,3.0,19.0,505.0,491.68,374.89
2018,7,17,13,15,70.0,430.5,3.1,18.95,495.5,487.87,372.58
2018,7,17,13,30,70.0,422.0,3.2,18.9,486.0,483.6,370.08
2018,7,17,13,45,62.0,403.0,3.3,18.9,459.0,460.29,353.23
2018,7,17,14,0,54.0,384.0,3.4,18.9,432.0,436.24,335.78
2018,7,17,14,15,333.0,284.5,3.5,18.8,564.5,645.5,501.37
2018,7,17,14,30,612.0,185.0,3.6,18.7,697.0,821.88,635.09
2018,7,17,14,45,746.0,145.0,3.7,18.6,743.5,904.43,693.67
2018,7,17,15,0,880.0,105.0,3.8,18.5,790.0,978.19,746.26
2018,7,17,15,15,667.5,152.5,3.8,18.5,656.5,832.75,645.34
2018,7,17,15,30,455.0,200.0,3.8,18.5,523.0,671.32,528.44
2018,7,17,15,45,474.5,177.5,4.05,18.2,495.5,658.0,523.01
2018,7,17,16,0,494.0,155.0,4.3,17.9,468.0,649.43,520.0
2018,7,17,16,15,518.0,143.5,4.35,17.65,449.0,647.4,521.13
2018,7,17,16,30,542.0,132.0,4.4,17.4,430.0,642.29,519.59
2018,7,17,16,45,561.0,120.0,4.5,17.2,402.5,629.28,512.07
2018,7,17,17,0,580.0,108.0,4.6,17.0,375.0,613.28,502.14
2018,7,17,17,15,575.0,100.0,4.55,16.8,338.5,580.8,478.44
2018,7,17,17,30,570.0,92.0,4.5,16.6,302.0,547.08,452.64
2018,7,17,17,45,481.0,87.0,4.45,16.35,245.5,458.24,381.03
2018,7,17,18,0,392.0,82.0,4.4,16.1,189.0,371.79,309.55
2018,7,17,18,15,337.5,69.5,4.3,16.0,148.0,308.48,255.33
2018,7,17,18,30,283.0,57.0,4.2,15.9,107.0,249.55,203.32
2018,7,17,18,45,215.0,43.5,4.05,15.75,74.5,187.3,147.21
2018,7,17,19,0,147.0,30.0,3.9,15.6,42.0,129.41,82.42
2018,7,17,19,15,81.5,17.5,3.8,15.55,23.5,50.43,0.0
2018,7,17,19,30,16.0,5.0,3.7,15.5,5.0,0.0,0.0
2018,7,17,19,45,8.0,2.5,3.55,15.5,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,14.95,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.1,5.0,0.0,0.0
2018,7,18,5,15,129.0,17.5,2.95,15.3,25.0,16.68,0.0
2018,7,18,5,30,226.0,29.0,3.0,15.5,45.0,23.01,8.31
2018,7,18,5,45,309.0,36.0,3.05,15.7,76.5,28.47,18.51
2018,7,18,6,0,392.0,43.0,3.1,15.9,108.0,32.44,22.73
2018,7,18,6,15,390.5,48.0,3.0,16.05,131.5,34.45,24.86
2018,7,18,6,30,389.0,53.0,2.9,16.2,155.0,36.38,26.73
2018,7,18,6,45,532.0,62.5,2.8,16.4,234.5,42.03,31.76
2018,7,18,7,0,675.0,72.0,2.7,16.6,314.0,47.39,36.44
2018,7,18,7,15,708.5,76.0,2.55,16.7,365.0,53.21,41.46
2018,7,18,7,30,742.0,80.0,2.4,16.8,416.0,83.35,46.45
2018,7,18,7,45,767.0,83.5,2.25,16.95,466.0,127.16,69.56
2018,7,18,8,0,792.0,87.0,2.1,17.1,516.0,173.91,103.19
2018,7,18,8,15,670.0,91.5,2.05,17.2,477.5,195.96,127.65
2018,7,18,8,30,548.0,96.0,2.0,17.3,439.0,201.57,140.04
2018,7,18,8,45,419.5,121.5,2.0,17.4,395.5,213.07,156.37
2018,7,18,9,0,291.0,147.0,2.0,17.5,352.0,215.27,163.34
2018,7,18,9,15,584.0,124.0,2.05,17.6,565.0,326.62,248.93
2018,7,18,9,30,877.0,101.0,2.1,17.7,778.0,477.38,364.37
2018,7,18,9,45,845.0,111.0,2.15,17.8,787.5,513.12,394.37
2018,7,18,10,0,813.0,121.0,2.2,17.9,797.0,544.86,420.9
2018,7,18,10,15,820.0,123.5,2.25,18.0,825.5,589.19,455.87
2018,7,18,10,30,827.0,126.0,2.3,18.1,854.0,632.84,489.44
2018,7,18,10,45,757.0,144.0,2.35,18.15,823.5,636.27,492.68
2018,7,18,11,0,687.0,162.0,2.4,18.2,793.0,634.97,492.13
2018,7,18,11,15,578.5,195.0,2.5,18.25,732.0,611.64,474.6
2018,7,18,11,30,470.0,228.0,2.6,18.3,671.0,580.64,450.88
2018,7,18,11,45,286.5,287.5,2.65,18.35,558.5,505.99,392.18
2018,7,18,12,0,103.0,347.0,2.7,18.4,446.0,415.42,319.98
2018,7,18,12,15,85.5,378.0,2.8,18.4,460.0,432.09,332.25
2018,7,18,12,30,68.0,409.0,2.9,18.4,474.0,450.97,345.6
2018,7,18,12,45,78.0,413.0,3.0,18.4,487.0,468.79,359.34
2018,7,18,13,0,88.0,417.0,3.1,18.4,500.0,486.85,373.29
2018,7,18,13,15,136.5,433.0,3.1,18.35,559.5,562.4,430.31
2018,7,18,13,30,185.0,449.0,3.1,18.3,619.0,631.86,481.87
2018,7,18,13,45,258.5,393.0,3.1,18.25,624.5,662.73,507.14
2018,7,18,14,0,332.0,337.0,3.1,18.2,630.0,682.68,525.02
2018,7,18,14,15,450.0,283.0,3.15,18.15,667.0,758.83,583.94
2018,7,18,14,30,568.0,229.0,3.2,18.1,704.0,825.2,635.08
2018,7,18,14,45,445.0,261.5,3.2,18.0,624.0,735.81,569.12
2018,7,18,15,0,322.0,294.0,3.2,17.9,544.0,637.76,496.53
2018,7,18,15,15,554.0,206.5,3.2,17.9,610.0,783.32,610.19
2018,7,18,15,30,786.0,119.0,3.2,17.9,676.0,894.18,689.84
2018,7,18,15,45,802.5,108.0,3.5,17.6,645.5,884.7,686.6
2018,7,18,16,0,819.0,97.0,3.8,17.3,615.0,871.68,681.71
2018,7,18,16,15,798.5,95.0,3.95,17.1,567.5,833.28,657.36
2018,7,18,16,30,778.0,93.0,4.1,16.9,520.0,793.44,631.65
2018,7,18,16,45,751.0,89.5,4.25,16.7,469.5,745.24,599.11
2018,7,18,17,0,724.0,86.0,4.4,16.5,419.0,696.51,565.73
2018,7,18,17,15,688.0,82.0,4.4,16.25,368.0,644.04,527.91
2018,7,18,17,30,652.0,78.0,4.4,16.0,317.0,588.81,486.85
2018,7,18,17,45,601.5,73.0,4.35,15.75,267.0,523.54,435.18
2018,7,18,18,0,551.0,68.0,4.3,15.5,217.0,460.87,383.48
2018,7,18,18,15,481.0,60.0,4.05,15.4,170.5,385.88,319.38
2018,7,18,18,30,411.0,52.0,3.8,15.3,124.0,315.9,257.75
2018,7,18,18,45,308.5,41.5,3.55,15.15,85.5,231.81,182.83
2018,7,18,19,0,206.0,31.0,3.3,15.0,47.0,157.6,99.06
2018,7,18,19,15,117.5,19.0,3.0,15.05,26.5,66.65,0.0
2018,7,18,19,30,29.0,7.0,2.7,15.1,6.0,0.0,0.0
2018,7,18,19,45,14.5,3.5,2.45,15.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.0,3.35,14.45,1.0,0.0,0.0
2018,7,19,5,0,10.0,2.0,3.6,14.6,2.0,0.0,0.0
2018,7,19,5,15,32.5,7.0,3.65,14.8,9.0,6.67,0.0
2018,7,19,5,30,55.0,12.0,3.7,15.0,16.0,9.19,0.0
2018,7,19,5,45,79.0,18.5,3.75,15.25,29.0,13.9,6.14
2018,7,19,6,0,103.0,25.0,3.8,15.5,42.0,18.41,10.48
2018,7,19,6,15,72.0,29.0,3.55,15.65,43.0,23.83,15.5
2018,7,19,6,30,41.0,33.0,3.3,15.8,44.0,29.4,20.57
2018,7,19,6,45,20.5,47.5,3.05,15.95,53.0,44.11,33.67
2018,7,19,7,0,0.0,62.0,2.8,16.1,62.0,57.66,45.6
2018,7,19,7,15,0.0,85.5,2.55,16.3,85.5,78.77,63.97
2018,7,19,7,30,0.0,109.0,2.3,16.5,109.0,99.07,77.57
2018,7,19,7,45,1.0,130.5,2.05,16.7,131.0,117.89,92.67
2018,7,19,8,0,2.0,152.0,1.8,16.9,153.0,136.91,107.69
2018,7,19,8,15,3.5,167.5,1.6,17.1,169.5,151.3,118.74
2018,7,19,8,30,5.0,183.0,1.4,17.3,186.0,165.91,129.85
2018,7,19,8,45,9.0,205.0,1.25,17.5,211.0,186.93,145.86
2018,7,19,9,0,13.0,227.0,1.1,17.7,236.0,208.49,162.1
2018,7,19,9,15,15.5,244.5,1.15,18.0,256.0,226.19,175.33
2018,7,19,9,30,18.0,262.0,1.2,18.3,276.0,244.25,188.77
2018,7,19,9,45,22.5,287.5,1.2,18.55,305.5,270.49,208.33
2018,7,19,10,0,27.0,313.0,1.2,18.8,335.0,291.02,223.35
2018,7,19,10,15,31.0,334.0,1.35,19.0,360.5,314.69,240.99
2018,7,19,10,30,35.0,355.0,1.5,19.2,386.0,339.04,259.05
2018,7,19,10,45,38.0,369.5,1.7,19.4,404.0,357.81,272.96
2018,7,19,11,0,41.0,384.0,1.9,19.6,422.0,377.04,287.22
2018,7,19,11,15,51.5,406.5,2.2,19.6,454.5,409.46,311.76
2018,7,19,11,30,62.0,429.0,2.5,19.6,487.0,443.08,337.08
2018,7,19,11,45,68.5,438.5,2.8,19.65,503.5,462.73,352.0
2018,7,19,12,0,75.0,448.0,3.1,19.7,520.0,482.88,367.35
2018,7,19,12,15,75.0,447.5,3.35,19.6,519.5,488.35,371.94
2018,7,19,12,30,75.0,447.0,3.6,19.5,519.0,493.56,376.44
2018,7,19,12,45,71.5,440.5,3.9,19.35,508.5,489.44,374.16
2018,7,19,13,0,68.0,434.0,4.2,19.2,498.0,484.74,371.47
2018,7,19,13,15,65.0,424.5,4.4,19.0,485.0,476.98,366.61
2018,7,19,13,30,62.0,415.0,4.6,18.8,472.0,468.67,361.35
2018,7,19,13,45,170.0,377.5,4.8,18.6,528.5,550.04,427.48
2018,7,19,14,0,278.0,340.0,5.0,18.4,585.0,632.62,493.63
2018,7,19,14,15,530.0,243.5,4.95,18.2,692.5,799.52,624.15
2018,7,19,14,30,782.0,147.0,4.9,18.0,800.0,941.89,728.25
2018,7,19,14,45,802.0,135.0,4.8,17.85,780.5,947.28,731.96
2018,7,19,15,0,822.0,123.0,4.7,17.7,761.0,949.22,734.27
2018,7,19,15,15,810.0,120.5,4.7,17.7,722.0,927.78,720.57
2018,7,19,15,30,798.0,118.0,4.7,17.7,683.0,903.85,705.28
2018,7,19,15,45,779.5,116.0,4.45,17.4,639.0,872.15,683.43
2018,7,19,16,0,761.0,114.0,4.2,17.1,595.0,838.55,660.47
2018,7,19,16,15,716.5,117.0,4.05,16.95,541.5,790.54,627.28
2018,7,19,16,30,672.0,120.0,3.9,16.8,488.0,738.64,590.87
2018,7,19,16,45,627.0,118.0,3.75,16.65,435.5,680.67,549.34
2018,7,19,17,0,582.0,116.0,3.6,16.5,383.0,623.45,507.62
2018,7,19,17,15,564.5,105.5,3.55,16.35,339.0,578.45,474.32
2018,7,19,17,30,547.0,95.0,3.5,16.2,295.0,533.13,439.62
2018,7,19,17,45,494.5,88.0,3.45,16.05,247.5,467.79,387.4
2018,7,19,18,0,442.0,81.0,3.4,15.9,200.0,402.05,333.35
2018,7,19,18,15,354.0,69.5,3.3,15.8,152.0,317.98,262.32
2018,7,19,18,30,266.0,58.0,3.2,15.7,104.0,241.33,195.89
2018,7,19,18,45,211.5,44.5,3.15,15.6,73.5,187.03,146.31
2018,7,19,19,0,157.0,31.0,3.1,15.5,43.0,134.42,81.26
2018,7,19,19,15,86.5,17.5,3.0,15.5,23.5,52.32,0.0
2018,7,19,19,30,16.0,4.0,2.9,15.5,4.0,0.0,0.0
2018,7,19,19,45,8.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.6,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,7,20,5,15,55.0,15.0,2.8,14.95,18.5,14.3,0.0
2018,7,20,5,30,101.0,27.0,3.0,15.2,34.0,22.22,5.95
2018,7,20,5,45,158.5,43.5,3.15,15.45,64.5,35.18,24.03
2018,7,20,6,0,216.0,60.0,3.3,15.7,95.0,47.81,36.07
2018,7,20,6,15,161.5,54.5,3.3,15.95,86.0,43.71,32.99
2018,7,20,6,30,107.0,49.0,3.3,16.2,77.0,39.18,29.19
2018,7,20,6,45,53.5,64.0,3.35,16.4,78.0,54.49,42.78
2018,7,20,7,0,0.0,79.0,3.4,16.6,79.0,72.67,58.71
2018,7,20,7,15,15.0,110.0,3.3,16.85,116.5,98.79,81.3
2018,7,20,7,30,30.0,141.0,3.2,17.1,154.0,119.87,93.93
2018,7,20,7,45,77.5,177.5,3.05,17.4,217.5,154.28,119.25
2018,7,20,8,0,125.0,214.0,2.9,17.7,281.0,186.4,142.13
2018,7,20,8,15,111.5,226.0,2.9,17.95,290.0,202.62,155.31
2018,7,20,8,30,98.0,238.0,2.9,18.2,299.0,217.4,167.54
2018,7,20,8,45,60.0,244.5,2.85,18.45,282.5,226.44,175.77
2018,7,20,9,0,22.0,251.0,2.8,18.7,266.0,231.5,180.26
2018,7,20,9,15,44.5,290.5,2.75,18.9,324.0,267.74,207.78
2018,7,20,9,30,67.0,330.0,2.7,19.1,382.0,314.07,242.86
2018,7,20,9,45,100.5,362.0,2.7,19.3,443.5,362.56,279.33
2018,7,20,10,0,134.0,394.0,2.7,19.5,505.0,408.63,313.75
2018,7,20,10,15,129.0,407.0,2.7,19.6,517.0,426.94,327.1
2018,7,20,10,30,124.0,420.0,2.7,19.7,529.0,444.85,340.11
2018,7,20,10,45,175.0,404.0,2.7,19.8,562.0,475.49,363.62
2018,7,20,11,0,226.0,388.0,2.7,19.9,595.0,506.03,387.1
2018,7,20,11,15,417.0,317.0,2.75,19.95,706.5,599.08,459.41
2018,7,20,11,30,608.0,246.0,2.8,20.0,818.0,703.63,538.45
2018,7,20,11,45,726.0,190.0,2.8,20.0,879.0,772.15,588.84
2018,7,20,12,0,844.0,134.0,2.8,20.0,940.0,842.11,636.74
2018,7,20,12,15,743.5,190.0,2.9,19.95,900.0,836.64,633.09
2018,7,20,12,30,643.0,246.0,3.0,19.9,860.0,825.52,625.43
2018,7,20,12,45,429.0,354.0,3.05,19.85,762.5,751.42,568.34
2018,7,20,13,0,215.0,462.0,3.1,19.8,665.0,657.48,496.22
2018,7,20,13,15,172.5,451.0,3.15,19.75,612.0,614.48,465.64
2018,7,20,13,30,130.0,440.0,3.2,19.7,559.0,569.33,432.73
2018,7,20,13,45,160.5,414.5,3.25,19.6,558.0,578.7,441.83
2018,7,20,14,0,191.0,389.0,3.3,19.5,557.0,587.21,450.1
2018,7,20,14,15,421.0,288.5,3.35,19.4,644.0,735.49,565.47
2018,7,20,14,30,651.0,188.0,3.4,19.3,731.0,862.21,660.4
2018,7,20,14,45,725.5,151.5,3.4,19.2,733.0,889.98,680.08
2018,7,20,15,0,800.0,115.0,3.4,19.1,735.0,910.03,695.27
2018,7,20,15,15,787.5,113.0,3.4,19.1,697.0,897.09,687.51
2018,7,20,15,30,775.0,111.0,3.4,19.1,659.0,873.54,672.69
2018,7,20,15,45,758.0,109.0,3.4,18.8,616.5,843.61,654.15
2018,7,20,16,0,741.0,107.0,3.4,18.5,574.0,811.81,634.17
2018,7,20,16,15,719.0,104.0,3.35,18.35,528.0,772.78,608.14
2018,7,20,16,30,697.0,101.0,3.3,18.2,482.0,736.32,583.73
2018,7,20,16,45,668.0,97.5,3.25,18.0,434.0,689.11,551.07
2018,7,20,17,0,639.0,94.0,3.2,17.8,386.0,641.76,517.74
2018,7,20,17,15,602.5,88.5,3.15,17.65,337.5,586.4,477.39
2018,7,20,17,30,566.0,83.0,3.1,17.5,289.0,532.05,436.24
2018,7,20,17,45,516.5,76.5,3.1,17.3,242.0,468.94,386.4
2018,7,20,18,0,467.0,70.0,3.1,17.1,195.0,408.53,336.98
2018,7,20,18,15,401.0,61.0,3.05,16.95,152.0,338.38,277.77
2018,7,20,18,30,335.0,52.0,3.0,16.8,109.0,270.9,219.11
2018,7,20,18,45,248.0,40.0,2.95,16.7,74.5,198.83,154.78
2018,7,20,19,0,161.0,28.0,2.9,16.6,40.0,130.95,75.86
2018,7,20,19,15,91.5,16.0,2.75,16.6,22.0,52.85,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.6,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
