Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.5,1.85,16.25,1.5,0.0,0.0
2018,7,21,5,0,11.0,3.0,1.9,16.3,3.0,0.0,0.0
2018,7,21,5,15,23.5,9.0,1.95,16.45,10.0,8.58,0.0
2018,7,21,5,30,36.0,15.0,2.0,16.6,17.0,12.73,0.26
2018,7,21,5,45,53.0,24.5,2.0,16.75,31.0,20.45,11.5
2018,7,21,6,0,70.0,34.0,2.0,16.9,45.0,27.95,18.68
2018,7,21,6,15,49.5,47.5,2.0,17.1,56.5,41.11,30.57
2018,7,21,6,30,29.0,61.0,2.0,17.3,68.0,54.8,42.82
2018,7,21,6,45,27.5,92.5,2.0,17.5,100.5,79.68,64.67
2018,7,21,7,0,26.0,124.0,2.0,17.7,133.0,103.22,85.0
2018,7,21,7,15,47.5,151.0,2.0,17.95,171.0,122.94,101.67
2018,7,21,7,30,69.0,178.0,2.0,18.2,209.0,145.94,113.9
2018,7,21,7,45,68.5,199.0,2.0,18.4,233.0,167.84,129.87
2018,7,21,8,0,68.0,220.0,2.0,18.6,257.0,189.91,146.63
2018,7,21,8,15,64.5,239.0,2.0,18.8,276.5,210.16,162.34
2018,7,21,8,30,61.0,258.0,2.0,19.0,296.0,230.19,177.9
2018,7,21,8,45,64.0,279.0,2.0,19.15,321.5,253.36,195.66
2018,7,21,9,0,67.0,300.0,2.0,19.3,347.0,277.03,213.7
2018,7,21,9,15,83.0,325.0,2.05,19.45,386.5,309.37,238.1
2018,7,21,9,30,99.0,350.0,2.1,19.6,426.0,343.6,263.82
2018,7,21,9,45,156.0,362.5,2.15,19.75,488.5,383.44,293.76
2018,7,21,10,0,213.0,375.0,2.2,19.9,551.0,435.55,332.89
2018,7,21,10,15,259.5,366.0,2.25,19.95,588.0,463.51,354.39
2018,7,21,10,30,306.0,357.0,2.3,20.0,625.0,501.18,383.14
2018,7,21,10,45,254.5,370.0,2.35,20.1,597.0,495.31,378.28
2018,7,21,11,0,203.0,383.0,2.4,20.2,569.0,488.4,372.48
2018,7,21,11,15,181.5,399.5,2.5,20.2,567.5,498.68,379.83
2018,7,21,11,30,160.0,416.0,2.6,20.2,566.0,507.44,385.85
2018,7,21,11,45,145.5,417.0,2.65,20.25,554.5,506.52,384.91
2018,7,21,12,0,131.0,418.0,2.7,20.3,543.0,504.35,383.07
2018,7,21,12,15,266.5,375.0,2.75,20.25,629.5,593.2,451.89
2018,7,21,12,30,402.0,332.0,2.8,20.2,716.0,690.48,524.95
2018,7,21,12,45,348.0,354.0,2.85,20.2,684.5,676.59,513.33
2018,7,21,13,0,294.0,376.0,2.9,20.2,653.0,653.4,495.88
2018,7,21,13,15,413.0,313.5,2.9,20.15,696.0,722.37,549.25
2018,7,21,13,30,532.0,251.0,2.9,20.1,739.0,786.59,598.15
2018,7,21,13,45,590.5,219.0,2.95,20.0,749.0,820.3,624.06
2018,7,21,14,0,649.0,187.0,3.0,19.9,759.0,851.16,646.51
2018,7,21,14,15,740.0,149.5,3.0,19.85,781.5,900.46,681.1
2018,7,21,14,30,831.0,112.0,3.0,19.8,804.0,942.6,710.49
2018,7,21,14,45,824.5,109.0,3.0,19.7,771.5,931.16,703.75
2018,7,21,15,0,818.0,106.0,3.0,19.6,739.0,916.93,695.66
2018,7,21,15,15,806.0,104.5,3.0,19.6,701.0,896.44,683.09
2018,7,21,15,30,794.0,103.0,3.0,19.6,663.0,881.52,674.47
2018,7,21,15,45,781.5,99.0,3.0,19.3,621.0,852.99,657.1
2018,7,21,16,0,769.0,95.0,3.0,19.0,579.0,822.34,638.2
2018,7,21,16,15,752.5,91.5,3.0,18.8,534.0,786.85,615.4
2018,7,21,16,30,736.0,88.0,3.0,18.6,489.0,749.84,591.23
2018,7,21,16,45,713.5,83.5,3.05,18.45,441.5,705.39,561.31
2018,7,21,17,0,691.0,79.0,3.1,18.3,394.0,660.26,530.25
2018,7,21,17,15,659.0,75.0,3.1,18.05,346.0,611.42,495.58
2018,7,21,17,30,627.0,71.0,3.1,17.8,298.0,560.22,458.07
2018,7,21,17,45,561.0,66.0,3.1,17.6,245.5,485.57,399.64
2018,7,21,18,0,495.0,61.0,3.1,17.4,193.0,414.99,342.11
2018,7,21,18,15,438.0,54.0,3.05,17.25,152.0,351.75,288.46
2018,7,21,18,30,381.0,47.0,3.0,17.1,111.0,292.62,236.3
2018,7,21,18,45,254.0,35.0,2.9,16.95,71.5,194.07,150.55
2018,7,21,19,0,127.0,23.0,2.8,16.8,32.0,106.5,58.01
2018,7,21,19,15,76.5,14.0,2.75,16.75,18.0,44.69,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.7,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.65,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.35,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,129.5,15.0,2.0,16.55,21.5,14.3,0.0
2018,7,22,5,30,227.0,25.0,2.0,16.7,39.0,20.95,2.71
2018,7,22,5,45,296.0,32.5,2.05,16.85,68.5,25.62,15.72
2018,7,22,6,0,365.0,40.0,2.1,17.0,98.0,30.15,20.55
2018,7,22,6,15,276.0,54.0,2.1,17.1,107.0,39.93,29.51
2018,7,22,6,30,187.0,68.0,2.1,17.2,116.0,53.61,41.78
2018,7,22,6,45,115.5,100.0,2.15,17.35,131.5,80.99,65.86
2018,7,22,7,0,44.0,132.0,2.2,17.5,147.0,108.5,89.66
2018,7,22,7,15,55.0,154.5,2.2,17.65,176.5,125.11,103.69
2018,7,22,7,30,66.0,177.0,2.2,17.8,206.0,144.86,113.38
2018,7,22,7,45,77.5,200.0,2.25,17.95,238.5,168.91,130.74
2018,7,22,8,0,89.0,223.0,2.3,18.1,271.0,194.44,149.76
2018,7,22,8,15,130.5,248.0,2.35,18.3,325.5,220.72,168.47
2018,7,22,8,30,172.0,273.0,2.4,18.5,380.0,259.25,197.4
2018,7,22,8,45,212.0,282.5,2.4,18.65,424.0,290.81,221.38
2018,7,22,9,0,252.0,292.0,2.4,18.8,468.0,318.48,242.84
2018,7,22,9,15,259.5,299.0,2.5,18.85,489.5,343.39,263.15
2018,7,22,9,30,267.0,306.0,2.6,18.9,511.0,368.88,283.75
2018,7,22,9,45,206.5,347.0,2.65,19.0,510.0,395.53,304.55
2018,7,22,10,0,146.0,388.0,2.7,19.1,509.0,409.68,314.99
2018,7,22,10,15,150.0,405.0,2.8,19.1,533.0,436.95,335.62
2018,7,22,10,30,154.0,422.0,2.9,19.1,557.0,464.71,356.39
2018,7,22,10,45,210.0,403.0,3.0,19.15,592.0,497.38,381.82
2018,7,22,11,0,266.0,384.0,3.1,19.2,627.0,530.19,407.49
2018,7,22,11,15,346.5,344.0,3.2,19.2,666.0,569.07,438.46
2018,7,22,11,30,427.0,304.0,3.3,19.2,705.0,614.47,474.12
2018,7,22,11,45,628.5,220.0,3.35,19.15,816.0,720.23,555.73
2018,7,22,12,0,830.0,136.0,3.4,19.1,927.0,830.41,634.75
2018,7,22,12,15,860.5,120.5,3.5,19.1,940.5,867.72,660.42
2018,7,22,12,30,891.0,105.0,3.6,19.1,954.0,903.6,685.57
2018,7,22,12,45,890.5,104.0,3.7,19.1,947.5,923.34,699.62
2018,7,22,13,0,890.0,103.0,3.8,19.1,941.0,940.34,712.0
2018,7,22,13,15,887.5,102.0,3.85,19.05,926.5,952.59,721.08
2018,7,22,13,30,885.0,101.0,3.9,19.0,912.0,961.87,728.28
2018,7,22,13,45,881.0,99.5,3.95,19.0,891.0,966.16,732.08
2018,7,22,14,0,877.0,98.0,4.0,19.0,870.0,967.38,733.95
2018,7,22,14,15,871.0,97.5,4.05,18.95,843.0,964.68,733.41
2018,7,22,14,30,865.0,97.0,4.1,18.9,816.0,959.0,730.98
2018,7,22,14,45,858.0,94.5,4.15,18.85,783.0,947.21,724.45
2018,7,22,15,0,851.0,92.0,4.2,18.8,750.0,932.55,716.04
2018,7,22,15,15,839.5,91.0,4.2,18.8,711.5,912.52,703.56
2018,7,22,15,30,828.0,90.0,4.2,18.8,673.0,890.01,689.39
2018,7,22,15,45,815.0,87.5,4.2,18.65,630.5,862.04,671.73
2018,7,22,16,0,802.0,85.0,4.2,18.5,588.0,831.96,652.48
2018,7,22,16,15,784.5,82.0,4.2,18.4,542.0,802.73,633.59
2018,7,22,16,30,767.0,79.0,4.2,18.3,496.0,764.57,607.93
2018,7,22,16,45,743.5,76.0,4.2,18.2,448.0,720.2,577.31
2018,7,22,17,0,720.0,73.0,4.2,18.1,400.0,675.16,545.64
2018,7,22,17,15,688.0,69.5,4.15,17.95,351.0,622.69,507.49
2018,7,22,17,30,656.0,66.0,4.1,17.8,302.0,570.71,468.73
2018,7,22,17,45,611.0,61.5,4.1,17.6,254.0,513.07,423.75
2018,7,22,18,0,566.0,57.0,4.1,17.4,206.0,454.6,375.57
2018,7,22,18,15,500.0,50.0,4.05,17.25,161.0,383.09,314.81
2018,7,22,18,30,434.0,43.0,4.0,17.1,116.0,316.56,256.13
2018,7,22,18,45,335.0,34.5,3.9,16.95,79.5,237.07,184.28
2018,7,22,19,0,236.0,26.0,3.8,16.8,43.0,160.29,84.79
2018,7,22,19,15,137.0,16.0,3.7,16.8,24.0,71.21,0.0
2018,7,22,19,30,38.0,6.0,3.6,16.8,5.0,0.0,0.0
2018,7,22,19,45,19.0,3.0,3.5,16.75,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.9,15.3,2.0,0.0,0.0
2018,7,23,5,15,66.0,8.5,2.85,15.45,11.5,8.1,0.0
2018,7,23,5,30,115.0,14.0,2.8,15.6,21.0,10.87,0.0
2018,7,23,5,45,208.0,23.5,2.75,15.75,50.5,17.5,8.95
2018,7,23,6,0,301.0,33.0,2.7,15.9,80.0,24.09,15.36
2018,7,23,6,15,215.5,27.5,2.65,16.05,67.5,18.36,10.6
2018,7,23,6,30,130.0,22.0,2.6,16.2,55.0,15.51,8.17
2018,7,23,6,45,65.0,34.5,2.55,16.4,51.0,27.62,18.98
2018,7,23,7,0,0.0,47.0,2.5,16.6,47.0,43.66,33.17
2018,7,23,7,15,0.0,63.0,2.5,16.8,63.0,58.59,46.2
2018,7,23,7,30,0.0,79.0,2.5,17.0,79.0,73.54,56.26
2018,7,23,7,45,0.0,92.0,2.5,17.2,92.0,85.24,65.71
2018,7,23,8,0,0.0,105.0,2.5,17.4,105.0,96.88,75.01
2018,7,23,8,15,0.0,121.5,2.5,17.6,121.5,111.6,86.73
2018,7,23,8,30,0.0,138.0,2.5,17.8,138.0,126.36,98.35
2018,7,23,8,45,2.0,159.0,2.5,18.0,160.5,145.64,113.45
2018,7,23,9,0,4.0,180.0,2.5,18.2,183.0,165.2,128.63
2018,7,23,9,15,10.0,215.5,2.55,18.4,223.0,199.1,154.99
2018,7,23,9,30,16.0,251.0,2.6,18.6,263.0,233.7,181.62
2018,7,23,9,45,25.0,286.5,2.65,18.8,306.5,264.09,204.73
2018,7,23,10,0,34.0,322.0,2.7,19.0,350.0,301.82,233.32
2018,7,23,10,15,45.5,352.5,2.8,19.15,391.5,338.17,260.72
2018,7,23,10,30,57.0,383.0,2.9,19.3,433.0,376.05,289.08
2018,7,23,10,45,49.5,377.5,2.95,19.45,421.5,371.96,285.52
2018,7,23,11,0,42.0,372.0,3.0,19.6,410.0,366.87,281.34
2018,7,23,11,15,42.0,383.0,3.1,19.65,421.5,381.14,291.98
2018,7,23,11,30,42.0,394.0,3.2,19.7,433.0,395.57,302.66
2018,7,23,11,45,47.0,407.0,3.3,19.75,451.0,416.06,317.99
2018,7,23,12,0,52.0,420.0,3.4,19.8,469.0,437.1,333.69
2018,7,23,12,15,60.0,429.5,3.55,19.7,486.5,457.94,349.63
2018,7,23,12,30,68.0,439.0,3.7,19.6,504.0,479.29,365.97
2018,7,23,12,45,64.0,431.0,3.85,19.55,491.5,473.04,361.61
2018,7,23,13,0,60.0,423.0,4.0,19.5,479.0,466.16,356.92
2018,7,23,13,15,54.0,410.0,4.15,19.4,460.0,451.83,346.71
2018,7,23,13,30,48.0,397.0,4.3,19.3,441.0,436.8,336.01
2018,7,23,13,45,192.0,344.5,4.45,19.2,514.0,547.04,424.69
2018,7,23,14,0,336.0,292.0,4.6,19.1,587.0,649.93,506.17
2018,7,23,14,15,608.5,195.0,4.7,19.0,708.5,824.01,640.5
2018,7,23,14,30,881.0,98.0,4.8,18.9,830.0,975.07,748.2
2018,7,23,14,45,873.5,96.0,4.9,18.8,796.0,963.3,741.22
2018,7,23,15,0,866.0,94.0,5.0,18.7,762.0,948.62,733.35
2018,7,23,15,15,828.0,102.5,5.0,18.7,714.0,913.94,710.32
2018,7,23,15,30,790.0,111.0,5.0,18.7,666.0,885.86,692.02
2018,7,23,15,45,801.5,99.5,5.1,18.4,631.5,870.79,684.45
2018,7,23,16,0,813.0,88.0,5.2,18.1,597.0,844.78,668.78
2018,7,23,16,15,711.5,105.0,5.2,17.95,525.0,765.59,612.55
2018,7,23,16,30,610.0,122.0,5.2,17.8,453.0,686.07,555.02
2018,7,23,16,45,485.5,129.5,5.2,17.6,376.5,568.63,465.87
2018,7,23,17,0,361.0,137.0,5.2,17.4,300.0,465.76,383.97
2018,7,23,17,15,286.0,116.0,5.1,17.2,235.5,372.87,309.46
2018,7,23,17,30,211.0,95.0,5.0,17.0,171.0,269.87,224.97
2018,7,23,17,45,211.5,69.5,4.9,16.8,135.5,244.88,204.52
2018,7,23,18,0,212.0,44.0,4.8,16.6,100.0,203.19,169.51
2018,7,23,18,15,247.0,39.5,4.65,16.45,91.0,210.91,174.59
2018,7,23,18,30,282.0,35.0,4.5,16.3,82.0,222.14,180.48
2018,7,23,18,45,186.5,27.5,4.35,16.1,54.0,147.72,113.84
2018,7,23,19,0,91.0,20.0,4.2,15.9,26.0,83.87,39.05
2018,7,23,19,15,51.0,10.5,4.1,15.9,13.5,30.77,0.0
2018,7,23,19,30,11.0,1.0,4.0,15.9,1.0,0.0,0.0
2018,7,23,19,45,5.5,0.5,3.95,15.85,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,4.5,3.45,15.95,4.5,4.29,0.0
2018,7,24,5,30,0.0,9.0,3.5,16.1,9.0,8.33,0.0
2018,7,24,5,45,0.0,19.0,3.55,16.2,19.0,17.62,8.94
2018,7,24,6,0,0.0,29.0,3.6,16.3,29.0,26.92,17.75
2018,7,24,6,15,1.0,46.5,3.6,16.45,47.0,43.08,32.31
2018,7,24,6,30,2.0,64.0,3.6,16.6,65.0,58.47,46.13
2018,7,24,6,45,24.0,78.0,3.65,16.7,86.5,68.75,55.28
2018,7,24,7,0,46.0,92.0,3.7,16.8,108.0,80.33,65.4
2018,7,24,7,15,57.5,128.0,3.65,16.95,151.0,107.44,88.84
2018,7,24,7,30,69.0,164.0,3.6,17.1,194.0,135.84,106.63
2018,7,24,7,45,40.0,153.5,3.55,17.25,171.5,133.12,103.64
2018,7,24,8,0,11.0,143.0,3.5,17.4,149.0,130.42,102.06
2018,7,24,8,15,6.5,151.5,3.55,17.55,155.0,138.28,108.28
2018,7,24,8,30,2.0,160.0,3.6,17.7,161.0,145.64,114.03
2018,7,24,8,45,3.0,171.0,3.65,17.85,173.0,156.2,122.12
2018,7,24,9,0,4.0,182.0,3.7,18.0,185.0,166.89,130.29
2018,7,24,9,15,5.5,192.5,3.75,18.1,196.5,177.48,138.38
2018,7,24,9,30,7.0,203.0,3.8,18.2,208.0,188.24,146.6
2018,7,24,9,45,9.5,223.0,3.85,18.3,230.5,208.0,161.9
2018,7,24,10,0,12.0,243.0,3.9,18.4,253.0,228.13,177.41
2018,7,24,10,15,14.0,261.5,3.95,18.5,273.5,247.0,191.86
2018,7,24,10,30,16.0,280.0,4.0,18.6,294.0,266.19,206.49
2018,7,24,10,45,18.5,300.5,4.05,18.65,317.0,287.81,222.98
2018,7,24,11,0,21.0,321.0,4.1,18.7,340.0,309.8,239.7
2018,7,24,11,15,26.0,343.5,4.15,18.75,367.5,333.97,258.07
2018,7,24,11,30,31.0,366.0,4.2,18.8,395.0,361.65,279.06
2018,7,24,11,45,38.5,389.5,4.25,18.85,426.0,393.08,302.84
2018,7,24,12,0,46.0,413.0,4.3,18.9,457.0,425.47,327.24
2018,7,24,12,15,44.5,409.0,4.3,18.95,451.5,425.07,326.77
2018,7,24,12,30,43.0,405.0,4.3,19.0,446.0,424.32,326.18
2018,7,24,12,45,51.0,412.0,4.35,19.0,460.0,442.61,340.34
2018,7,24,13,0,59.0,419.0,4.4,19.0,474.0,461.24,354.7
2018,7,24,13,15,69.0,423.0,4.4,19.0,486.5,479.04,368.48
2018,7,24,13,30,79.0,427.0,4.4,19.0,499.0,497.05,382.43
2018,7,24,13,45,217.5,366.0,4.4,19.05,558.0,593.88,459.57
2018,7,24,14,0,356.0,305.0,4.4,19.1,617.0,682.66,529.24
2018,7,24,14,15,622.0,200.5,4.4,19.05,724.5,842.6,651.68
2018,7,24,14,30,888.0,96.0,4.4,19.0,832.0,978.99,747.25
2018,7,24,14,45,880.0,94.5,4.45,18.95,798.5,967.23,739.88
2018,7,24,15,0,872.0,93.0,4.5,18.9,765.0,952.56,731.67
2018,7,24,15,15,827.5,100.0,4.5,18.9,710.5,909.93,703.34
2018,7,24,15,30,783.0,107.0,4.5,18.9,656.0,873.94,679.66
2018,7,24,15,45,704.5,116.0,4.55,18.75,586.0,799.93,628.91
2018,7,24,16,0,626.0,125.0,4.6,18.6,516.0,730.98,580.93
2018,7,24,16,15,591.0,126.0,4.6,18.45,472.0,688.35,551.44
2018,7,24,16,30,556.0,127.0,4.6,18.3,428.0,645.47,521.16
2018,7,24,16,45,594.5,109.0,4.6,18.15,402.0,640.58,519.6
2018,7,24,17,0,633.0,91.0,4.6,18.0,376.0,630.98,514.19
2018,7,24,17,15,636.0,81.5,4.6,17.8,338.0,600.59,492.54
2018,7,24,17,30,639.0,72.0,4.6,17.6,300.0,568.26,468.81
2018,7,24,17,45,552.0,70.0,4.6,17.4,244.5,482.86,400.4
2018,7,24,18,0,465.0,68.0,4.6,17.2,189.0,402.87,334.07
2018,7,24,18,15,301.5,59.0,4.55,17.05,130.5,271.34,223.36
2018,7,24,18,30,138.0,50.0,4.5,16.9,72.0,147.84,117.92
2018,7,24,18,45,149.5,36.0,4.45,16.7,52.5,143.38,109.55
2018,7,24,19,0,161.0,22.0,4.4,16.5,33.0,118.58,51.8
2018,7,24,19,15,100.0,14.0,4.35,16.4,19.0,53.92,0.0
2018,7,24,19,30,39.0,6.0,4.3,16.3,5.0,0.0,0.0
2018,7,24,19,45,19.5,3.0,4.25,16.2,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,5,15,47.5,6.0,3.45,15.4,8.5,5.72,0.0
2018,7,25,5,30,95.0,12.0,3.5,15.6,17.0,9.3,0.0
2018,7,25,5,45,190.5,23.0,3.5,15.75,47.0,17.19,8.53
2018,7,25,6,0,286.0,34.0,3.5,15.9,77.0,25.08,16.17
2018,7,25,6,15,211.5,34.0,3.45,16.1,72.5,24.88,16.33
2018,7,25,6,30,137.0,34.0,3.4,16.3,68.0,24.08,15.77
2018,7,25,6,45,68.5,51.0,3.4,16.5,68.0,44.26,33.73
2018,7,25,7,0,0.0,68.0,3.4,16.7,68.0,63.26,50.44
2018,7,25,7,15,0.0,85.5,3.4,16.85,85.5,78.63,63.75
2018,7,25,7,30,0.0,103.0,3.4,17.0,103.0,93.9,73.22
2018,7,25,7,45,0.0,106.5,3.45,17.2,106.5,97.61,75.98
2018,7,25,8,0,0.0,110.0,3.5,17.4,110.0,101.16,78.59
2018,7,25,8,15,0.5,129.0,3.5,17.55,129.5,118.1,92.12
2018,7,25,8,30,1.0,148.0,3.5,17.7,149.0,135.15,105.6
2018,7,25,8,45,3.0,169.0,3.5,17.85,171.0,154.45,120.73
2018,7,25,9,0,5.0,190.0,3.5,18.0,193.0,174.06,135.99
2018,7,25,9,15,9.5,217.0,3.5,18.1,224.0,200.09,156.24
2018,7,25,9,30,14.0,244.0,3.5,18.2,255.0,226.71,176.81
2018,7,25,9,45,22.0,281.0,3.55,18.35,299.0,264.22,205.7
2018,7,25,10,0,30.0,318.0,3.6,18.5,343.0,296.16,230.03
2018,7,25,10,15,32.0,334.5,3.65,18.55,362.0,315.09,244.28
2018,7,25,10,30,34.0,351.0,3.7,18.6,381.0,334.42,258.83
2018,7,25,10,45,73.5,353.5,3.8,18.65,420.0,366.92,284.26
2018,7,25,11,0,113.0,356.0,3.9,18.7,459.0,400.59,310.62
2018,7,25,11,15,152.0,353.0,4.0,18.65,494.0,434.87,337.6
2018,7,25,11,30,191.0,350.0,4.1,18.6,529.0,470.57,365.63
2018,7,25,11,45,126.5,391.5,4.2,18.6,510.5,467.25,361.09
2018,7,25,12,0,62.0,433.0,4.3,18.6,492.0,457.42,351.69
2018,7,25,12,15,106.0,426.0,4.4,18.55,526.5,497.91,383.72
2018,7,25,12,30,150.0,419.0,4.5,18.5,561.0,538.06,415.29
2018,7,25,12,45,151.0,416.0,4.6,18.45,558.5,544.07,420.19
2018,7,25,13,0,152.0,413.0,4.7,18.4,556.0,549.49,424.83
2018,7,25,13,15,116.0,420.0,4.8,18.4,528.0,529.15,408.91
2018,7,25,13,30,80.0,427.0,4.9,18.4,500.0,497.96,384.93
2018,7,25,13,45,211.0,357.0,5.0,18.35,543.5,578.1,450.8
2018,7,25,14,0,342.0,287.0,5.1,18.3,587.0,650.03,509.69
2018,7,25,14,15,550.5,213.0,5.15,18.15,677.0,785.37,616.35
2018,7,25,14,30,759.0,139.0,5.2,18.0,767.0,907.08,705.87
2018,7,25,14,45,749.5,134.5,5.25,17.9,733.0,891.92,696.0
2018,7,25,15,0,740.0,130.0,5.3,17.8,699.0,874.13,685.08
2018,7,25,15,15,731.0,126.0,5.3,17.8,663.5,854.88,672.6
2018,7,25,15,30,722.0,122.0,5.3,17.8,628.0,833.26,658.42
2018,7,25,15,45,653.5,137.0,5.3,17.5,572.5,781.01,622.3
2018,7,25,16,0,585.0,152.0,5.3,17.2,517.0,725.0,582.91
2018,7,25,16,15,308.0,165.0,5.3,17.05,356.0,478.08,389.82
2018,7,25,16,30,31.0,178.0,5.3,16.9,195.0,210.85,169.37
2018,7,25,16,45,102.0,123.0,5.3,16.75,170.5,218.67,179.68
2018,7,25,17,0,173.0,68.0,5.3,16.6,146.0,229.85,192.02
2018,7,25,17,15,264.0,65.0,5.25,16.45,167.0,290.02,244.2
2018,7,25,17,30,355.0,62.0,5.2,16.3,188.0,351.24,295.96
2018,7,25,17,45,177.5,35.0,5.15,16.1,98.0,173.06,145.06
2018,7,25,18,0,0.0,8.0,5.1,15.9,8.0,7.41,0.65
2018,7,25,18,15,0.0,7.0,5.0,15.75,7.0,6.48,0.0
2018,7,25,18,30,0.0,6.0,4.9,15.6,6.0,5.55,0.0
2018,7,25,18,45,10.0,6.0,4.8,15.45,6.5,11.32,3.55
2018,7,25,19,0,20.0,6.0,4.7,15.3,7.0,18.41,2.34
2018,7,25,19,15,20.0,5.5,4.55,15.25,5.5,13.33,0.0
2018,7,25,19,30,20.0,5.0,4.4,15.2,4.0,0.0,0.0
2018,7,25,19,45,10.0,2.5,4.25,15.15,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,15,45.0,6.0,3.65,15.35,8.5,5.72,0.0
2018,7,26,5,30,90.0,12.0,3.6,15.5,17.0,9.31,0.0
2018,7,26,5,45,172.5,21.0,3.55,15.65,42.5,15.53,7.08
2018,7,26,6,0,255.0,30.0,3.5,15.8,68.0,21.75,13.26
2018,7,26,6,15,191.5,24.5,3.45,15.95,59.5,16.25,8.72
2018,7,26,6,30,128.0,19.0,3.4,16.1,51.0,11.71,4.78
2018,7,26,6,45,64.0,28.0,3.35,16.3,44.0,22.59,14.5
2018,7,26,7,0,0.0,37.0,3.3,16.5,37.0,34.35,24.93
2018,7,26,7,15,0.0,50.5,3.2,16.6,50.5,46.93,35.98
2018,7,26,7,30,0.0,64.0,3.1,16.7,64.0,59.53,44.63
2018,7,26,7,45,0.0,71.0,3.0,16.85,71.0,66.08,49.9
2018,7,26,8,0,0.0,78.0,2.9,17.0,78.0,72.63,55.13
2018,7,26,8,15,0.0,92.0,2.85,17.1,92.0,85.68,65.69
2018,7,26,8,30,0.0,106.0,2.8,17.2,106.0,98.28,75.78
2018,7,26,8,45,0.0,119.0,2.75,17.35,119.0,110.02,85.05
2018,7,26,9,0,0.0,132.0,2.7,17.5,132.0,121.8,94.29
2018,7,26,9,15,1.0,148.5,2.7,17.6,149.5,137.1,106.31
2018,7,26,9,30,2.0,165.0,2.7,17.7,167.0,152.57,118.39
2018,7,26,9,45,5.5,194.0,2.75,17.8,198.5,180.49,140.28
2018,7,26,10,0,9.0,223.0,2.8,17.9,230.0,208.84,162.32
2018,7,26,10,15,11.0,238.0,2.85,17.9,247.0,224.39,174.27
2018,7,26,10,30,13.0,253.0,2.9,17.9,264.0,240.21,186.43
2018,7,26,10,45,12.5,250.0,3.0,17.95,261.0,238.48,184.89
2018,7,26,11,0,12.0,247.0,3.1,18.0,258.0,236.59,183.3
2018,7,26,11,15,12.5,253.0,3.25,17.95,264.5,243.53,188.71
2018,7,26,11,30,13.0,259.0,3.4,17.9,271.0,250.53,194.15
2018,7,26,11,45,14.5,278.0,3.5,17.85,291.5,270.41,209.57
2018,7,26,12,0,16.0,297.0,3.6,17.8,312.0,290.56,225.13
2018,7,26,12,15,17.0,303.0,3.75,17.75,319.0,298.37,231.24
2018,7,26,12,30,18.0,309.0,3.9,17.7,326.0,306.24,237.47
2018,7,26,12,45,39.0,353.5,4.05,17.65,390.0,374.82,290.78
2018,7,26,13,0,60.0,398.0,4.2,17.6,454.0,441.39,341.81
2018,7,26,13,15,49.5,375.5,4.3,17.55,421.5,413.03,320.38
2018,7,26,13,30,39.0,353.0,4.4,17.5,389.0,383.68,298.33
2018,7,26,13,45,101.0,311.0,4.5,17.45,400.5,414.02,324.85
2018,7,26,14,0,163.0,269.0,4.6,17.4,412.0,444.4,351.23
2018,7,26,14,15,305.0,235.0,4.6,17.3,491.0,563.28,446.7
2018,7,26,14,30,447.0,201.0,4.6,17.2,570.0,673.94,533.8
2018,7,26,14,45,442.5,193.0,4.65,17.15,545.5,655.52,520.91
2018,7,26,15,0,438.0,185.0,4.7,17.1,521.0,641.45,511.73
2018,7,26,15,15,502.5,169.0,4.7,17.1,535.0,689.81,550.45
2018,7,26,15,30,567.0,153.0,4.7,17.1,549.0,727.25,579.69
2018,7,26,15,45,592.0,143.0,4.65,16.9,532.5,730.82,583.82
2018,7,26,16,0,617.0,133.0,4.6,16.7,516.0,731.21,585.9
2018,7,26,16,15,494.5,148.5,4.6,16.6,440.0,621.48,504.06
2018,7,26,16,30,372.0,164.0,4.6,16.5,364.0,524.76,428.32
2018,7,26,16,45,355.0,154.5,4.6,16.4,330.0,490.57,402.86
2018,7,26,17,0,338.0,145.0,4.6,16.3,296.0,456.32,376.64
2018,7,26,17,15,375.0,125.5,4.6,16.15,273.5,450.68,374.08
2018,7,26,17,30,412.0,106.0,4.6,16.0,251.0,441.0,367.6
2018,7,26,17,45,391.0,91.0,4.6,15.8,211.0,393.75,329.04
2018,7,26,18,0,370.0,76.0,4.6,15.6,171.0,347.21,289.81
2018,7,26,18,15,317.0,63.0,4.55,15.5,131.5,285.51,236.17
2018,7,26,18,30,264.0,50.0,4.5,15.4,92.0,228.15,184.84
2018,7,26,18,45,220.5,37.0,4.4,15.25,63.5,180.54,138.55
2018,7,26,19,0,177.0,24.0,4.3,15.1,35.0,127.69,40.41
2018,7,26,19,15,104.5,14.5,4.2,15.05,19.5,55.92,0.0
2018,7,26,19,30,32.0,5.0,4.1,15.0,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,4.05,15.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,43.0,6.0,4.8,14.85,8.5,5.72,0.0
2018,7,27,5,30,86.0,12.0,4.9,15.0,17.0,9.33,0.0
2018,7,27,5,45,145.0,19.5,4.95,15.2,37.0,14.9,6.48
2018,7,27,6,0,204.0,27.0,5.0,15.4,57.0,19.28,11.11
2018,7,27,6,15,143.0,24.5,4.95,15.55,49.5,17.8,10.09
2018,7,27,6,30,82.0,22.0,4.9,15.7,42.0,15.46,8.13
2018,7,27,6,45,41.0,33.0,4.9,15.85,43.0,29.35,20.54
2018,7,27,7,0,0.0,44.0,4.9,16.0,44.0,40.87,30.76
2018,7,27,7,15,0.0,57.0,4.8,16.1,57.0,52.99,41.4
2018,7,27,7,30,0.0,70.0,4.7,16.2,70.0,65.13,49.43
2018,7,27,7,45,0.0,77.0,4.65,16.3,77.0,71.68,54.71
2018,7,27,8,0,0.0,84.0,4.6,16.4,84.0,78.24,59.95
2018,7,27,8,15,0.0,97.0,4.6,16.5,97.0,90.11,69.55
2018,7,27,8,30,0.0,110.0,4.6,16.6,110.0,101.82,78.93
2018,7,27,8,45,0.0,123.0,4.65,16.75,123.0,113.56,88.25
2018,7,27,9,0,0.0,136.0,4.7,16.9,136.0,125.33,97.54
2018,7,27,9,15,0.5,144.0,4.7,16.95,144.5,132.91,103.4
2018,7,27,9,30,1.0,152.0,4.7,17.0,153.0,140.55,109.32
2018,7,27,9,45,3.5,169.0,4.75,17.1,172.0,157.29,122.52
2018,7,27,10,0,6.0,186.0,4.8,17.2,191.0,174.33,135.92
2018,7,27,10,15,7.5,202.0,4.8,17.25,208.5,190.23,148.37
2018,7,27,10,30,9.0,218.0,4.8,17.3,226.0,206.35,160.95
2018,7,27,10,45,9.5,220.5,4.8,17.3,229.0,209.84,163.55
2018,7,27,11,0,10.0,223.0,4.8,17.3,232.0,213.35,166.21
2018,7,27,11,15,11.0,232.0,4.85,17.35,242.0,223.2,173.87
2018,7,27,11,30,12.0,241.0,4.9,17.4,252.0,233.19,181.63
2018,7,27,11,45,13.5,264.0,4.95,17.4,276.5,256.64,199.97
2018,7,27,12,0,15.0,287.0,5.0,17.4,301.0,280.4,218.45
2018,7,27,12,15,17.0,304.5,5.05,17.4,320.5,299.75,233.51
2018,7,27,12,30,19.0,322.0,5.1,17.4,340.0,319.37,248.77
2018,7,27,12,45,23.0,337.5,5.15,17.4,359.0,344.69,268.49
2018,7,27,13,0,27.0,353.0,5.2,17.4,378.0,366.38,285.38
2018,7,27,13,15,28.5,355.5,5.2,17.35,381.5,373.21,290.86
2018,7,27,13,30,30.0,358.0,5.2,17.3,385.0,380.06,296.43
2018,7,27,13,45,178.0,310.5,5.2,17.3,466.5,497.65,392.58
2018,7,27,14,0,326.0,263.0,5.2,17.3,548.0,608.74,481.66
2018,7,27,14,15,616.5,182.0,5.15,17.25,698.5,815.67,641.61
2018,7,27,14,30,907.0,101.0,5.1,17.2,849.0,1000.56,773.69
2018,7,27,14,45,899.5,99.0,5.1,17.15,814.5,988.74,765.56
2018,7,27,15,0,892.0,97.0,5.1,17.1,780.0,973.9,756.7
2018,7,27,15,15,880.5,95.5,5.1,17.1,740.0,952.92,743.44
2018,7,27,15,30,869.0,94.0,5.1,17.1,700.0,929.3,728.34
2018,7,27,15,45,854.0,92.0,5.05,16.85,655.0,899.4,709.09
2018,7,27,16,0,839.0,90.0,5.0,16.6,610.0,867.34,688.2
2018,7,27,16,15,820.0,87.0,5.0,16.45,561.5,836.1,667.8
2018,7,27,16,30,801.0,84.0,5.0,16.3,513.0,795.7,640.35
2018,7,27,16,45,776.5,80.5,4.95,16.15,462.5,748.88,607.4
2018,7,27,17,0,752.0,77.0,4.9,16.0,412.0,701.33,573.33
2018,7,27,17,15,717.0,73.5,4.95,15.8,360.5,645.46,532.49
2018,7,27,17,30,682.0,70.0,5.0,15.6,309.0,594.01,493.92
2018,7,27,17,45,586.5,65.0,5.0,15.45,247.0,497.67,416.34
2018,7,27,18,0,491.0,60.0,5.0,15.3,185.0,407.76,341.12
2018,7,27,18,15,375.5,49.5,5.05,15.15,132.5,306.31,254.36
2018,7,27,18,30,260.0,39.0,5.1,15.0,80.0,209.42,169.98
2018,7,27,18,45,184.0,28.0,5.1,14.85,52.0,147.72,112.42
2018,7,27,19,0,108.0,17.0,5.1,14.7,24.0,84.29,17.61
2018,7,27,19,15,54.0,8.5,5.1,14.65,12.0,29.77,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,5,15,8.0,3.5,4.25,14.25,4.0,3.34,0.0
2018,7,28,5,30,16.0,7.0,4.3,14.4,8.0,6.56,0.0
2018,7,28,5,45,32.0,15.5,4.3,14.6,19.5,14.19,5.82
2018,7,28,6,0,48.0,24.0,4.3,14.8,31.0,21.65,13.19
2018,7,28,6,15,34.5,26.0,4.15,14.95,32.0,23.45,15.12
2018,7,28,6,30,21.0,28.0,4.0,15.1,33.0,26.39,17.9
2018,7,28,6,45,10.5,42.5,3.85,15.2,45.0,39.7,29.84
2018,7,28,7,0,0.0,57.0,3.7,15.3,57.0,52.99,41.63
2018,7,28,7,15,0.0,73.0,3.55,15.4,73.0,67.93,54.73
2018,7,28,7,30,0.0,89.0,3.4,15.5,89.0,82.1,63.82
2018,7,28,7,45,0.0,100.5,3.25,15.6,100.5,92.44,72.19
2018,7,28,8,0,0.0,112.0,3.1,15.7,112.0,102.82,80.5
2018,7,28,8,15,0.0,126.5,3.05,15.85,126.5,115.8,90.87
2018,7,28,8,30,0.0,141.0,3.0,16.0,141.0,128.84,101.17
2018,7,28,8,45,1.5,158.0,2.95,16.1,159.0,144.5,113.5
2018,7,28,9,0,3.0,175.0,2.9,16.2,177.0,160.39,125.93
2018,7,28,9,15,5.5,191.0,2.9,16.35,195.0,176.04,138.05
2018,7,28,9,30,8.0,207.0,2.9,16.5,213.0,192.01,150.4
2018,7,28,9,45,11.5,235.5,2.9,16.65,244.5,219.71,171.94
2018,7,28,10,0,15.0,264.0,2.9,16.8,276.0,247.91,193.66
2018,7,28,10,15,19.0,289.0,2.95,16.95,305.0,273.85,213.5
2018,7,28,10,30,23.0,314.0,3.0,17.1,334.0,300.35,233.64
2018,7,28,10,45,22.5,318.5,3.1,17.25,338.5,306.27,237.87
2018,7,28,11,0,22.0,323.0,3.2,17.4,343.0,312.1,242.09
2018,7,28,11,15,27.0,343.5,3.25,17.45,368.5,334.48,259.16
2018,7,28,11,30,32.0,364.0,3.3,17.5,394.0,360.38,278.79
2018,7,28,11,45,178.0,351.5,3.4,17.6,519.5,471.85,367.11
2018,7,28,12,0,324.0,339.0,3.5,17.7,645.0,593.07,460.37
2018,7,28,12,15,238.0,356.0,3.6,17.75,581.0,548.64,425.12
2018,7,28,12,30,152.0,373.0,3.7,17.8,517.0,495.48,383.63
2018,7,28,12,45,97.0,385.0,3.8,17.85,476.5,464.35,358.98
2018,7,28,13,0,42.0,397.0,3.9,17.9,436.0,423.55,326.67
2018,7,28,13,15,38.0,382.5,4.0,17.85,417.5,409.06,316.21
2018,7,28,13,30,34.0,368.0,4.1,17.8,399.0,393.97,305.16
2018,7,28,13,45,163.5,320.0,4.2,17.8,463.5,483.56,378.69
2018,7,28,14,0,293.0,272.0,4.3,17.8,528.0,573.8,451.27
2018,7,28,14,15,525.5,216.0,4.35,17.75,656.0,762.62,596.77
2018,7,28,14,30,758.0,160.0,4.4,17.7,784.0,926.51,715.24
2018,7,28,14,45,791.0,145.5,4.45,17.6,772.5,942.06,726.83
2018,7,28,15,0,824.0,131.0,4.5,17.5,761.0,953.89,737.07
2018,7,28,15,15,748.5,142.0,4.5,17.5,691.0,887.14,691.23
2018,7,28,15,30,673.0,153.0,4.5,17.5,621.0,825.31,648.73
2018,7,28,15,45,635.0,150.0,4.45,17.3,568.5,777.17,615.74
2018,7,28,16,0,597.0,147.0,4.4,17.1,516.0,728.25,581.65
2018,7,28,16,15,555.0,143.0,4.4,16.95,464.5,674.29,543.39
2018,7,28,16,30,513.0,139.0,4.4,16.8,413.0,613.46,498.85
2018,7,28,16,45,535.5,128.0,4.4,16.65,388.5,612.04,499.86
2018,7,28,17,0,558.0,117.0,4.4,16.5,364.0,600.41,492.67
2018,7,28,17,15,444.5,117.5,4.4,16.3,298.5,492.05,407.15
2018,7,28,17,30,331.0,118.0,4.4,16.1,233.0,397.37,330.25
2018,7,28,17,45,369.0,97.0,4.4,15.9,205.5,385.76,321.72
2018,7,28,18,0,407.0,76.0,4.4,15.7,178.0,369.69,307.96
2018,7,28,18,15,345.0,64.5,4.4,15.5,137.0,303.36,250.42
2018,7,28,18,30,283.0,53.0,4.4,15.3,96.0,242.35,195.88
2018,7,28,18,45,184.5,37.0,4.35,15.15,61.0,162.89,123.1
2018,7,28,19,0,86.0,21.0,4.3,15.0,26.0,73.26,6.55
2018,7,28,19,15,43.0,10.5,4.3,14.9,13.0,27.2,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,23.0,6.5,3.75,14.5,7.5,6.2,0.0
2018,7,29,5,30,46.0,13.0,3.8,14.6,15.0,11.06,0.0
2018,7,29,5,45,155.5,30.0,3.8,14.7,50.0,23.33,13.01
2018,7,29,6,0,265.0,47.0,3.8,14.8,85.0,36.06,25.65
2018,7,29,6,15,196.5,53.5,3.75,14.9,88.0,39.79,29.52
2018,7,29,6,30,128.0,60.0,3.7,15.0,91.0,47.63,36.78
2018,7,29,6,45,70.0,82.0,3.7,15.15,99.5,67.93,54.89
2018,7,29,7,0,12.0,104.0,3.7,15.3,108.0,92.38,76.41
2018,7,29,7,15,40.0,137.5,3.65,15.35,154.0,113.48,94.7
2018,7,29,7,30,68.0,171.0,3.6,15.4,200.0,138.55,110.18
2018,7,29,7,45,67.0,191.5,3.55,15.5,223.5,160.06,125.77
2018,7,29,8,0,66.0,212.0,3.5,15.6,247.0,181.66,142.35
2018,7,29,8,15,78.5,236.5,3.45,15.65,281.5,208.45,162.98
2018,7,29,8,30,91.0,261.0,3.4,15.7,316.0,236.86,185.09
2018,7,29,8,45,80.0,278.5,3.35,15.7,329.5,255.31,200.14
2018,7,29,9,0,69.0,296.0,3.3,15.7,343.0,272.7,214.15
2018,7,29,9,15,74.5,317.0,3.3,15.75,371.0,297.94,233.82
2018,7,29,9,30,80.0,338.0,3.3,15.8,399.0,323.94,253.94
2018,7,29,9,45,94.5,360.5,3.25,15.8,435.5,356.16,278.72
2018,7,29,10,0,109.0,383.0,3.2,15.8,472.0,390.04,304.61
2018,7,29,10,15,113.5,398.5,3.25,15.85,494.0,408.74,318.83
2018,7,29,10,30,118.0,414.0,3.3,15.9,516.0,433.95,337.93
2018,7,29,10,45,105.0,421.5,3.3,15.9,514.0,445.3,346.13
2018,7,29,11,0,92.0,429.0,3.3,15.9,512.0,450.79,349.88
2018,7,29,11,15,83.5,431.5,3.35,15.9,508.0,454.07,352.15
2018,7,29,11,30,75.0,434.0,3.4,15.9,504.0,456.54,353.8
2018,7,29,11,45,64.5,427.0,3.45,15.9,487.5,447.97,347.17
2018,7,29,12,0,54.0,420.0,3.5,15.9,471.0,438.33,339.75
2018,7,29,12,15,80.5,433.0,3.6,15.95,509.0,478.5,370.87
2018,7,29,12,30,107.0,446.0,3.7,16.0,547.0,524.88,406.19
2018,7,29,12,45,105.5,434.5,3.75,16.0,533.5,519.92,402.63
2018,7,29,13,0,104.0,423.0,3.8,16.0,520.0,514.12,398.71
2018,7,29,13,15,85.0,417.0,3.85,16.05,495.5,487.92,378.88
2018,7,29,13,30,66.0,411.0,3.9,16.1,471.0,468.12,363.76
2018,7,29,13,45,52.5,372.5,3.95,16.1,419.5,419.51,327.26
2018,7,29,14,0,39.0,334.0,4.0,16.1,368.0,369.75,289.5
2018,7,29,14,15,42.0,338.5,4.05,16.15,374.0,379.92,297.93
2018,7,29,14,30,45.0,343.0,4.1,16.2,380.0,390.25,306.35
2018,7,29,14,45,37.5,313.5,4.15,16.25,343.5,354.0,278.71
2018,7,29,15,0,30.0,284.0,4.2,16.3,307.0,317.24,250.55
2018,7,29,15,15,38.0,252.5,4.2,16.3,280.0,292.67,232.39
2018,7,29,15,30,46.0,221.0,4.2,16.3,253.0,267.4,213.49
2018,7,29,15,45,225.0,208.0,4.35,16.25,348.5,444.39,360.07
2018,7,29,16,0,404.0,195.0,4.5,16.2,444.0,602.95,487.55
2018,7,29,16,15,458.5,140.0,4.6,16.0,401.0,578.36,472.45
2018,7,29,16,30,513.0,85.0,4.7,15.8,358.0,554.44,456.49
2018,7,29,16,45,616.0,81.0,4.8,15.65,376.0,619.61,509.81
2018,7,29,17,0,719.0,77.0,4.9,15.5,394.0,673.57,553.79
2018,7,29,17,15,668.0,75.5,4.9,15.3,340.5,612.94,508.06
2018,7,29,17,30,617.0,74.0,4.9,15.1,287.0,551.23,460.52
2018,7,29,17,45,416.5,62.5,4.9,14.9,196.0,379.02,319.12
2018,7,29,18,0,216.0,51.0,4.9,14.7,105.0,214.9,179.89
2018,7,29,18,15,223.0,42.0,4.8,14.6,86.5,199.59,165.36
2018,7,29,18,30,230.0,33.0,4.7,14.5,68.0,183.45,148.48
2018,7,29,18,45,155.5,25.0,4.55,14.4,45.0,128.65,96.07
2018,7,29,19,0,81.0,17.0,4.4,14.3,22.0,71.25,0.0
2018,7,29,19,15,40.5,8.5,4.3,14.25,11.0,24.22,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.25,12.5,9.05,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.4,25.0,15.14,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.55,58.5,24.67,13.84
2018,7,30,6,0,339.0,44.0,4.2,14.7,92.0,34.85,24.56
2018,7,30,6,15,240.5,38.0,4.15,14.85,79.0,28.09,19.19
2018,7,30,6,30,142.0,32.0,4.1,15.0,66.0,22.79,14.69
2018,7,30,6,45,71.0,45.0,4.05,15.15,62.0,39.41,29.59
2018,7,30,7,0,0.0,58.0,4.0,15.3,58.0,53.92,42.46
2018,7,30,7,15,0.0,79.0,3.85,15.45,79.0,73.04,59.23
2018,7,30,7,30,0.0,100.0,3.7,15.6,100.0,91.22,71.45
2018,7,30,7,45,0.0,117.5,3.6,15.75,117.5,106.63,83.97
2018,7,30,8,0,0.0,135.0,3.5,15.9,135.0,122.12,96.41
2018,7,30,8,15,1.5,151.5,3.4,16.0,152.5,137.12,108.27
2018,7,30,8,30,3.0,168.0,3.3,16.1,170.0,152.36,120.21
2018,7,30,8,45,5.0,184.5,3.25,16.25,188.0,167.97,132.34
2018,7,30,9,0,7.0,201.0,3.2,16.4,206.0,183.87,144.64
2018,7,30,9,15,10.0,220.0,3.2,16.5,227.5,202.58,159.14
2018,7,30,9,30,13.0,239.0,3.2,16.6,249.0,221.7,173.89
2018,7,30,9,45,18.0,267.5,3.2,16.65,282.0,250.36,196.1
2018,7,30,10,0,23.0,296.0,3.2,16.7,315.0,279.71,218.66
2018,7,30,10,15,26.5,317.0,3.3,16.8,339.5,296.75,231.58
2018,7,30,10,30,30.0,338.0,3.4,16.9,364.0,320.42,249.61
2018,7,30,10,45,28.0,339.0,3.45,16.95,363.5,323.86,251.96
2018,7,30,11,0,26.0,340.0,3.5,17.0,363.0,327.02,254.17
2018,7,30,11,15,27.5,347.5,3.55,17.0,372.5,338.31,262.76
2018,7,30,11,30,29.0,355.0,3.6,17.0,382.0,349.82,271.5
2018,7,30,11,45,35.0,375.0,3.65,17.05,408.0,376.61,291.91
2018,7,30,12,0,41.0,395.0,3.7,17.1,434.0,404.2,312.8
2018,7,30,12,15,44.0,398.5,3.75,17.1,440.0,414.4,320.57
2018,7,30,12,30,47.0,402.0,3.8,17.1,446.0,424.71,328.53
2018,7,30,12,45,53.0,408.0,3.85,17.1,457.5,440.25,340.55
2018,7,30,13,0,59.0,414.0,3.9,17.1,469.0,456.02,352.74
2018,7,30,13,15,55.5,402.0,3.95,17.1,453.0,445.01,344.66
2018,7,30,13,30,52.0,390.0,4.0,17.1,437.0,433.41,336.24
2018,7,30,13,45,185.0,334.0,4.05,17.05,495.5,518.39,406.1
2018,7,30,14,0,318.0,278.0,4.1,17.0,554.0,615.76,483.51
2018,7,30,14,15,401.0,265.0,4.15,16.95,601.5,687.62,539.07
2018,7,30,14,30,484.0,252.0,4.2,16.9,649.0,757.66,592.83
2018,7,30,14,45,537.5,222.5,4.2,16.85,646.0,783.76,614.07
2018,7,30,15,0,591.0,193.0,4.2,16.8,643.0,802.23,629.99
2018,7,30,15,15,701.5,152.5,4.2,16.8,658.5,857.74,671.3
2018,7,30,15,30,812.0,112.0,4.2,16.8,674.0,902.03,704.17
2018,7,30,15,45,788.5,112.0,4.25,16.6,628.0,867.81,681.86
2018,7,30,16,0,765.0,112.0,4.3,16.4,582.0,831.83,658.65
2018,7,30,16,15,734.0,111.5,4.35,16.2,532.5,791.51,632.05
2018,7,30,16,30,703.0,111.0,4.4,16.0,483.0,746.63,601.58
2018,7,30,16,45,662.5,109.0,4.45,15.85,431.5,691.74,562.77
2018,7,30,17,0,622.0,107.0,4.5,15.7,380.0,637.28,523.39
