Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,15,575.5,101.5,4.5,15.5,329.0,575.0,476.13
2018,7,30,17,30,529.0,96.0,4.5,15.3,278.0,514.3,428.19
2018,7,30,17,45,462.0,88.5,4.55,15.05,228.0,436.12,364.66
2018,7,30,18,0,395.0,81.0,4.6,14.8,178.0,367.73,306.97
2018,7,30,18,15,323.5,67.5,4.55,14.7,134.5,294.13,243.09
2018,7,30,18,30,252.0,54.0,4.5,14.6,91.0,226.69,182.92
2018,7,30,18,45,165.5,36.5,4.45,14.5,57.0,153.09,113.81
2018,7,30,19,0,79.0,19.0,4.4,14.4,23.0,66.17,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.35,11.5,24.71,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,5,15,32.0,7.0,3.6,14.0,8.5,6.67,0.0
2018,7,31,5,30,64.0,14.0,3.6,14.2,17.0,13.34,0.0
2018,7,31,5,45,124.0,26.0,3.6,14.4,40.0,20.15,10.05
2018,7,31,6,0,184.0,38.0,3.6,14.6,63.0,28.91,19.41
2018,7,31,6,15,136.5,36.5,3.5,14.75,59.5,26.81,18.07
2018,7,31,6,30,89.0,35.0,3.4,14.9,56.0,28.48,19.77
2018,7,31,6,45,114.0,54.0,3.3,15.05,87.5,42.79,32.61
2018,7,31,7,0,139.0,73.0,3.2,15.2,119.0,56.46,44.73
2018,7,31,7,15,139.0,83.5,3.15,15.3,136.5,63.39,50.75
2018,7,31,7,30,139.0,94.0,3.1,15.4,154.0,71.41,57.64
2018,7,31,7,45,69.5,103.5,3.05,15.5,133.5,90.18,68.02
2018,7,31,8,0,0.0,113.0,3.0,15.6,113.0,103.6,81.22
2018,7,31,8,15,0.0,122.5,2.95,15.75,122.5,112.3,88.05
2018,7,31,8,30,0.0,132.0,2.9,15.9,132.0,121.01,94.84
2018,7,31,8,45,0.5,144.5,2.8,16.0,145.0,132.48,103.84
2018,7,31,9,0,1.0,157.0,2.7,16.1,158.0,144.05,112.85
2018,7,31,9,15,2.5,167.0,2.7,16.25,169.0,153.9,120.41
2018,7,31,9,30,4.0,177.0,2.7,16.4,180.0,163.94,128.11
2018,7,31,9,45,6.0,193.5,2.7,16.5,198.5,180.15,140.74
2018,7,31,10,0,8.0,210.0,2.7,16.6,217.0,196.65,153.53
2018,7,31,10,15,9.5,226.5,2.75,16.7,235.0,213.14,166.27
2018,7,31,10,30,11.0,243.0,2.8,16.8,253.0,229.88,179.15
2018,7,31,10,45,10.5,234.5,2.85,16.85,244.0,223.04,173.59
2018,7,31,11,0,10.0,226.0,2.9,16.9,235.0,215.99,167.94
2018,7,31,11,15,10.5,231.0,3.0,16.95,240.5,221.83,172.45
2018,7,31,11,30,11.0,236.0,3.1,17.0,246.0,227.73,176.99
2018,7,31,11,45,13.0,257.0,3.2,17.05,269.0,249.67,194.08
2018,7,31,12,0,15.0,278.0,3.3,17.1,292.0,271.93,211.3
2018,7,31,12,15,16.0,289.0,3.45,17.05,304.0,284.27,220.93
2018,7,31,12,30,17.0,300.0,3.6,17.0,316.0,296.75,230.7
2018,7,31,12,45,16.5,295.0,3.75,17.0,310.5,292.79,227.77
2018,7,31,13,0,16.0,290.0,3.9,17.0,305.0,288.69,224.79
2018,7,31,13,15,16.5,290.0,4.0,16.95,305.0,290.21,226.23
2018,7,31,13,30,17.0,290.0,4.1,16.9,305.0,291.71,227.68
2018,7,31,13,45,155.0,266.0,4.2,16.85,400.5,428.62,339.15
2018,7,31,14,0,293.0,242.0,4.3,16.8,496.0,553.32,438.41
2018,7,31,14,15,564.5,184.5,4.4,16.7,653.5,765.34,602.82
2018,7,31,14,30,836.0,127.0,4.5,16.6,811.0,955.86,739.95
2018,7,31,14,45,831.0,122.0,4.55,16.55,777.5,943.95,731.96
2018,7,31,15,0,826.0,117.0,4.6,16.5,744.0,937.33,729.27
2018,7,31,15,15,813.0,115.0,4.6,16.5,704.5,915.43,715.24
2018,7,31,15,30,800.0,113.0,4.6,16.5,665.0,891.03,699.55
2018,7,31,15,45,788.0,108.0,4.7,16.25,621.5,861.73,681.63
2018,7,31,16,0,776.0,103.0,4.8,16.0,578.0,830.21,661.86
2018,7,31,16,15,757.0,99.0,4.75,15.85,531.0,791.76,635.55
2018,7,31,16,30,738.0,95.0,4.7,15.7,484.0,751.84,607.89
2018,7,31,16,45,710.0,91.0,4.7,15.55,434.0,707.16,576.42
2018,7,31,17,0,682.0,87.0,4.7,15.4,384.0,658.68,541.4
2018,7,31,17,15,645.0,82.0,4.65,15.25,334.0,602.26,499.1
2018,7,31,17,30,608.0,77.0,4.6,15.1,284.0,546.82,455.97
2018,7,31,17,45,558.0,69.5,4.6,14.9,235.0,480.94,402.33
2018,7,31,18,0,508.0,62.0,4.6,14.7,186.0,417.82,348.98
2018,7,31,18,15,435.5,53.5,4.55,14.6,142.0,343.6,284.28
2018,7,31,18,30,363.0,45.0,4.5,14.5,98.0,274.81,222.17
2018,7,31,18,45,254.5,33.0,4.45,14.4,63.0,191.16,141.68
2018,7,31,19,0,146.0,21.0,4.4,14.3,28.0,105.22,0.0
2018,7,31,19,15,73.0,10.5,4.35,14.25,14.0,38.81,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,5,15,34.5,5.5,3.6,14.1,7.0,5.24,0.0
2018,8,1,5,30,69.0,11.0,3.6,14.3,14.0,10.48,0.0
2018,8,1,5,45,124.0,20.0,3.6,14.45,33.5,15.4,6.13
2018,8,1,6,0,179.0,29.0,3.6,14.6,53.0,21.91,13.32
2018,8,1,6,15,170.0,32.0,3.5,14.8,63.0,23.53,15.15
2018,8,1,6,30,161.0,35.0,3.4,15.0,73.0,25.06,16.71
2018,8,1,6,45,80.5,47.0,3.3,15.15,66.0,37.41,27.81
2018,8,1,7,0,0.0,59.0,3.2,15.3,59.0,54.86,43.3
2018,8,1,7,15,0.0,74.5,3.1,15.5,74.5,69.17,55.82
2018,8,1,7,30,0.0,90.0,3.0,15.7,90.0,82.83,67.59
2018,8,1,7,45,0.0,98.0,2.85,15.85,98.0,90.22,70.3
2018,8,1,8,0,0.0,106.0,2.7,16.0,106.0,97.58,76.11
2018,8,1,8,15,0.0,120.5,2.75,16.15,120.5,110.55,86.49
2018,8,1,8,30,0.0,135.0,2.8,16.3,135.0,123.58,96.8
2018,8,1,8,45,1.0,151.0,2.8,16.45,151.5,138.22,108.31
2018,8,1,9,0,2.0,167.0,2.8,16.6,168.0,153.04,119.88
2018,8,1,9,15,4.5,184.0,2.95,16.7,187.0,169.45,132.69
2018,8,1,9,30,7.0,201.0,3.1,16.8,206.0,186.21,145.73
2018,8,1,9,45,10.0,226.0,3.2,16.9,234.0,210.54,164.71
2018,8,1,10,0,13.0,251.0,3.3,17.0,262.0,235.31,183.9
2018,8,1,10,15,16.5,276.0,3.45,17.1,290.0,260.81,203.57
2018,8,1,10,30,20.0,301.0,3.6,17.2,318.0,286.82,223.55
2018,8,1,10,45,18.5,296.0,3.75,17.25,312.0,283.41,220.68
2018,8,1,11,0,17.0,291.0,3.9,17.3,306.0,279.66,217.66
2018,8,1,11,15,16.5,293.5,4.0,17.3,308.5,283.18,220.3
2018,8,1,11,30,16.0,296.0,4.1,17.3,311.0,286.61,222.89
2018,8,1,11,45,17.0,305.5,4.2,17.35,321.5,297.64,231.39
2018,8,1,12,0,18.0,315.0,4.3,17.4,332.0,308.79,240.0
2018,8,1,12,15,18.5,316.0,4.35,17.45,333.5,311.68,242.21
2018,8,1,12,30,19.0,317.0,4.4,17.5,335.0,314.53,244.47
2018,8,1,12,45,18.0,308.5,4.45,17.5,325.5,306.96,238.73
2018,8,1,13,0,17.0,300.0,4.5,17.5,316.0,299.17,232.86
2018,8,1,13,15,18.5,307.5,4.55,17.5,324.5,308.95,240.67
2018,8,1,13,30,20.0,315.0,4.6,17.5,333.0,318.86,248.57
2018,8,1,13,45,169.5,280.0,4.65,17.5,427.0,457.01,360.92
2018,8,1,14,0,319.0,245.0,4.7,17.5,521.0,581.38,459.94
2018,8,1,14,15,609.5,170.0,4.7,17.45,675.5,792.62,622.44
2018,8,1,14,30,900.0,95.0,4.7,17.4,830.0,982.37,757.72
2018,8,1,14,45,893.0,92.5,4.7,17.3,795.5,970.38,749.52
2018,8,1,15,0,886.0,90.0,4.7,17.2,761.0,955.35,740.71
2018,8,1,15,15,874.5,88.0,4.7,17.2,720.5,933.71,727.04
2018,8,1,15,30,863.0,86.0,4.7,17.2,680.0,909.42,711.53
2018,8,1,15,45,848.0,84.5,4.75,16.95,635.5,880.05,693.38
2018,8,1,16,0,833.0,83.0,4.8,16.7,591.0,848.56,673.52
2018,8,1,16,15,813.0,81.0,4.85,16.5,543.0,817.49,653.62
2018,8,1,16,30,793.0,79.0,4.9,16.3,495.0,777.61,626.85
2018,8,1,16,45,766.5,75.5,4.9,16.15,444.0,729.37,592.91
2018,8,1,17,0,740.0,72.0,4.9,16.0,393.0,680.59,557.87
2018,8,1,17,15,702.0,68.5,4.95,15.75,341.5,623.02,515.43
2018,8,1,17,30,664.0,65.0,5.0,15.5,290.0,566.32,472.34
2018,8,1,17,45,609.5,60.5,5.0,15.25,240.0,502.74,420.75
2018,8,1,18,0,555.0,56.0,5.0,15.0,190.0,438.75,366.44
2018,8,1,18,15,474.0,49.0,5.0,14.8,144.0,359.74,297.65
2018,8,1,18,30,393.0,42.0,5.0,14.6,98.0,286.92,231.84
2018,8,1,18,45,268.5,31.0,4.95,14.45,62.5,195.63,143.25
2018,8,1,19,0,144.0,20.0,4.9,14.3,27.0,102.0,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.25,13.5,37.81,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,5,15,45.5,7.0,4.2,13.6,8.5,0.0,0.0
2018,8,2,5,30,91.0,14.0,4.3,13.8,17.0,13.34,0.0
2018,8,2,5,45,148.5,20.5,4.4,14.0,35.5,15.84,6.23
2018,8,2,6,0,206.0,27.0,4.5,14.2,54.0,19.7,11.39
2018,8,2,6,15,186.0,27.0,4.45,14.35,59.5,18.4,10.63
2018,8,2,6,30,166.0,27.0,4.4,14.5,65.0,19.33,11.62
2018,8,2,6,45,83.0,36.0,4.4,14.65,55.0,28.97,20.31
2018,8,2,7,0,0.0,45.0,4.4,14.8,45.0,41.8,31.76
2018,8,2,7,15,0.0,58.0,4.4,14.95,58.0,53.92,42.45
2018,8,2,7,30,0.0,71.0,4.4,15.1,71.0,66.07,53.02
2018,8,2,7,45,0.0,80.5,4.4,15.3,80.5,74.95,57.72
2018,8,2,8,0,0.0,90.0,4.4,15.5,90.0,83.67,64.75
2018,8,2,8,15,0.0,101.0,4.45,15.65,101.0,93.58,72.72
2018,8,2,8,30,0.0,112.0,4.5,15.8,112.0,103.52,80.64
2018,8,2,8,45,0.0,124.5,4.55,15.95,124.5,114.81,89.61
2018,8,2,9,0,0.0,137.0,4.6,16.1,137.0,126.15,98.56
2018,8,2,9,15,1.5,156.0,4.65,16.2,157.0,143.82,112.6
2018,8,2,9,30,3.0,175.0,4.7,16.3,177.0,161.71,126.74
2018,8,2,9,45,6.5,203.0,4.7,16.4,208.0,188.71,148.09
2018,8,2,10,0,10.0,231.0,4.7,16.5,239.0,216.16,169.65
2018,8,2,10,15,13.0,255.5,4.75,16.55,266.5,240.74,188.84
2018,8,2,10,30,16.0,280.0,4.8,16.6,294.0,265.77,208.31
2018,8,2,10,45,21.5,307.5,4.8,16.7,326.5,295.55,231.36
2018,8,2,11,0,27.0,335.0,4.8,16.8,359.0,323.12,252.55
2018,8,2,11,15,35.5,364.5,4.85,16.8,397.0,359.13,280.36
2018,8,2,11,30,44.0,394.0,4.9,16.8,435.0,396.36,308.92
2018,8,2,11,45,235.0,343.5,4.9,16.85,564.0,509.21,400.45
2018,8,2,12,0,426.0,293.0,4.9,16.9,693.0,635.97,500.33
2018,8,2,12,15,480.0,288.0,4.9,16.9,738.5,694.98,544.88
2018,8,2,12,30,534.0,283.0,4.9,16.9,784.0,755.17,590.12
2018,8,2,12,45,736.0,193.5,4.95,16.9,878.5,865.5,673.79
2018,8,2,13,0,938.0,104.0,5.0,16.9,973.0,975.77,751.97
2018,8,2,13,15,936.5,102.5,5.0,16.9,958.5,989.4,761.21
2018,8,2,13,30,935.0,101.0,5.0,16.9,944.0,999.87,768.99
2018,8,2,13,45,933.5,98.5,5.0,16.9,922.5,1006.07,773.94
2018,8,2,14,0,932.0,96.0,5.0,16.9,901.0,1009.0,776.77
2018,8,2,14,15,926.0,94.5,4.95,16.9,872.0,1005.35,774.77
2018,8,2,14,30,920.0,93.0,4.9,16.9,843.0,998.47,770.69
2018,8,2,14,45,912.0,91.5,4.9,16.85,808.0,986.49,763.76
2018,8,2,15,0,904.0,90.0,4.9,16.8,773.0,971.45,754.81
2018,8,2,15,15,893.0,88.0,4.9,16.8,732.0,950.07,741.32
2018,8,2,15,30,882.0,86.0,4.9,16.8,691.0,925.96,725.94
2018,8,2,15,45,865.0,85.5,4.9,16.65,645.5,895.6,706.46
2018,8,2,16,0,848.0,85.0,4.9,16.5,600.0,863.16,685.38
2018,8,2,16,15,826.5,83.0,4.95,16.35,550.5,830.5,664.24
2018,8,2,16,30,805.0,81.0,5.0,16.2,501.0,788.99,636.18
2018,8,2,16,45,777.5,78.0,5.05,16.05,449.5,740.2,602.11
2018,8,2,17,0,750.0,75.0,5.1,15.9,398.0,690.88,566.87
2018,8,2,17,15,710.0,72.0,5.15,15.7,346.0,632.04,523.3
2018,8,2,17,30,670.0,69.0,5.2,15.5,294.0,578.21,482.36
2018,8,2,17,45,609.0,64.0,5.25,15.25,242.0,505.93,423.54
2018,8,2,18,0,548.0,59.0,5.3,15.0,190.0,437.19,365.28
2018,8,2,18,15,461.5,51.5,5.25,14.85,143.5,354.63,293.25
2018,8,2,18,30,375.0,44.0,5.2,14.7,97.0,278.56,224.55
2018,8,2,18,45,249.5,31.5,5.1,14.55,61.0,186.19,133.89
2018,8,2,19,0,124.0,19.0,5.0,14.4,25.0,90.93,0.0
2018,8,2,19,15,62.0,9.5,4.85,14.35,12.5,33.29,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,5,15,10.0,4.0,3.8,13.65,4.5,0.0,0.0
2018,8,3,5,30,20.0,8.0,3.9,13.9,9.0,7.63,0.0
2018,8,3,5,45,51.5,22.0,4.0,14.15,28.0,18.4,7.79
2018,8,3,6,0,83.0,36.0,4.1,14.4,47.0,29.51,19.8
2018,8,3,6,15,84.5,44.5,4.0,14.55,60.0,36.06,26.17
2018,8,3,6,30,86.0,53.0,3.9,14.7,73.0,45.64,35.0
2018,8,3,6,45,43.0,64.5,3.75,14.85,74.5,57.94,46.08
2018,8,3,7,0,0.0,76.0,3.6,15.0,76.0,69.74,56.54
2018,8,3,7,15,0.0,94.0,3.45,15.15,94.0,85.34,70.15
2018,8,3,7,30,0.0,112.0,3.3,15.3,112.0,100.75,83.39
2018,8,3,7,45,1.5,130.0,3.15,15.45,131.0,116.68,92.39
2018,8,3,8,0,3.0,148.0,3.0,15.6,150.0,132.88,105.27
2018,8,3,8,15,7.5,174.0,2.9,15.8,178.5,156.31,123.75
2018,8,3,8,30,12.0,200.0,2.8,16.0,207.0,180.39,142.55
2018,8,3,8,45,16.5,222.0,2.7,16.2,232.5,201.86,159.11
2018,8,3,9,0,21.0,244.0,2.6,16.4,258.0,223.96,176.05
2018,8,3,9,15,39.0,277.0,2.65,16.65,305.5,252.75,197.99
2018,8,3,9,30,57.0,310.0,2.7,16.9,353.0,291.19,227.42
2018,8,3,9,45,92.5,341.5,2.7,17.1,415.0,338.87,263.75
2018,8,3,10,0,128.0,373.0,2.7,17.3,477.0,384.59,298.39
2018,8,3,10,15,148.0,388.5,2.65,17.55,512.5,418.75,323.92
2018,8,3,10,30,168.0,404.0,2.6,17.8,548.0,454.83,350.69
2018,8,3,10,45,168.0,416.5,2.6,18.0,564.0,477.22,366.95
2018,8,3,11,0,168.0,429.0,2.6,18.2,580.0,499.59,383.09
2018,8,3,11,15,143.5,436.5,2.7,18.35,567.0,499.75,382.65
2018,8,3,11,30,119.0,444.0,2.8,18.5,554.0,497.97,380.76
2018,8,3,11,45,110.5,445.0,2.85,18.65,548.0,501.34,382.96
2018,8,3,12,0,102.0,446.0,2.9,18.8,542.0,501.9,383.07
2018,8,3,12,15,83.5,435.5,3.05,18.8,514.0,482.95,369.09
2018,8,3,12,30,65.0,425.0,3.2,18.8,486.0,462.43,353.9
2018,8,3,12,45,75.5,427.0,3.4,18.85,497.5,478.89,366.94
2018,8,3,13,0,86.0,429.0,3.6,18.9,509.0,495.6,380.04
2018,8,3,13,15,298.0,360.5,3.75,18.8,630.0,647.62,499.34
2018,8,3,13,30,510.0,292.0,3.9,18.7,751.0,797.85,613.45
2018,8,3,13,45,633.5,241.0,4.1,18.6,797.0,876.59,673.19
2018,8,3,14,0,757.0,190.0,4.3,18.5,843.0,950.53,726.75
2018,8,3,14,15,750.0,186.0,4.4,18.4,814.5,944.66,723.98
2018,8,3,14,30,743.0,182.0,4.5,18.3,786.0,935.94,720.09
2018,8,3,14,45,735.5,176.5,4.65,18.15,752.5,922.3,713.35
2018,8,3,15,0,728.0,171.0,4.8,18.0,719.0,905.95,704.69
2018,8,3,15,15,713.0,166.5,4.8,18.0,679.0,881.05,688.45
2018,8,3,15,30,698.0,162.0,4.8,18.0,639.0,853.89,670.63
2018,8,3,15,45,689.0,153.0,4.95,17.75,597.5,825.03,653.01
2018,8,3,16,0,680.0,144.0,5.1,17.5,556.0,794.01,633.51
2018,8,3,16,15,667.5,134.5,5.1,17.35,511.0,757.37,608.54
2018,8,3,16,30,655.0,125.0,5.1,17.2,466.0,719.1,582.03
2018,8,3,16,45,636.5,115.0,5.1,17.05,418.0,673.95,549.83
2018,8,3,17,0,618.0,105.0,5.1,16.9,370.0,627.97,516.34
2018,8,3,17,15,580.5,97.0,5.15,16.7,320.0,569.73,472.02
2018,8,3,17,30,543.0,89.0,5.2,16.5,270.0,512.55,426.76
2018,8,3,17,45,493.5,79.5,5.2,16.3,222.0,447.13,373.07
2018,8,3,18,0,444.0,70.0,5.2,16.1,174.0,384.42,319.75
2018,8,3,18,15,367.0,58.0,5.1,15.9,130.0,304.65,250.51
2018,8,3,18,30,290.0,46.0,5.0,15.7,86.0,234.76,187.66
2018,8,3,18,45,192.5,31.5,4.9,15.55,53.5,159.09,110.96
2018,8,3,19,0,95.0,17.0,4.8,15.4,21.0,57.41,0.0
2018,8,3,19,15,47.5,8.5,4.65,15.4,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.3,14.0,11.44,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.5,41.0,24.25,11.5
2018,8,4,6,0,166.0,47.0,3.2,14.7,68.0,37.92,26.93
2018,8,4,6,15,169.5,57.0,3.1,14.85,87.0,45.6,34.49
2018,8,4,6,30,173.0,67.0,3.0,15.0,106.0,52.96,41.43
2018,8,4,6,45,87.5,81.0,2.95,15.15,101.0,67.08,54.11
2018,8,4,7,0,2.0,95.0,2.9,15.3,96.0,85.0,69.92
2018,8,4,7,15,3.0,115.5,2.9,15.5,117.0,102.25,84.86
2018,8,4,7,30,4.0,136.0,2.9,15.7,138.0,119.31,99.39
2018,8,4,7,45,4.5,149.0,2.9,15.95,151.5,131.74,104.53
2018,8,4,8,0,5.0,162.0,2.9,16.2,165.0,144.21,114.21
2018,8,4,8,15,8.5,181.0,2.95,16.45,186.0,162.01,128.03
2018,8,4,8,30,12.0,200.0,3.0,16.7,207.0,180.29,142.14
2018,8,4,8,45,19.5,226.5,3.1,16.95,239.0,206.21,162.16
2018,8,4,9,0,27.0,253.0,3.2,17.2,271.0,225.31,176.68
2018,8,4,9,15,31.0,274.5,3.25,17.45,296.5,247.71,193.85
2018,8,4,9,30,35.0,296.0,3.3,17.7,322.0,270.78,211.44
2018,8,4,9,45,40.5,318.0,3.4,17.95,349.5,295.62,230.31
2018,8,4,10,0,46.0,340.0,3.5,18.2,377.0,321.3,249.72
2018,8,4,10,15,58.0,364.0,3.6,18.35,412.5,353.11,273.85
2018,8,4,10,30,70.0,388.0,3.7,18.5,448.0,386.38,298.96
2018,8,4,10,45,94.5,410.5,3.85,18.65,494.0,427.9,330.43
2018,8,4,11,0,119.0,433.0,4.0,18.8,540.0,468.97,361.39
2018,8,4,11,15,154.0,428.5,4.15,18.75,569.0,500.21,385.66
2018,8,4,11,30,189.0,424.0,4.3,18.7,598.0,533.52,411.62
2018,8,4,11,45,183.5,419.0,4.45,18.7,589.0,535.91,413.74
2018,8,4,12,0,178.0,414.0,4.6,18.7,580.0,537.29,415.22
2018,8,4,12,15,298.0,382.5,4.75,18.6,661.0,623.06,482.88
2018,8,4,12,30,418.0,351.0,4.9,18.5,742.0,716.35,554.93
2018,8,4,12,45,649.5,246.0,5.05,18.45,848.0,840.49,651.97
2018,8,4,13,0,881.0,141.0,5.2,18.4,954.0,957.07,736.21
2018,8,4,13,15,907.5,122.0,5.3,18.35,948.0,979.51,752.5
2018,8,4,13,30,934.0,103.0,5.4,18.3,942.0,998.73,767.24
2018,8,4,13,45,929.0,102.5,5.5,18.2,919.5,1003.69,772.31
2018,8,4,14,0,924.0,102.0,5.6,18.1,897.0,1005.39,775.32
2018,8,4,14,15,917.0,101.0,5.7,18.05,867.5,1001.39,774.32
2018,8,4,14,30,910.0,100.0,5.8,18.0,838.0,994.19,771.2
2018,8,4,14,45,900.5,99.0,5.85,17.95,802.5,981.47,763.95
2018,8,4,15,0,891.0,98.0,5.9,17.9,767.0,965.75,754.68
2018,8,4,15,15,879.5,95.0,5.9,17.9,725.5,943.01,739.97
2018,8,4,15,30,868.0,92.0,5.9,17.9,684.0,917.56,723.36
2018,8,4,15,45,849.5,91.5,5.9,17.7,638.0,886.15,702.92
2018,8,4,16,0,831.0,91.0,5.9,17.5,592.0,860.31,686.49
2018,8,4,16,15,805.0,90.0,5.85,17.35,542.0,818.01,657.26
2018,8,4,16,30,779.0,89.0,5.8,17.2,492.0,774.49,626.82
2018,8,4,16,45,742.5,87.0,5.8,17.05,439.0,720.39,587.98
2018,8,4,17,0,706.0,85.0,5.8,16.9,386.0,670.38,551.54
2018,8,4,17,15,664.0,80.5,5.7,16.7,334.0,610.15,505.92
2018,8,4,17,30,622.0,76.0,5.6,16.5,282.0,551.22,459.52
2018,8,4,17,45,561.0,70.0,5.5,16.25,231.0,479.56,400.47
2018,8,4,18,0,500.0,64.0,5.4,16.0,180.0,411.39,342.32
2018,8,4,18,15,423.5,54.0,5.25,15.75,135.0,333.74,274.45
2018,8,4,18,30,347.0,44.0,5.1,15.5,90.0,261.93,209.34
2018,8,4,18,45,239.5,31.5,4.9,15.25,57.0,181.04,123.65
2018,8,4,19,0,132.0,19.0,4.7,15.0,24.0,75.07,0.0
2018,8,4,19,15,66.0,9.5,4.65,14.95,12.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,5,15,28.5,4.5,3.95,14.05,5.5,0.0,0.0
2018,8,5,5,30,57.0,9.0,4.1,14.3,11.0,8.58,0.0
2018,8,5,5,45,114.5,17.0,4.2,14.55,29.0,13.11,3.26
2018,8,5,6,0,172.0,25.0,4.3,14.8,47.0,18.93,10.59
2018,8,5,6,15,167.0,26.0,4.25,14.95,55.0,19.15,11.22
2018,8,5,6,30,162.0,27.0,4.2,15.1,63.0,19.38,11.62
2018,8,5,6,45,81.0,38.5,4.1,15.3,56.5,30.95,22.01
2018,8,5,7,0,0.0,50.0,4.0,15.5,50.0,46.46,35.82
2018,8,5,7,15,0.0,66.0,3.85,15.6,66.0,61.39,48.96
2018,8,5,7,30,0.0,82.0,3.7,15.7,82.0,75.97,61.62
2018,8,5,7,45,0.0,94.5,3.6,15.85,94.5,87.14,67.8
2018,8,5,8,0,0.0,107.0,3.5,16.0,107.0,98.35,76.82
2018,8,5,8,15,0.5,126.5,3.4,16.15,127.0,115.67,90.76
2018,8,5,8,30,1.0,146.0,3.3,16.3,147.0,133.11,104.64
2018,8,5,8,45,3.5,168.5,3.25,16.45,171.0,153.75,120.92
2018,8,5,9,0,6.0,191.0,3.2,16.6,195.0,174.76,137.36
2018,8,5,9,15,9.5,211.5,3.2,16.7,218.5,194.8,152.94
2018,8,5,9,30,13.0,232.0,3.2,16.8,242.0,215.33,168.83
2018,8,5,9,45,14.5,248.0,3.2,16.95,259.5,231.53,181.21
2018,8,5,10,0,16.0,264.0,3.2,17.1,277.0,247.97,193.73
2018,8,5,10,15,19.5,286.5,3.25,17.2,303.0,271.45,211.74
2018,8,5,10,30,23.0,309.0,3.3,17.3,329.0,295.43,230.02
2018,8,5,10,45,27.5,332.5,3.35,17.4,357.0,317.47,246.74
2018,8,5,11,0,32.0,356.0,3.4,17.5,385.0,344.82,267.45
2018,8,5,11,15,34.0,366.5,3.45,17.55,397.5,359.62,278.53
2018,8,5,11,30,36.0,377.0,3.5,17.6,410.0,374.72,289.87
2018,8,5,11,45,37.0,381.5,3.55,17.65,415.5,383.84,296.69
2018,8,5,12,0,38.0,386.0,3.6,17.7,421.0,393.03,303.6
2018,8,5,12,15,42.5,393.5,3.65,17.8,433.0,408.1,315.02
2018,8,5,12,30,47.0,401.0,3.7,17.9,445.0,423.48,326.65
2018,8,5,12,45,52.0,404.5,3.75,17.95,453.0,435.68,336.03
2018,8,5,13,0,57.0,408.0,3.8,18.0,461.0,448.01,345.56
2018,8,5,13,15,75.0,414.0,3.85,18.0,482.0,475.12,366.7
2018,8,5,13,30,93.0,420.0,3.9,18.0,503.0,502.71,388.12
2018,8,5,13,45,246.0,366.5,4.0,18.05,579.5,619.38,480.16
2018,8,5,14,0,399.0,313.0,4.1,18.1,656.0,728.03,564.18
2018,8,5,14,15,646.0,211.0,4.15,18.05,744.0,869.02,672.14
2018,8,5,14,30,893.0,109.0,4.2,18.0,832.0,986.41,754.72
2018,8,5,14,45,886.0,106.5,4.3,17.95,797.0,974.65,747.65
2018,8,5,15,0,879.0,104.0,4.4,17.9,762.0,959.85,739.69
2018,8,5,15,15,866.5,102.0,4.4,17.9,721.0,937.53,725.71
2018,8,5,15,30,854.0,100.0,4.4,17.9,680.0,912.6,709.95
2018,8,5,15,45,839.5,96.5,4.45,17.65,634.5,889.37,696.46
2018,8,5,16,0,825.0,93.0,4.5,17.4,589.0,856.12,675.61
2018,8,5,16,15,803.5,90.0,4.5,17.25,539.5,815.42,648.5
2018,8,5,16,30,782.0,87.0,4.5,17.1,490.0,773.29,619.96
2018,8,5,16,45,751.5,84.0,4.45,16.95,438.0,722.75,584.33
2018,8,5,17,0,721.0,81.0,4.4,16.8,386.0,671.88,547.74
2018,8,5,17,15,675.5,77.5,4.35,16.6,333.0,613.6,504.56
2018,8,5,17,30,630.0,74.0,4.3,16.4,280.0,553.14,457.84
2018,8,5,17,45,561.5,68.5,4.25,16.15,228.0,476.97,395.94
2018,8,5,18,0,493.0,63.0,4.2,15.9,176.0,404.9,335.19
2018,8,5,18,15,405.0,53.5,4.15,15.65,130.5,321.69,263.35
2018,8,5,18,30,317.0,44.0,4.1,15.4,85.0,245.48,195.06
2018,8,5,18,45,204.0,30.0,4.05,15.1,52.0,160.31,105.23
2018,8,5,19,0,91.0,16.0,4.0,14.8,19.0,54.32,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.75,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,13.4,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,13.6,9.0,7.63,0.0
2018,8,6,5,45,51.5,20.5,3.15,13.8,25.5,17.18,5.5
2018,8,6,6,0,77.0,33.0,3.2,14.0,42.0,27.17,17.67
2018,8,6,6,15,90.5,46.0,3.05,14.1,62.0,37.22,27.18
2018,8,6,6,30,104.0,59.0,2.9,14.2,82.0,50.19,39.08
2018,8,6,6,45,52.5,73.5,2.7,14.35,85.0,64.81,52.26
2018,8,6,7,0,1.0,88.0,2.5,14.5,88.0,79.36,65.15
2018,8,6,7,15,2.5,111.0,2.35,14.7,112.0,98.66,81.98
2018,8,6,7,30,4.0,134.0,2.2,14.9,136.0,117.67,98.23
2018,8,6,7,45,11.0,156.5,2.05,15.15,162.0,137.57,109.41
2018,8,6,8,0,18.0,179.0,1.9,15.4,188.0,158.57,125.61
2018,8,6,8,15,29.0,205.5,1.9,15.7,222.0,176.34,138.85
2018,8,6,8,30,40.0,232.0,1.9,16.0,256.0,202.77,159.09
2018,8,6,8,45,56.0,260.5,1.95,16.3,296.5,233.48,182.52
2018,8,6,9,0,72.0,289.0,2.0,16.6,337.0,266.26,207.53
2018,8,6,9,15,83.5,312.5,2.05,16.95,372.0,295.67,229.88
2018,8,6,9,30,95.0,336.0,2.1,17.3,407.0,326.52,253.22
2018,8,6,9,45,111.0,357.5,2.2,17.65,444.0,352.91,273.1
2018,8,6,10,0,127.0,379.0,2.3,18.0,481.0,387.89,299.39
2018,8,6,10,15,147.0,396.0,2.4,18.3,518.5,423.28,325.87
2018,8,6,10,30,167.0,413.0,2.5,18.6,556.0,460.62,353.61
2018,8,6,10,45,180.0,417.5,2.6,18.95,575.0,484.88,371.46
2018,8,6,11,0,193.0,422.0,2.7,19.3,594.0,509.91,389.84
2018,8,6,11,15,254.5,406.5,2.85,19.5,637.5,551.27,421.59
2018,8,6,11,30,316.0,391.0,3.0,19.7,681.0,599.28,457.95
2018,8,6,11,45,268.5,406.5,3.15,19.9,654.5,591.86,451.5
2018,8,6,12,0,221.0,422.0,3.3,20.1,628.0,579.68,441.73
2018,8,6,12,15,159.5,436.0,3.4,20.15,584.5,551.44,419.85
2018,8,6,12,30,98.0,450.0,3.5,20.2,541.0,515.18,391.9
2018,8,6,12,45,115.0,450.0,3.65,20.25,556.0,542.64,413.0
2018,8,6,13,0,132.0,450.0,3.8,20.3,571.0,565.69,430.66
2018,8,6,13,15,158.5,444.0,3.95,20.2,587.0,591.73,451.18
2018,8,6,13,30,185.0,438.0,4.1,20.1,603.0,617.74,471.72
2018,8,6,13,45,288.0,381.0,4.2,20.05,631.0,674.29,517.1
2018,8,6,14,0,391.0,324.0,4.3,20.0,659.0,731.13,562.25
2018,8,6,14,15,608.5,230.5,4.35,19.85,731.5,852.36,656.12
2018,8,6,14,30,826.0,137.0,4.4,19.7,804.0,959.22,732.41
2018,8,6,14,45,827.5,129.5,4.45,19.5,772.5,950.89,728.09
2018,8,6,15,0,829.0,122.0,4.5,19.3,741.0,939.39,722.5
2018,8,6,15,15,815.5,119.0,4.5,19.3,700.0,915.82,707.56
2018,8,6,15,30,802.0,116.0,4.5,19.3,659.0,889.72,690.91
2018,8,6,15,45,791.0,110.5,4.5,18.7,615.5,860.64,673.68
2018,8,6,16,0,780.0,105.0,4.5,18.1,572.0,829.26,654.59
2018,8,6,16,15,755.0,103.0,4.45,17.75,523.5,787.81,626.93
2018,8,6,16,30,730.0,101.0,4.4,17.4,475.0,749.39,601.17
2018,8,6,16,45,687.0,99.0,4.4,17.1,421.5,691.95,560.68
2018,8,6,17,0,644.0,97.0,4.4,16.8,368.0,635.12,519.72
2018,8,6,17,15,589.0,93.5,4.3,16.45,315.5,568.62,469.25
2018,8,6,17,30,534.0,90.0,4.2,16.1,263.0,504.22,418.11
2018,8,6,17,45,450.5,83.0,4.15,15.75,211.0,416.46,346.52
2018,8,6,18,0,367.0,76.0,4.1,15.4,159.0,340.02,281.84
2018,8,6,18,15,291.0,61.0,4.05,15.2,116.0,264.12,215.97
2018,8,6,18,30,215.0,46.0,4.0,15.0,73.0,194.93,153.93
2018,8,6,18,45,134.0,29.5,3.95,14.75,44.0,125.0,77.47
2018,8,6,19,0,53.0,13.0,3.9,14.5,15.0,35.02,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.45,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,23.0,6.0,3.05,13.3,6.5,0.0,0.0
2018,8,7,5,30,46.0,12.0,3.1,13.5,13.0,11.44,0.0
2018,8,7,5,45,94.5,27.0,3.2,13.7,36.0,22.26,7.92
2018,8,7,6,0,143.0,42.0,3.3,13.9,59.0,34.1,23.52
2018,8,7,6,15,175.5,58.5,3.2,14.05,90.0,46.69,35.46
2018,8,7,6,30,208.0,75.0,3.1,14.2,121.0,58.86,46.72
2018,8,7,6,45,195.0,96.5,3.05,14.3,148.5,73.99,60.39
2018,8,7,7,0,182.0,118.0,3.0,14.4,176.0,88.47,73.23
2018,8,7,7,15,136.5,139.5,2.95,14.6,187.5,108.53,90.69
2018,8,7,7,30,91.0,161.0,2.9,14.8,199.0,130.04,109.1
2018,8,7,7,45,71.5,179.5,2.85,14.95,211.5,149.16,117.52
2018,8,7,8,0,52.0,198.0,2.8,15.1,224.0,167.78,132.06
2018,8,7,8,15,72.0,209.0,2.75,15.3,249.0,185.14,144.58
2018,8,7,8,30,92.0,220.0,2.7,15.5,274.0,204.38,158.97
2018,8,7,8,45,60.0,235.0,2.7,15.7,271.5,215.26,168.72
2018,8,7,9,0,28.0,250.0,2.7,15.9,269.0,222.85,175.39
2018,8,7,9,15,25.5,258.5,2.75,15.95,276.5,232.71,183.01
2018,8,7,9,30,23.0,267.0,2.8,16.0,284.0,249.04,195.67
2018,8,7,9,45,23.0,278.5,2.9,16.05,296.0,261.47,205.15
2018,8,7,10,0,23.0,290.0,3.0,16.1,308.0,273.9,214.61
2018,8,7,10,15,27.5,312.0,3.1,16.1,334.5,292.38,228.84
2018,8,7,10,30,32.0,334.0,3.2,16.1,361.0,317.51,248.15
2018,8,7,10,45,33.5,342.0,3.3,16.1,371.0,329.4,257.18
2018,8,7,11,0,35.0,350.0,3.4,16.1,381.0,341.47,266.39
2018,8,7,11,15,29.0,340.0,3.5,16.1,366.0,332.27,259.13
2018,8,7,11,30,23.0,330.0,3.6,16.1,351.0,322.23,251.29
2018,8,7,11,45,94.0,329.0,3.7,16.05,416.0,382.33,299.83
2018,8,7,12,0,165.0,328.0,3.8,16.0,481.0,446.31,350.78
2018,8,7,12,15,168.0,338.5,3.8,16.05,494.5,466.91,366.2
2018,8,7,12,30,171.0,349.0,3.8,16.1,508.0,487.45,381.68
2018,8,7,12,45,109.5,369.0,3.8,16.15,470.5,459.07,358.16
2018,8,7,13,0,48.0,389.0,3.8,16.2,433.0,420.93,327.22
2018,8,7,13,15,49.5,385.0,3.8,16.3,430.0,422.17,328.48
2018,8,7,13,30,51.0,381.0,3.8,16.4,427.0,423.21,329.49
2018,8,7,13,45,150.5,349.0,3.8,16.45,479.0,499.37,391.21
2018,8,7,14,0,250.0,317.0,3.8,16.5,531.0,576.8,452.66
2018,8,7,14,15,453.5,274.0,3.85,16.45,645.5,743.98,581.69
2018,8,7,14,30,657.0,231.0,3.9,16.4,760.0,901.42,699.14
2018,8,7,14,45,654.0,221.0,3.95,16.4,728.0,888.2,690.09
2018,8,7,15,0,651.0,211.0,4.0,16.4,696.0,872.31,680.46
2018,8,7,15,15,634.5,205.0,4.0,16.4,656.0,845.43,662.75
2018,8,7,15,30,618.0,199.0,4.0,16.4,616.0,816.45,643.35
2018,8,7,15,45,608.5,187.5,4.0,16.25,574.5,786.08,623.38
2018,8,7,16,0,599.0,176.0,4.0,16.1,533.0,753.7,601.72
2018,8,7,16,15,583.0,164.5,4.0,15.95,487.5,708.69,570.39
2018,8,7,16,30,567.0,153.0,4.0,15.8,442.0,667.93,541.61
2018,8,7,16,45,543.5,141.5,4.0,15.65,394.5,620.27,506.8
2018,8,7,17,0,520.0,130.0,4.0,15.5,347.0,572.43,471.04
2018,8,7,17,15,480.5,118.0,3.95,15.3,297.5,512.44,424.47
2018,8,7,17,30,441.0,106.0,3.9,15.1,248.0,454.09,377.88
2018,8,7,17,45,392.0,91.5,3.85,14.9,201.0,388.48,323.81
2018,8,7,18,0,343.0,77.0,3.8,14.7,154.0,326.1,270.62
2018,8,7,18,15,246.0,58.5,3.75,14.55,106.5,234.9,191.95
2018,8,7,18,30,149.0,40.0,3.7,14.4,59.0,140.24,109.58
2018,8,7,18,45,89.5,24.5,3.65,14.25,34.5,84.49,47.67
2018,8,7,19,0,30.0,9.0,3.6,14.1,10.0,21.32,0.0
2018,8,7,19,15,15.0,4.5,3.6,14.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.0,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.2,15.0,12.39,0.0
2018,8,8,5,45,157.5,27.5,2.8,14.4,43.0,21.78,6.56
2018,8,8,6,0,245.0,42.0,2.8,14.6,71.0,32.63,22.12
2018,8,8,6,15,250.5,54.5,2.65,14.8,97.0,41.32,30.63
2018,8,8,6,30,256.0,67.0,2.5,15.0,123.0,49.56,38.36
2018,8,8,6,45,153.0,92.5,2.35,15.2,128.5,71.09,57.61
2018,8,8,7,0,50.0,118.0,2.2,15.4,134.0,97.73,81.05
2018,8,8,7,15,61.0,140.5,2.15,15.55,163.5,114.62,95.6
2018,8,8,7,30,72.0,163.0,2.1,15.7,193.0,131.12,109.56
2018,8,8,7,45,87.5,186.5,2.05,15.8,227.5,154.0,120.63
2018,8,8,8,0,103.0,210.0,2.0,15.9,262.0,180.42,139.66
2018,8,8,8,15,130.5,234.5,1.95,16.1,307.0,203.64,156.17
2018,8,8,8,30,158.0,259.0,1.9,16.3,352.0,237.71,181.96
2018,8,8,8,45,168.5,280.5,1.85,16.45,387.0,268.56,206.16
2018,8,8,9,0,179.0,302.0,1.8,16.6,422.0,300.74,231.41
2018,8,8,9,15,201.5,315.0,1.8,16.75,458.0,332.19,255.84
2018,8,8,9,30,224.0,328.0,1.8,16.9,494.0,365.83,281.92
2018,8,8,9,45,297.0,322.5,1.8,17.05,553.5,403.6,310.96
2018,8,8,10,0,370.0,317.0,1.8,17.2,613.0,454.79,350.22
2018,8,8,10,15,564.0,254.0,1.85,17.3,724.5,525.77,405.38
2018,8,8,10,30,758.0,191.0,1.9,17.4,836.0,617.48,475.44
2018,8,8,10,45,715.5,209.5,1.9,17.55,831.0,642.44,493.55
2018,8,8,11,0,673.0,228.0,1.9,17.7,826.0,662.89,508.26
2018,8,8,11,15,620.5,251.0,1.95,17.75,810.0,675.73,517.4
2018,8,8,11,30,568.0,274.0,2.0,17.8,794.0,683.73,522.77
2018,8,8,11,45,630.0,250.5,2.05,17.85,832.0,736.07,561.65
2018,8,8,12,0,692.0,227.0,2.1,17.9,870.0,790.03,600.87
2018,8,8,12,15,694.0,229.0,2.2,17.95,873.5,818.0,620.8
2018,8,8,12,30,696.0,231.0,2.3,18.0,877.0,844.1,639.58
2018,8,8,12,45,612.0,265.5,2.4,18.05,830.5,822.19,623.29
2018,8,8,13,0,528.0,300.0,2.5,18.1,784.0,794.75,603.3
2018,8,8,13,15,392.0,347.5,2.55,18.05,703.5,728.47,554.29
2018,8,8,13,30,256.0,395.0,2.6,18.0,623.0,649.97,495.82
2018,8,8,13,45,328.5,353.5,2.7,18.0,638.5,683.78,524.18
2018,8,8,14,0,401.0,312.0,2.8,18.0,654.0,727.39,558.48
2018,8,8,14,15,583.0,242.0,2.95,17.9,720.0,837.97,643.18
2018,8,8,14,30,765.0,172.0,3.1,17.8,786.0,941.08,717.41
2018,8,8,14,45,754.5,168.0,3.2,17.7,751.0,925.95,708.3
2018,8,8,15,0,744.0,164.0,3.3,17.6,716.0,908.12,698.36
2018,8,8,15,15,728.5,160.0,3.3,17.6,675.5,883.04,682.45
2018,8,8,15,30,713.0,156.0,3.3,17.6,635.0,855.68,664.95
2018,8,8,15,45,692.5,151.5,3.5,17.25,590.0,821.15,644.2
2018,8,8,16,0,672.0,147.0,3.7,16.9,545.0,784.94,621.78
2018,8,8,16,15,646.0,140.5,3.7,16.75,496.5,740.31,591.35
2018,8,8,16,30,620.0,134.0,3.7,16.6,448.0,694.77,559.77
2018,8,8,16,45,586.0,126.5,3.75,16.45,398.0,641.11,521.34
2018,8,8,17,0,552.0,119.0,3.8,16.3,348.0,587.62,481.51
2018,8,8,17,15,509.5,109.0,3.85,16.1,298.0,521.5,430.75
2018,8,8,17,30,467.0,99.0,3.9,15.9,248.0,462.43,383.85
2018,8,8,17,45,412.0,87.0,3.9,15.75,200.5,395.02,328.31
2018,8,8,18,0,357.0,75.0,3.9,15.6,153.0,331.41,274.05
2018,8,8,18,15,285.5,59.0,3.85,15.4,111.0,257.53,209.76
2018,8,8,18,30,214.0,43.0,3.8,15.2,69.0,189.91,148.6
2018,8,8,18,45,137.5,27.5,3.75,15.05,41.5,121.13,64.34
2018,8,8,19,0,61.0,12.0,3.7,14.9,14.0,37.19,0.0
2018,8,8,19,15,30.5,6.0,3.6,14.8,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.55,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.8,10.0,8.58,0.0
2018,8,9,5,45,106.5,24.5,2.25,14.0,34.5,19.31,4.09
2018,8,9,6,0,168.0,40.0,2.3,14.2,59.0,30.99,20.67
2018,8,9,6,15,229.5,58.5,2.25,14.45,99.0,44.55,33.47
2018,8,9,6,30,291.0,77.0,2.2,14.7,139.0,57.5,45.4
2018,8,9,6,45,307.5,94.5,2.1,14.9,176.0,68.97,55.79
2018,8,9,7,0,324.0,112.0,2.0,15.1,213.0,79.82,65.4
2018,8,9,7,15,348.0,129.0,1.95,15.35,255.5,89.73,73.94
2018,8,9,7,30,372.0,146.0,1.9,15.6,298.0,99.05,81.8
2018,8,9,7,45,391.0,162.0,1.85,15.85,341.0,126.63,90.65
2018,8,9,8,0,410.0,178.0,1.8,16.1,384.0,163.72,113.61
2018,8,9,8,15,384.5,202.5,1.8,16.35,411.0,210.31,150.37
2018,8,9,8,30,359.0,227.0,1.8,16.6,438.0,246.82,180.94
2018,8,9,8,45,360.5,246.5,1.8,16.85,473.0,284.16,211.73
2018,8,9,9,0,362.0,266.0,1.8,17.1,508.0,321.83,242.77
2018,8,9,9,15,430.5,261.5,1.8,17.35,566.5,358.85,271.92
2018,8,9,9,30,499.0,257.0,1.8,17.6,625.0,408.86,311.28
2018,8,9,9,45,502.0,267.0,1.8,17.85,652.5,446.9,341.76
2018,8,9,10,0,505.0,277.0,1.8,18.1,680.0,484.87,371.5
2018,8,9,10,15,459.5,309.5,1.85,18.35,687.0,514.46,394.06
2018,8,9,10,30,414.0,342.0,1.9,18.6,694.0,539.85,412.72
2018,8,9,10,45,442.0,336.0,1.9,18.8,720.5,575.96,439.63
2018,8,9,11,0,470.0,330.0,1.9,19.0,747.0,613.51,467.14
2018,8,9,11,15,588.0,278.5,1.95,19.2,809.5,675.55,513.89
2018,8,9,11,30,706.0,227.0,2.0,19.4,872.0,745.37,565.31
2018,8,9,11,45,735.0,216.5,2.1,19.55,893.0,787.17,595.25
2018,8,9,12,0,764.0,206.0,2.2,19.7,914.0,826.54,623.16
2018,8,9,12,15,786.0,196.0,2.3,19.8,924.5,861.38,647.06
2018,8,9,12,30,808.0,186.0,2.4,19.9,935.0,894.82,670.0
2018,8,9,12,45,800.0,189.0,2.5,19.95,925.5,912.13,682.22
2018,8,9,13,0,792.0,192.0,2.6,20.0,916.0,926.61,692.8
2018,8,9,13,15,682.5,238.0,2.7,20.0,854.5,891.65,670.25
2018,8,9,13,30,573.0,284.0,2.8,20.0,793.0,846.8,638.39
2018,8,9,13,45,493.5,306.0,2.9,20.0,736.5,801.87,607.04
2018,8,9,14,0,414.0,328.0,3.0,20.0,680.0,755.7,574.21
2018,8,9,14,15,584.0,254.0,3.05,19.9,732.0,850.25,646.91
2018,8,9,14,30,754.0,180.0,3.1,19.8,784.0,938.18,709.99
2018,8,9,14,45,742.5,176.5,3.15,19.75,749.0,922.78,700.41
2018,8,9,15,0,731.0,173.0,3.2,19.7,714.0,904.72,689.94
2018,8,9,15,15,715.5,168.5,3.2,19.7,673.0,879.28,673.92
2018,8,9,15,30,700.0,164.0,3.2,19.7,632.0,851.58,656.34
2018,8,9,15,45,681.5,158.0,3.25,19.55,587.5,817.41,634.75
2018,8,9,16,0,663.0,152.0,3.3,19.4,543.0,781.48,611.68
2018,8,9,16,15,640.0,144.5,3.3,19.2,495.5,738.49,583.0
2018,8,9,16,30,617.0,137.0,3.3,19.0,448.0,694.45,553.09
2018,8,9,16,45,587.0,128.0,3.3,18.8,398.0,642.38,516.25
2018,8,9,17,0,557.0,119.0,3.3,18.6,348.0,590.24,478.08
