Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,30,813.0,122.0,3.5,17.6,751.0,912.25,703.1
2018,8,19,14,45,733.5,131.5,3.6,17.45,678.5,846.52,657.22
2018,8,19,15,0,654.0,141.0,3.7,17.3,606.0,783.65,614.74
2018,8,19,15,15,471.0,156.0,3.7,17.3,480.5,628.25,501.07
2018,8,19,15,30,288.0,171.0,3.7,17.3,355.0,468.97,377.69
2018,8,19,15,45,309.0,151.0,3.8,17.0,335.0,460.98,374.59
2018,8,19,16,0,330.0,131.0,3.9,16.7,315.0,450.45,368.79
2018,8,19,16,15,365.5,132.0,3.95,16.55,318.5,475.03,389.87
2018,8,19,16,30,401.0,133.0,4.0,16.4,322.0,496.61,408.37
2018,8,19,16,45,345.5,127.0,4.0,16.2,276.0,436.25,360.6
2018,8,19,17,0,290.0,121.0,4.0,16.0,230.0,364.44,303.12
2018,8,19,17,15,275.5,107.5,4.0,15.8,198.5,329.91,275.31
2018,8,19,17,30,261.0,94.0,4.0,15.6,167.0,295.88,246.87
2018,8,19,17,45,192.5,76.0,3.95,15.4,123.5,222.82,184.42
2018,8,19,18,0,124.0,58.0,3.9,15.2,80.0,154.8,125.28
2018,8,19,18,15,101.5,42.5,3.85,15.15,56.5,120.6,93.77
2018,8,19,18,30,79.0,27.0,3.8,15.1,33.0,85.83,51.73
2018,8,19,18,45,49.5,15.5,3.7,15.0,18.5,36.4,0.0
2018,8,19,19,0,20.0,4.0,3.6,14.9,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,3.55,14.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.7,14.9,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,20,5,45,26.0,7.5,2.9,15.35,9.5,7.15,0.0
2018,8,20,6,0,45.0,13.0,3.0,15.6,17.0,11.11,2.83
2018,8,20,6,15,48.5,17.5,2.95,15.7,24.5,14.76,7.11
2018,8,20,6,30,52.0,22.0,2.9,15.8,32.0,18.29,10.49
2018,8,20,6,45,26.0,25.0,2.9,15.95,30.0,22.57,14.44
2018,8,20,7,0,0.0,28.0,2.9,16.1,28.0,25.97,17.53
2018,8,20,7,15,0.0,30.0,2.8,16.25,30.0,27.84,19.18
2018,8,20,7,30,0.0,32.0,2.7,16.4,32.0,29.7,20.78
2018,8,20,7,45,0.0,40.0,2.65,16.55,40.0,37.16,25.85
2018,8,20,8,0,0.0,48.0,2.6,16.7,48.0,44.62,32.0
2018,8,20,8,15,0.0,54.5,2.55,16.8,54.5,50.69,36.94
2018,8,20,8,30,0.0,61.0,2.5,16.9,61.0,56.77,41.85
2018,8,20,8,45,0.0,69.0,2.5,17.05,69.0,64.26,47.87
2018,8,20,9,0,0.0,77.0,2.5,17.2,77.0,71.76,53.86
2018,8,20,9,15,0.0,91.5,2.5,17.3,91.5,85.34,64.81
2018,8,20,9,30,0.0,106.0,2.5,17.4,106.0,98.62,75.41
2018,8,20,9,45,1.0,126.5,2.55,17.45,127.5,117.71,90.65
2018,8,20,10,0,2.0,147.0,2.6,17.5,149.0,136.92,105.88
2018,8,20,10,15,4.0,171.5,2.65,17.5,175.0,160.42,124.46
2018,8,20,10,30,6.0,196.0,2.7,17.5,201.0,184.2,143.14
2018,8,20,10,45,6.0,188.5,2.75,17.55,193.5,178.09,138.11
2018,8,20,11,0,6.0,181.0,2.8,17.6,186.0,171.84,133.07
2018,8,20,11,15,6.0,184.0,2.9,17.55,189.0,175.14,135.65
2018,8,20,11,30,6.0,187.0,3.0,17.5,192.0,178.44,138.24
2018,8,20,11,45,7.5,203.5,3.05,17.5,210.0,195.42,151.61
2018,8,20,12,0,9.0,220.0,3.1,17.5,228.0,212.61,165.1
2018,8,20,12,15,8.5,209.0,3.15,17.45,216.5,202.61,157.27
2018,8,20,12,30,8.0,198.0,3.2,17.4,205.0,192.43,149.35
2018,8,20,12,45,8.0,198.0,3.3,17.35,205.0,192.94,149.88
2018,8,20,13,0,8.0,198.0,3.4,17.3,205.0,193.41,150.39
2018,8,20,13,15,8.5,206.0,3.45,17.25,213.5,201.95,157.29
2018,8,20,13,30,9.0,214.0,3.5,17.2,222.0,210.58,164.26
2018,8,20,13,45,118.5,212.5,3.55,17.15,310.0,326.65,259.87
2018,8,20,14,0,228.0,211.0,3.6,17.1,398.0,439.34,350.44
2018,8,20,14,15,438.0,178.0,3.65,17.0,521.0,622.53,494.63
2018,8,20,14,30,648.0,145.0,3.7,16.9,644.0,785.08,615.98
2018,8,20,14,45,641.0,136.0,3.7,16.85,610.0,767.53,603.36
2018,8,20,15,0,634.0,127.0,3.7,16.8,576.0,747.46,590.17
2018,8,20,15,15,624.0,127.0,3.7,16.8,546.5,732.98,581.02
2018,8,20,15,30,614.0,127.0,3.7,16.8,517.0,716.54,570.42
2018,8,20,15,45,702.0,111.5,3.8,16.55,525.5,765.44,609.27
2018,8,20,16,0,790.0,96.0,3.9,16.3,534.0,804.56,640.59
2018,8,20,16,15,655.0,109.0,3.95,16.15,449.5,693.89,560.32
2018,8,20,16,30,520.0,122.0,4.0,16.0,365.0,584.07,478.23
2018,8,20,16,45,446.5,117.5,4.0,15.85,308.5,501.28,414.25
2018,8,20,17,0,373.0,113.0,4.0,15.7,252.0,428.87,356.45
2018,8,20,17,15,395.5,95.0,4.0,15.5,222.0,410.6,342.76
2018,8,20,17,30,418.0,77.0,4.0,15.3,192.0,389.19,325.18
2018,8,20,17,45,447.5,63.0,4.0,15.15,162.0,378.5,314.41
2018,8,20,18,0,477.0,49.0,4.0,15.0,132.0,359.75,294.72
2018,8,20,18,15,319.5,38.0,3.95,14.9,85.5,242.48,191.97
2018,8,20,18,30,162.0,27.0,3.9,14.8,39.0,134.95,77.65
2018,8,20,18,45,97.0,15.5,3.85,14.7,21.0,56.85,0.0
2018,8,20,19,0,32.0,4.0,3.8,14.6,3.0,0.0,0.0
2018,8,20,19,15,16.0,2.0,3.75,14.6,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.8,15.15,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,21,5,45,21.0,10.5,2.85,15.3,12.0,10.01,0.0
2018,8,21,6,0,37.0,19.0,2.9,15.4,22.0,17.06,7.1
2018,8,21,6,15,41.0,29.5,2.85,15.5,35.0,26.12,16.88
2018,8,21,6,30,45.0,40.0,2.8,15.6,48.0,34.99,25.18
2018,8,21,6,45,22.5,47.0,2.7,15.7,51.0,43.16,32.71
2018,8,21,7,0,0.0,54.0,2.6,15.8,54.0,50.2,39.07
2018,8,21,7,15,0.0,57.5,2.5,15.95,57.5,53.46,41.94
2018,8,21,7,30,0.0,61.0,2.4,16.1,61.0,56.72,44.71
2018,8,21,7,45,0.0,72.5,2.3,16.25,72.5,67.47,51.39
2018,8,21,8,0,0.0,84.0,2.2,16.4,84.0,78.18,60.12
2018,8,21,8,15,0.0,99.5,2.2,16.55,99.5,92.0,71.31
2018,8,21,8,30,0.0,115.0,2.2,16.7,115.0,105.85,82.4
2018,8,21,8,45,1.5,143.0,2.15,16.85,144.0,130.89,102.42
2018,8,21,9,0,3.0,171.0,2.1,17.0,173.0,156.09,122.32
2018,8,21,9,15,8.0,201.5,2.1,17.2,207.0,184.85,144.74
2018,8,21,9,30,13.0,232.0,2.1,17.4,241.0,214.26,167.47
2018,8,21,9,45,16.0,252.0,2.15,17.55,264.0,234.56,182.94
2018,8,21,10,0,19.0,272.0,2.2,17.7,287.0,255.29,198.71
2018,8,21,10,15,25.0,297.0,2.25,17.75,317.5,277.19,215.39
2018,8,21,10,30,31.0,322.0,2.3,17.8,348.0,305.47,236.9
2018,8,21,10,45,39.5,348.0,2.35,17.9,381.5,337.12,260.82
2018,8,21,11,0,48.0,374.0,2.4,18.0,415.0,369.97,285.47
2018,8,21,11,15,38.5,355.5,2.45,18.05,389.0,351.99,271.56
2018,8,21,11,30,29.0,337.0,2.5,18.1,363.0,332.52,256.65
2018,8,21,11,45,27.0,336.5,2.55,18.15,361.0,334.06,257.81
2018,8,21,12,0,25.0,336.0,2.6,18.2,359.0,335.37,258.73
2018,8,21,12,15,26.5,342.5,2.65,18.15,366.5,345.97,266.92
2018,8,21,12,30,28.0,349.0,2.7,18.1,374.0,356.73,275.22
2018,8,21,12,45,26.5,340.5,2.75,18.1,364.0,350.42,270.56
2018,8,21,13,0,25.0,332.0,2.8,18.1,354.0,343.74,265.7
2018,8,21,13,15,23.5,321.0,2.8,18.1,341.5,326.39,252.72
2018,8,21,13,30,22.0,310.0,2.8,18.1,329.0,315.73,244.84
2018,8,21,13,45,69.5,299.0,2.85,18.05,356.5,359.75,280.85
2018,8,21,14,0,117.0,288.0,2.9,18.0,384.0,406.09,318.19
2018,8,21,14,15,208.0,280.0,2.9,17.95,442.5,497.4,390.26
2018,8,21,14,30,299.0,272.0,2.9,17.9,501.0,576.98,452.31
2018,8,21,14,45,309.0,265.0,2.9,17.8,492.0,580.4,455.67
2018,8,21,15,0,319.0,258.0,2.9,17.7,483.0,582.44,458.55
2018,8,21,15,15,287.0,245.0,2.9,17.7,438.0,538.09,425.85
2018,8,21,15,30,255.0,232.0,2.9,17.7,393.0,493.42,392.72
2018,8,21,15,45,254.5,219.0,2.95,17.5,369.5,476.31,381.44
2018,8,21,16,0,254.0,206.0,3.0,17.3,346.0,458.21,369.12
2018,8,21,16,15,230.5,196.5,2.95,17.2,314.5,424.49,343.5
2018,8,21,16,30,207.0,187.0,2.9,17.1,283.0,378.36,308.01
2018,8,21,16,45,177.5,165.5,2.9,17.0,241.0,327.09,267.73
2018,8,21,17,0,148.0,144.0,2.9,16.9,199.0,276.98,227.52
2018,8,21,17,15,161.0,124.5,2.9,16.8,175.5,260.47,214.77
2018,8,21,17,30,174.0,105.0,2.9,16.7,152.0,253.36,208.75
2018,8,21,17,45,137.5,83.5,2.9,16.6,115.5,189.47,154.71
2018,8,21,18,0,101.0,62.0,2.9,16.5,79.0,138.64,110.58
2018,8,21,18,15,71.0,41.5,2.9,16.45,51.5,94.69,71.37
2018,8,21,18,30,41.0,21.0,2.9,16.4,24.0,48.29,20.94
2018,8,21,18,45,23.0,11.5,2.9,16.4,13.0,20.86,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.4,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.25,16.0,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,8,22,5,45,9.5,8.5,1.35,16.2,9.0,8.1,0.0
2018,8,22,6,0,17.0,15.0,1.4,16.3,16.0,13.67,4.27
2018,8,22,6,15,29.0,26.5,1.4,16.35,30.5,23.64,14.66
2018,8,22,6,30,41.0,38.0,1.4,16.4,45.0,33.36,23.67
2018,8,22,6,45,29.5,43.5,1.4,16.5,49.5,40.23,30.03
2018,8,22,7,0,18.0,49.0,1.4,16.6,54.0,45.24,34.58
2018,8,22,7,15,9.0,49.0,1.4,16.7,51.5,45.56,34.85
2018,8,22,7,30,0.0,49.0,1.4,16.8,49.0,45.53,34.75
2018,8,22,7,45,0.0,53.0,1.4,16.9,53.0,49.27,37.91
2018,8,22,8,0,0.0,57.0,1.4,17.0,57.0,53.01,39.01
2018,8,22,8,15,0.0,60.0,1.45,17.15,60.0,55.82,41.18
2018,8,22,8,30,0.0,63.0,1.5,17.3,63.0,58.64,43.34
2018,8,22,8,45,0.0,71.5,1.5,17.4,71.5,66.59,49.74
2018,8,22,9,0,0.0,80.0,1.5,17.5,80.0,74.56,56.1
2018,8,22,9,15,0.0,91.0,1.6,17.6,91.0,84.87,64.33
2018,8,22,9,30,0.0,102.0,1.7,17.7,102.0,94.98,72.35
2018,8,22,9,45,0.0,110.5,1.75,17.85,110.5,102.76,78.43
2018,8,22,10,0,0.0,119.0,1.8,18.0,119.0,110.58,84.51
2018,8,22,10,15,1.5,139.5,1.85,18.1,140.5,130.14,99.99
2018,8,22,10,30,3.0,160.0,1.9,18.2,162.0,149.89,115.5
2018,8,22,10,45,6.5,191.5,2.0,18.3,197.0,181.09,139.97
2018,8,22,11,0,10.0,223.0,2.1,18.4,232.0,212.72,164.55
2018,8,22,11,15,11.0,238.5,2.15,18.5,248.5,228.51,176.59
2018,8,22,11,30,12.0,254.0,2.2,18.6,265.0,244.49,188.79
2018,8,22,11,45,13.0,261.5,2.3,18.65,273.5,253.29,195.52
2018,8,22,12,0,14.0,269.0,2.4,18.7,282.0,262.19,202.38
2018,8,22,12,15,18.0,289.5,2.5,18.7,306.0,285.85,220.69
2018,8,22,12,30,22.0,310.0,2.6,18.7,330.0,309.97,239.25
2018,8,22,12,45,55.0,356.0,2.65,18.7,405.0,390.42,301.14
2018,8,22,13,0,88.0,402.0,2.7,18.7,480.0,469.21,360.54
2018,8,22,13,15,123.0,408.5,2.8,18.65,515.0,520.98,399.86
2018,8,22,13,30,158.0,415.0,2.9,18.6,550.0,566.01,434.23
2018,8,22,13,45,294.0,360.0,3.0,18.55,603.0,651.71,501.64
2018,8,22,14,0,430.0,305.0,3.1,18.5,656.0,738.06,568.29
2018,8,22,14,15,620.0,224.0,3.15,18.4,709.0,839.68,646.42
2018,8,22,14,30,810.0,143.0,3.2,18.3,762.0,927.34,708.94
2018,8,22,14,45,802.0,138.5,3.25,18.25,726.5,912.95,700.01
2018,8,22,15,0,794.0,134.0,3.3,18.2,691.0,895.64,689.99
2018,8,22,15,15,778.0,130.5,3.3,18.2,648.5,869.38,673.28
2018,8,22,15,30,762.0,127.0,3.3,18.2,606.0,845.31,658.14
2018,8,22,15,45,741.5,123.0,3.35,17.85,560.0,810.23,636.15
2018,8,22,16,0,721.0,119.0,3.4,17.5,514.0,773.39,612.63
2018,8,22,16,15,693.5,114.0,3.4,17.3,464.5,728.11,581.87
2018,8,22,16,30,666.0,109.0,3.4,17.1,415.0,681.98,549.92
2018,8,22,16,45,628.0,102.5,3.4,16.9,363.0,625.53,509.31
2018,8,22,17,0,590.0,96.0,3.4,16.7,311.0,569.54,467.21
2018,8,22,17,15,537.0,88.0,3.4,16.5,260.0,502.25,414.38
2018,8,22,17,30,484.0,80.0,3.4,16.3,209.0,437.21,361.43
2018,8,22,17,45,410.0,69.0,3.35,16.15,161.5,357.4,294.36
2018,8,22,18,0,336.0,58.0,3.3,16.0,114.0,286.69,232.56
2018,8,22,18,15,243.0,42.5,3.2,15.9,75.5,206.54,160.3
2018,8,22,18,30,150.0,27.0,3.1,15.8,37.0,126.07,51.78
2018,8,22,18,45,82.5,15.5,3.05,15.7,20.0,50.03,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.6,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.55,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,15.95,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,16.1,2.0,0.0,0.0
2018,8,23,5,45,17.5,12.5,2.9,16.2,13.5,11.91,0.0
2018,8,23,6,0,31.0,23.0,3.0,16.3,25.0,20.21,8.5
2018,8,23,6,15,49.5,40.5,2.95,16.4,47.5,34.61,23.95
2018,8,23,6,30,68.0,58.0,2.9,16.5,70.0,48.65,36.94
2018,8,23,6,45,53.5,77.0,2.85,16.6,88.5,66.16,52.75
2018,8,23,7,0,39.0,96.0,2.8,16.7,107.0,81.35,66.3
2018,8,23,7,15,23.0,110.5,2.75,16.8,117.5,93.14,76.6
2018,8,23,7,30,7.0,125.0,2.7,16.9,128.0,109.63,90.77
2018,8,23,7,45,8.0,142.0,2.65,17.0,145.5,124.1,102.95
2018,8,23,8,0,9.0,159.0,2.6,17.1,163.0,140.03,110.63
2018,8,23,8,15,15.0,180.5,2.55,17.2,188.5,160.22,126.25
2018,8,23,8,30,21.0,202.0,2.5,17.3,214.0,181.22,142.42
2018,8,23,8,45,20.0,212.5,2.45,17.45,224.5,192.66,151.15
2018,8,23,9,0,19.0,223.0,2.4,17.6,235.0,203.88,159.7
2018,8,23,9,15,21.5,242.5,2.4,17.65,257.0,223.53,174.85
2018,8,23,9,30,24.0,262.0,2.4,17.7,279.0,243.56,190.2
2018,8,23,9,45,25.5,277.5,2.4,17.8,296.5,260.16,202.77
2018,8,23,10,0,27.0,293.0,2.4,17.9,314.0,270.93,210.78
2018,8,23,10,15,31.5,312.5,2.45,17.95,338.0,293.42,227.92
2018,8,23,10,30,36.0,332.0,2.5,18.0,362.0,316.63,245.49
2018,8,23,10,45,38.0,343.0,2.55,18.05,375.0,331.71,256.79
2018,8,23,11,0,40.0,354.0,2.6,18.1,388.0,347.07,268.31
2018,8,23,11,15,33.0,345.5,2.6,18.15,374.0,339.12,261.95
2018,8,23,11,30,26.0,337.0,2.6,18.2,360.0,330.24,254.96
2018,8,23,11,45,26.0,339.5,2.65,18.2,362.5,336.0,259.37
2018,8,23,12,0,26.0,342.0,2.7,18.2,365.0,341.72,263.72
2018,8,23,12,15,30.0,351.5,2.75,18.2,378.0,357.34,275.72
2018,8,23,12,30,34.0,361.0,2.8,18.2,391.0,373.33,287.96
2018,8,23,12,45,61.5,380.5,2.85,18.25,434.5,419.91,323.9
2018,8,23,13,0,89.0,400.0,2.9,18.3,478.0,468.03,360.56
2018,8,23,13,15,273.0,358.0,3.0,18.25,592.0,614.22,474.27
2018,8,23,13,30,457.0,316.0,3.1,18.2,706.0,757.78,582.26
2018,8,23,13,45,554.5,280.0,3.15,18.2,740.0,820.12,628.81
2018,8,23,14,0,652.0,244.0,3.2,18.2,774.0,883.9,676.46
2018,8,23,14,15,642.0,239.0,3.25,18.15,744.5,874.21,670.56
2018,8,23,14,30,632.0,234.0,3.3,18.1,715.0,861.85,663.44
2018,8,23,14,45,620.5,226.0,3.4,18.05,679.0,842.46,651.76
2018,8,23,15,0,609.0,218.0,3.5,18.0,643.0,820.6,638.31
2018,8,23,15,15,590.5,210.0,3.5,18.0,601.5,786.07,615.06
2018,8,23,15,30,572.0,202.0,3.5,18.0,560.0,753.99,593.33
2018,8,23,15,45,551.0,192.5,3.6,17.75,515.5,716.53,568.35
2018,8,23,16,0,530.0,183.0,3.7,17.5,471.0,677.91,542.04
2018,8,23,16,15,504.0,171.0,3.8,17.3,424.0,631.42,509.12
2018,8,23,16,30,478.0,159.0,3.9,17.1,377.0,584.57,475.17
2018,8,23,16,45,445.0,145.0,3.95,16.9,328.5,530.02,434.17
2018,8,23,17,0,412.0,131.0,4.0,16.7,280.0,476.22,392.61
2018,8,23,17,15,368.0,115.0,4.05,16.5,232.0,413.58,342.53
2018,8,23,17,30,324.0,99.0,4.1,16.3,184.0,353.28,292.72
2018,8,23,17,45,243.0,80.0,4.15,16.15,135.5,258.94,213.26
2018,8,23,18,0,162.0,61.0,4.2,16.0,87.0,182.03,146.56
2018,8,23,18,15,90.5,39.0,4.2,15.85,52.5,111.22,83.74
2018,8,23,18,30,19.0,17.0,4.2,15.7,18.0,31.2,4.59
2018,8,23,18,45,9.5,8.5,4.2,15.6,9.0,12.13,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,3.55,15.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,3.6,15.2,2.0,0.0,0.0
2018,8,24,5,45,15.5,11.5,3.65,15.25,12.5,10.96,0.0
2018,8,24,6,0,27.0,21.0,3.7,15.3,23.0,18.58,6.86
2018,8,24,6,15,43.5,38.0,3.6,15.35,44.5,32.67,22.33
2018,8,24,6,30,60.0,55.0,3.5,15.4,66.0,46.39,35.1
2018,8,24,6,45,44.0,73.5,3.4,15.5,83.0,63.55,50.67
2018,8,24,7,0,28.0,92.0,3.3,15.6,100.0,78.44,64.03
2018,8,24,7,15,14.5,101.5,3.25,15.75,105.5,90.14,74.31
2018,8,24,7,30,1.0,111.0,3.2,15.9,111.0,98.85,81.75
2018,8,24,7,45,2.0,128.0,3.1,16.05,128.5,113.32,94.06
2018,8,24,8,0,3.0,145.0,3.0,16.2,146.0,128.72,101.99
2018,8,24,8,15,7.5,167.0,2.95,16.4,171.0,148.68,117.66
2018,8,24,8,30,12.0,189.0,2.9,16.6,196.0,169.29,133.69
2018,8,24,8,45,15.5,208.0,2.85,16.75,217.5,187.92,148.09
2018,8,24,9,0,19.0,227.0,2.8,16.9,239.0,207.03,162.81
2018,8,24,9,15,22.5,247.0,2.8,17.05,262.0,227.45,178.53
2018,8,24,9,30,26.0,267.0,2.8,17.2,285.0,248.37,194.54
2018,8,24,9,45,29.0,284.5,2.8,17.35,306.0,260.73,203.8
2018,8,24,10,0,32.0,302.0,2.8,17.5,327.0,280.6,218.91
2018,8,24,10,15,44.0,327.5,2.85,17.6,363.0,312.35,243.21
2018,8,24,10,30,56.0,353.0,2.9,17.7,399.0,345.63,268.51
2018,8,24,10,45,64.0,371.5,2.95,17.8,425.5,371.99,288.38
2018,8,24,11,0,72.0,390.0,3.0,17.9,452.0,399.29,308.9
2018,8,24,11,15,65.5,391.5,3.1,17.95,448.5,402.43,311.06
2018,8,24,11,30,59.0,393.0,3.2,18.0,445.0,404.88,312.77
2018,8,24,11,45,146.5,380.5,3.25,18.05,511.0,467.25,362.0
2018,8,24,12,0,234.0,368.0,3.3,18.1,577.0,536.28,415.48
2018,8,24,12,15,443.5,314.5,3.45,18.1,710.0,674.36,522.09
2018,8,24,12,30,653.0,261.0,3.6,18.1,843.0,818.64,630.02
2018,8,24,12,45,681.5,246.5,3.7,18.1,849.0,849.14,652.29
2018,8,24,13,0,710.0,232.0,3.8,18.1,855.0,877.99,674.2
2018,8,24,13,15,606.0,267.5,3.9,18.0,792.5,834.36,642.15
2018,8,24,13,30,502.0,303.0,4.0,17.9,730.0,785.01,605.99
2018,8,24,13,45,442.5,316.5,4.05,17.85,685.0,752.82,582.68
2018,8,24,14,0,383.0,330.0,4.1,17.8,640.0,707.99,550.07
2018,8,24,14,15,516.5,276.0,4.2,17.7,677.0,791.46,615.93
2018,8,24,14,30,650.0,222.0,4.3,17.6,714.0,864.79,673.25
2018,8,24,14,45,631.0,218.5,4.35,17.5,677.0,842.94,658.69
2018,8,24,15,0,612.0,215.0,4.4,17.4,640.0,818.74,643.0
2018,8,24,15,15,527.5,221.0,4.4,17.4,571.0,740.2,585.62
2018,8,24,15,30,443.0,227.0,4.4,17.4,502.0,666.51,530.85
2018,8,24,15,45,390.0,218.0,4.45,17.1,446.5,590.89,475.55
2018,8,24,16,0,337.0,209.0,4.5,16.8,391.0,530.27,430.1
2018,8,24,16,15,335.5,190.0,4.5,16.6,356.5,501.14,409.36
2018,8,24,16,30,334.0,171.0,4.5,16.4,322.0,470.77,387.11
2018,8,24,16,45,345.5,152.0,4.5,16.25,291.0,449.06,371.42
2018,8,24,17,0,357.0,133.0,4.5,16.1,260.0,425.38,353.52
2018,8,24,17,15,327.0,116.0,4.45,15.9,218.0,374.01,311.65
2018,8,24,17,30,297.0,99.0,4.4,15.7,176.0,324.15,269.8
2018,8,24,17,45,244.5,79.5,4.35,15.55,133.0,258.94,213.7
2018,8,24,18,0,192.0,60.0,4.3,15.4,90.0,197.49,159.5
2018,8,24,18,15,128.5,39.5,4.25,15.3,56.5,132.47,100.0
2018,8,24,18,30,65.0,19.0,4.2,15.2,23.0,62.33,3.38
2018,8,24,18,45,32.5,9.5,4.1,15.15,11.5,22.73,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,5,15,3.0,1.0,2.3,13.95,1.0,0.0,0.0
2018,8,25,5,30,6.0,2.0,2.4,14.2,2.0,0.0,0.0
2018,8,25,5,45,24.5,8.0,2.45,14.45,9.5,7.63,0.0
2018,8,25,6,0,43.0,14.0,2.5,14.7,17.0,11.93,1.99
2018,8,25,6,15,66.0,23.0,2.45,14.9,32.5,19.26,10.86
2018,8,25,6,30,89.0,32.0,2.4,15.1,48.0,26.37,17.58
2018,8,25,6,45,62.5,37.5,2.4,15.25,50.5,33.18,23.89
2018,8,25,7,0,36.0,43.0,2.4,15.4,53.0,37.69,28.02
2018,8,25,7,15,18.0,48.0,2.35,15.6,53.0,44.58,34.15
2018,8,25,7,30,0.0,53.0,2.3,15.8,53.0,49.26,38.2
2018,8,25,7,45,0.0,61.0,2.25,16.05,61.0,56.73,44.63
2018,8,25,8,0,0.0,69.0,2.2,16.3,69.0,64.21,48.52
2018,8,25,8,15,0.0,82.0,2.15,16.5,82.0,76.36,58.42
2018,8,25,8,30,0.0,95.0,2.1,16.7,95.0,88.28,68.01
2018,8,25,8,45,0.0,108.5,2.05,16.9,108.5,100.43,77.69
2018,8,25,9,0,0.0,122.0,2.0,17.1,122.0,112.61,87.31
2018,8,25,9,15,1.0,141.0,1.95,17.25,141.5,130.02,101.06
2018,8,25,9,30,2.0,160.0,1.9,17.4,161.0,147.6,114.82
2018,8,25,9,45,5.0,185.0,1.85,17.55,188.5,171.5,133.48
2018,8,25,10,0,8.0,210.0,1.8,17.7,216.0,195.81,152.29
2018,8,25,10,15,11.0,234.5,1.8,17.8,243.0,220.11,170.99
2018,8,25,10,30,14.0,259.0,1.8,17.9,270.0,244.88,189.9
2018,8,25,10,45,14.0,260.5,1.85,18.05,272.0,247.75,191.81
2018,8,25,11,0,14.0,262.0,1.9,18.2,274.0,250.55,193.76
2018,8,25,11,15,18.0,281.5,2.0,18.25,297.0,272.41,210.56
2018,8,25,11,30,22.0,301.0,2.1,18.3,320.0,294.74,227.62
2018,8,25,11,45,34.0,340.5,2.15,18.4,370.5,342.96,264.27
2018,8,25,12,0,46.0,380.0,2.2,18.5,421.0,392.97,301.75
2018,8,25,12,15,67.0,393.5,2.4,18.55,453.0,427.45,328.13
2018,8,25,12,30,88.0,407.0,2.6,18.6,485.0,463.23,355.5
2018,8,25,12,45,76.5,388.0,2.75,18.6,455.5,440.14,338.5
2018,8,25,13,0,65.0,369.0,2.9,18.6,426.0,415.81,320.69
2018,8,25,13,15,47.0,347.5,3.1,18.55,388.5,382.0,295.44
2018,8,25,13,30,29.0,326.0,3.3,18.5,351.0,347.03,268.98
2018,8,25,13,45,63.5,318.5,3.5,18.4,370.5,373.91,291.62
2018,8,25,14,0,98.0,311.0,3.7,18.3,390.0,411.94,322.49
2018,8,25,14,15,154.5,283.0,3.85,18.15,402.0,437.99,345.34
2018,8,25,14,30,211.0,255.0,4.0,18.0,414.0,474.65,376.19
2018,8,25,14,45,206.0,242.5,4.15,17.85,391.5,458.31,364.7
2018,8,25,15,0,201.0,230.0,4.3,17.7,369.0,441.0,352.68
2018,8,25,15,15,202.0,224.5,4.3,17.7,356.5,436.17,349.84
2018,8,25,15,30,203.0,219.0,4.3,17.7,344.0,430.6,346.4
2018,8,25,15,45,198.5,206.0,4.35,17.25,320.5,410.82,332.52
2018,8,25,16,0,194.0,193.0,4.4,16.8,297.0,377.0,307.57
2018,8,25,16,15,187.0,178.5,4.4,16.6,270.5,352.41,289.03
2018,8,25,16,30,180.0,164.0,4.4,16.4,244.0,327.61,269.99
2018,8,25,16,45,183.5,147.0,4.4,16.25,220.0,307.51,254.66
2018,8,25,17,0,187.0,130.0,4.4,16.1,196.0,298.65,247.91
2018,8,25,17,15,178.0,112.5,4.4,15.95,167.0,267.24,222.02
2018,8,25,17,30,169.0,95.0,4.4,15.8,138.0,236.02,195.5
2018,8,25,17,45,130.0,75.0,4.35,15.65,103.5,173.31,141.6
2018,8,25,18,0,91.0,55.0,4.3,15.5,69.0,123.92,98.06
2018,8,25,18,15,57.0,36.0,4.2,15.45,43.5,81.03,58.33
2018,8,25,18,30,23.0,17.0,4.1,15.4,18.0,33.35,0.0
2018,8,25,18,45,11.5,8.5,4.05,15.3,9.0,12.9,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.6,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,13.8,4.0,0.0,0.0
2018,8,26,5,45,44.5,8.5,2.8,14.05,10.5,8.1,0.0
2018,8,26,6,0,65.0,12.0,2.9,14.3,17.0,9.19,0.0
2018,8,26,6,15,79.0,18.0,2.85,14.5,28.5,13.48,5.89
2018,8,26,6,30,93.0,24.0,2.8,14.7,40.0,17.57,9.85
2018,8,26,6,45,65.0,25.0,2.75,14.85,38.0,20.59,12.72
2018,8,26,7,0,37.0,26.0,2.7,15.0,36.0,23.4,15.31
2018,8,26,7,15,18.5,31.0,2.6,15.2,36.0,29.24,20.53
2018,8,26,7,30,0.0,36.0,2.5,15.4,36.0,33.42,24.21
2018,8,26,7,45,0.0,48.5,2.4,15.6,48.5,45.07,34.43
2018,8,26,8,0,0.0,61.0,2.3,15.8,61.0,56.74,42.36
2018,8,26,8,15,0.0,77.0,2.25,15.95,77.0,71.69,54.67
2018,8,26,8,30,0.0,93.0,2.2,16.1,93.0,86.5,66.72
2018,8,26,8,45,0.0,111.5,2.2,16.3,111.5,103.06,80.06
2018,8,26,9,0,0.0,130.0,2.2,16.5,130.0,119.64,93.27
2018,8,26,9,15,1.5,151.5,2.2,16.65,152.5,139.38,108.9
2018,8,26,9,30,3.0,173.0,2.2,16.8,175.0,159.36,124.58
2018,8,26,9,45,5.5,194.5,2.25,17.0,198.5,180.01,140.66
2018,8,26,10,0,8.0,216.0,2.3,17.2,222.0,201.04,156.93
2018,8,26,10,15,14.0,250.0,2.4,17.3,261.0,235.27,183.54
2018,8,26,10,30,20.0,284.0,2.5,17.4,300.0,270.28,210.51
2018,8,26,10,45,29.0,306.5,2.55,17.5,330.5,294.42,228.94
2018,8,26,11,0,38.0,329.0,2.6,17.6,361.0,323.62,251.23
2018,8,26,11,15,306.5,275.5,2.7,17.65,543.5,463.66,363.26
2018,8,26,11,30,575.0,222.0,2.8,17.7,726.0,626.29,488.5
2018,8,26,11,45,751.5,167.0,2.95,17.75,831.0,733.14,569.21
2018,8,26,12,0,928.0,112.0,3.1,17.8,936.0,845.19,648.61
2018,8,26,12,15,926.5,112.5,3.2,17.8,934.5,872.26,667.17
2018,8,26,12,30,925.0,113.0,3.3,17.8,933.0,896.49,684.49
2018,8,26,12,45,880.5,133.0,3.4,17.8,907.0,899.47,687.2
2018,8,26,13,0,836.0,153.0,3.5,17.8,881.0,904.46,691.59
2018,8,26,13,15,595.5,250.0,3.65,17.7,763.5,805.41,621.48
2018,8,26,13,30,355.0,347.0,3.8,17.6,646.0,684.49,529.96
2018,8,26,13,45,359.5,330.5,3.95,17.55,626.0,679.11,528.42
2018,8,26,14,0,364.0,314.0,4.1,17.5,606.0,671.96,524.92
2018,8,26,14,15,500.5,252.5,4.25,17.4,637.5,749.45,587.2
2018,8,26,14,30,637.0,191.0,4.4,17.3,669.0,817.08,641.23
2018,8,26,14,45,564.5,201.0,4.5,17.2,609.0,760.51,600.65
2018,8,26,15,0,492.0,211.0,4.6,17.1,549.0,697.96,555.15
2018,8,26,15,15,473.0,198.0,4.6,17.1,506.5,662.98,530.44
2018,8,26,15,30,454.0,185.0,4.6,17.1,464.0,626.55,504.24
2018,8,26,15,45,470.0,167.0,4.7,16.8,436.0,613.18,497.08
2018,8,26,16,0,486.0,149.0,4.8,16.5,408.0,597.07,487.56
2018,8,26,16,15,547.0,126.0,4.8,16.35,390.0,615.45,504.67
2018,8,26,16,30,608.0,103.0,4.8,16.2,372.0,621.72,511.63
2018,8,26,16,45,592.5,95.0,4.85,16.1,330.0,582.44,482.47
2018,8,26,17,0,577.0,87.0,4.9,16.0,288.0,542.3,451.26
2018,8,26,17,15,466.0,82.5,4.85,15.85,227.5,440.84,368.27
2018,8,26,17,30,355.0,78.0,4.8,15.7,167.0,343.69,286.66
2018,8,26,17,45,309.5,63.5,4.75,15.5,127.5,285.8,236.24
2018,8,26,18,0,264.0,49.0,4.7,15.3,88.0,231.37,186.95
2018,8,26,18,15,172.5,34.0,4.6,15.3,55.5,157.24,116.23
2018,8,26,18,30,81.0,19.0,4.5,15.3,23.0,69.09,0.0
2018,8,26,18,45,40.5,9.5,4.45,15.25,11.5,25.84,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.55,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.7,3.0,0.0,0.0
2018,8,27,5,45,48.5,12.5,3.3,15.8,15.5,11.91,0.0
2018,8,27,6,0,86.0,22.0,3.3,15.9,28.0,18.36,4.32
2018,8,27,6,15,125.0,32.0,3.25,16.0,49.0,26.44,16.76
2018,8,27,6,30,164.0,42.0,3.2,16.1,70.0,31.36,21.8
2018,8,27,6,45,111.0,38.0,3.15,16.25,60.0,30.95,21.77
2018,8,27,7,0,58.0,34.0,3.1,16.4,50.0,27.42,18.77
2018,8,27,7,15,29.0,31.5,3.05,16.55,39.5,27.98,19.28
2018,8,27,7,30,0.0,29.0,3.0,16.7,29.0,26.91,18.29
2018,8,27,7,45,0.0,36.0,2.95,16.85,36.0,33.43,23.98
2018,8,27,8,0,0.0,43.0,2.9,17.0,43.0,39.96,28.08
2018,8,27,8,15,0.0,68.0,2.85,17.2,68.0,63.28,47.43
2018,8,27,8,30,0.0,93.0,2.8,17.4,93.0,86.49,66.4
2018,8,27,8,45,0.0,111.5,2.75,17.6,111.5,103.04,79.68
2018,8,27,9,0,0.0,130.0,2.7,17.8,130.0,119.62,92.85
2018,8,27,9,15,1.0,143.0,2.75,17.9,143.5,131.74,102.32
2018,8,27,9,30,2.0,156.0,2.8,18.0,157.0,144.03,111.89
2018,8,27,9,45,7.0,191.5,2.8,18.15,196.5,177.98,138.62
2018,8,27,10,0,12.0,227.0,2.8,18.3,236.0,212.52,165.51
2018,8,27,10,15,17.0,255.5,2.8,18.35,269.0,241.59,187.95
2018,8,27,10,30,22.0,284.0,2.8,18.4,302.0,271.34,210.77
2018,8,27,10,45,25.0,298.5,2.85,18.45,319.5,284.97,221.06
2018,8,27,11,0,28.0,313.0,2.9,18.5,337.0,302.98,234.75
2018,8,27,11,15,22.5,300.0,2.9,18.55,319.5,292.18,226.19
2018,8,27,11,30,17.0,287.0,2.9,18.6,302.0,278.22,215.26
2018,8,27,11,45,17.0,287.5,2.95,18.65,302.5,280.2,216.77
2018,8,27,12,0,17.0,288.0,3.0,18.7,303.0,282.11,218.21
2018,8,27,12,15,120.5,283.0,3.05,18.7,389.5,370.47,289.26
2018,8,27,12,30,224.0,278.0,3.1,18.7,476.0,463.03,362.0
2018,8,27,12,45,221.0,254.5,3.15,18.65,448.0,446.05,349.59
2018,8,27,13,0,218.0,231.0,3.2,18.6,420.0,427.41,336.39
2018,8,27,13,15,113.0,217.0,3.25,18.55,315.0,318.62,250.76
2018,8,27,13,30,8.0,203.0,3.3,18.5,210.0,199.02,154.24
2018,8,27,13,45,72.5,177.0,3.35,18.45,235.5,246.53,194.87
2018,8,27,14,0,137.0,151.0,3.4,18.4,261.0,288.34,230.49
2018,8,27,14,15,271.0,152.0,3.45,18.3,358.5,426.61,342.11
2018,8,27,14,30,405.0,153.0,3.5,18.2,456.0,560.22,446.81
2018,8,27,14,45,436.5,157.5,3.55,18.05,469.0,594.61,473.5
2018,8,27,15,0,468.0,162.0,3.6,17.9,482.0,626.79,499.08
2018,8,27,15,15,582.0,138.0,3.6,17.9,510.5,697.71,553.99
2018,8,27,15,30,696.0,114.0,3.6,17.9,539.0,762.02,602.38
2018,8,27,15,45,712.0,105.5,3.6,17.6,510.0,753.86,598.35
2018,8,27,16,0,728.0,97.0,3.6,17.3,481.0,738.89,589.83
2018,8,27,16,15,705.5,91.0,3.6,17.15,433.0,699.73,562.87
2018,8,27,16,30,683.0,85.0,3.6,17.0,385.0,655.98,532.07
2018,8,27,16,45,650.5,79.0,3.6,16.85,335.0,604.03,494.21
2018,8,27,17,0,618.0,73.0,3.6,16.7,285.0,552.34,455.4
2018,8,27,17,15,567.0,66.5,3.6,16.5,235.5,488.15,404.1
2018,8,27,17,30,516.0,60.0,3.6,16.3,186.0,426.36,352.75
2018,8,27,17,45,387.5,50.5,3.6,16.15,132.0,317.88,261.14
2018,8,27,18,0,259.0,41.0,3.6,16.0,78.0,216.19,173.27
2018,8,27,18,15,163.5,27.0,3.6,15.9,47.0,140.97,101.27
2018,8,27,18,30,68.0,13.0,3.6,15.8,16.0,58.65,0.0
2018,8,27,18,45,34.0,6.5,3.6,15.7,8.0,6.2,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.55,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,8,28,5,45,26.5,7.0,2.95,15.85,8.5,6.67,0.0
2018,8,28,6,0,43.0,11.0,3.1,16.0,14.0,9.44,0.0
2018,8,28,6,15,63.5,16.5,3.15,16.1,25.0,13.99,6.17
2018,8,28,6,30,84.0,22.0,3.2,16.2,36.0,16.12,8.46
2018,8,28,6,45,59.5,22.0,3.2,16.3,33.5,18.2,10.48
2018,8,28,7,0,35.0,22.0,3.2,16.4,31.0,19.94,12.11
2018,8,28,7,15,17.5,30.0,3.15,16.55,34.5,28.29,19.56
2018,8,28,7,30,0.0,38.0,3.1,16.7,38.0,35.28,25.71
2018,8,28,7,45,0.0,70.0,3.0,16.8,70.0,65.13,51.89
2018,8,28,8,0,0.0,102.0,2.9,16.9,102.0,93.43,72.76
2018,8,28,8,15,2.0,132.5,2.85,17.1,133.5,119.92,94.17
2018,8,28,8,30,4.0,163.0,2.8,17.3,165.0,146.64,115.44
2018,8,28,8,45,8.5,185.5,2.75,17.5,190.5,167.7,131.79
2018,8,28,9,0,13.0,208.0,2.7,17.7,216.0,189.4,148.56
2018,8,28,9,15,14.0,220.5,2.75,17.85,229.5,202.3,158.39
2018,8,28,9,30,15.0,233.0,2.8,18.0,243.0,215.32,168.3
2018,8,28,9,45,10.5,202.5,2.8,18.1,210.0,189.03,147.26
2018,8,28,10,0,6.0,172.0,2.8,18.2,177.0,161.1,124.92
2018,8,28,10,15,7.0,186.0,2.85,18.3,191.5,174.84,135.66
2018,8,28,10,30,8.0,200.0,2.9,18.4,206.0,188.75,146.43
2018,8,28,10,45,15.5,254.0,2.9,18.45,266.5,242.71,188.55
2018,8,28,11,0,23.0,308.0,2.9,18.5,327.0,297.58,230.68
2018,8,28,11,15,27.5,327.0,2.9,18.55,350.5,318.56,246.47
2018,8,28,11,30,32.0,346.0,2.9,18.6,374.0,342.55,264.6
2018,8,28,11,45,41.5,365.5,2.9,18.65,402.0,371.47,286.52
2018,8,28,12,0,51.0,385.0,2.9,18.7,430.0,401.41,309.06
2018,8,28,12,15,53.5,388.0,2.9,18.7,435.0,410.98,316.23
2018,8,28,12,30,56.0,391.0,2.9,18.7,440.0,420.59,323.55
2018,8,28,12,45,54.5,385.5,2.9,18.7,433.0,418.47,322.08
2018,8,28,13,0,53.0,380.0,2.9,18.7,426.0,415.98,320.41
2018,8,28,13,15,68.5,383.0,2.9,18.7,441.0,436.93,336.87
2018,8,28,13,30,84.0,386.0,2.9,18.7,456.0,458.26,353.52
2018,8,28,13,45,136.5,369.5,2.9,18.65,480.0,503.88,389.63
2018,8,28,14,0,189.0,353.0,2.9,18.6,504.0,539.6,418.23
2018,8,28,14,15,268.5,318.0,2.9,18.55,523.0,591.42,459.52
2018,8,28,14,30,348.0,283.0,2.9,18.5,542.0,629.81,490.85
2018,8,28,14,45,523.5,211.5,2.9,18.45,578.5,726.34,566.74
2018,8,28,15,0,699.0,140.0,2.9,18.4,615.0,809.12,628.48
2018,8,28,15,15,774.5,110.5,2.9,18.4,605.5,831.66,645.32
2018,8,28,15,30,850.0,81.0,2.9,18.4,596.0,844.79,656.15
2018,8,28,15,45,833.5,78.5,2.9,18.15,550.0,812.57,635.58
2018,8,28,16,0,817.0,76.0,2.9,17.9,504.0,785.22,618.67
2018,8,28,16,15,794.0,72.5,2.9,17.75,454.0,742.6,590.08
2018,8,28,16,30,771.0,69.0,2.9,17.6,404.0,698.73,560.07
2018,8,28,16,45,739.0,65.0,2.85,17.45,352.5,646.61,522.84
2018,8,28,17,0,707.0,61.0,2.8,17.3,301.0,594.45,484.48
2018,8,28,17,15,657.5,56.5,2.8,17.1,249.5,530.22,435.03
2018,8,28,17,30,608.0,52.0,2.8,16.9,198.0,472.31,387.17
2018,8,28,17,45,529.5,45.0,2.85,16.75,149.5,393.14,320.07
2018,8,28,18,0,451.0,38.0,2.9,16.6,101.0,319.7,254.61
2018,8,28,18,15,316.5,29.0,2.9,16.5,64.0,222.43,156.5
2018,8,28,18,30,182.0,20.0,2.9,16.4,27.0,101.25,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.3,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,29,5,45,30.5,8.0,2.05,16.15,10.0,7.63,0.0
2018,8,29,6,0,61.0,16.0,2.1,16.4,20.0,13.55,0.0
2018,8,29,6,15,61.0,25.0,2.15,16.6,32.0,20.86,11.88
2018,8,29,6,30,61.0,34.0,2.2,16.8,44.0,30.04,20.54
2018,8,29,6,45,30.5,46.5,2.25,16.95,51.5,42.51,31.86
2018,8,29,7,0,0.0,59.0,2.3,17.1,59.0,54.58,42.68
2018,8,29,7,15,0.0,65.0,2.25,17.3,65.0,60.34,47.77
2018,8,29,7,30,0.0,71.0,2.2,17.5,71.0,66.02,52.64
2018,8,29,7,45,0.0,85.5,2.2,17.7,85.5,78.85,63.64
2018,8,29,8,0,0.0,100.0,2.2,17.9,100.0,91.71,71.02
2018,8,29,8,15,4.5,127.5,2.25,18.05,130.0,115.99,90.47
2018,8,29,8,30,9.0,155.0,2.3,18.2,160.0,140.79,110.04
2018,8,29,8,45,20.5,196.0,2.35,18.4,208.5,178.68,139.61
2018,8,29,9,0,32.0,237.0,2.4,18.6,257.0,210.36,163.95
2018,8,29,9,15,31.5,248.5,2.45,18.75,269.5,223.71,174.15
2018,8,29,9,30,31.0,260.0,2.5,18.9,282.0,236.99,184.29
2018,8,29,9,45,23.0,251.5,2.55,19.05,268.0,236.42,183.65
2018,8,29,10,0,15.0,243.0,2.6,19.2,254.0,227.74,176.64
2018,8,29,10,15,11.5,227.5,2.65,19.3,236.0,214.01,165.71
2018,8,29,10,30,8.0,212.0,2.7,19.4,218.0,199.48,154.14
2018,8,29,10,45,7.5,204.5,2.75,19.5,210.5,193.32,149.16
2018,8,29,11,0,7.0,197.0,2.8,19.6,203.0,186.94,144.03
2018,8,29,11,15,23.5,256.5,2.9,19.65,277.0,252.46,195.25
2018,8,29,11,30,40.0,316.0,3.0,19.7,351.0,321.07,247.9
2018,8,29,11,45,80.5,369.0,3.05,19.75,439.5,404.05,311.16
2018,8,29,12,0,121.0,422.0,3.1,19.8,528.0,493.34,377.85
2018,8,29,12,15,239.0,394.5,3.1,19.8,604.0,575.47,440.96
2018,8,29,12,30,357.0,367.0,3.1,19.8,680.0,659.79,504.75
2018,8,29,12,45,589.5,259.5,3.1,19.85,770.5,775.76,593.36
2018,8,29,13,0,822.0,152.0,3.1,19.9,861.0,885.89,672.15
2018,8,29,13,15,863.0,129.5,3.15,19.9,861.0,908.94,687.84
2018,8,29,13,30,904.0,107.0,3.2,19.9,861.0,935.18,706.54
