Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,45,897.5,106.0,3.2,19.9,836.0,937.43,708.6
2018,8,29,14,0,891.0,105.0,3.2,19.9,811.0,936.4,708.79
2018,8,29,14,15,882.5,103.5,3.15,19.9,780.0,929.76,704.96
2018,8,29,14,30,874.0,102.0,3.1,19.9,749.0,919.97,699.15
2018,8,29,14,45,862.5,100.5,3.05,19.85,711.5,904.38,689.63
2018,8,29,15,0,851.0,99.0,3.0,19.8,674.0,885.9,678.25
2018,8,29,15,15,835.5,96.5,3.0,19.8,631.0,867.26,667.06
2018,8,29,15,30,820.0,94.0,3.0,19.8,588.0,838.91,649.05
2018,8,29,15,45,799.0,91.5,2.85,19.7,540.5,803.57,625.37
2018,8,29,16,0,778.0,89.0,2.7,19.6,493.0,766.39,600.23
2018,8,29,16,15,698.0,95.5,2.7,19.5,430.5,695.07,550.67
2018,8,29,16,30,618.0,102.0,2.7,19.4,368.0,622.51,499.06
2018,8,29,16,45,557.0,97.5,2.7,19.3,313.5,553.36,447.79
2018,8,29,17,0,496.0,93.0,2.7,19.2,259.0,486.29,395.98
2018,8,29,17,15,457.0,80.0,2.65,19.0,212.5,422.37,345.51
2018,8,29,17,30,418.0,67.0,2.6,18.8,166.0,369.48,301.63
2018,8,29,17,45,343.5,55.5,2.6,18.6,123.0,292.27,236.37
2018,8,29,18,0,269.0,44.0,2.6,18.4,80.0,225.42,177.33
2018,8,29,18,15,192.0,31.0,2.6,18.2,51.0,161.51,107.38
2018,8,29,18,30,115.0,18.0,2.6,18.0,22.0,68.66,0.0
2018,8,29,18,45,57.5,9.0,2.65,17.8,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,16.95,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.0,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.0,1.75,17.15,8.0,7.4,0.53
2018,8,30,6,30,0.0,12.0,1.7,17.3,12.0,11.11,4.03
2018,8,30,6,45,0.0,18.0,1.65,17.45,18.0,16.68,9.08
2018,8,30,7,0,0.0,24.0,1.6,17.6,24.0,22.25,14.1
2018,8,30,7,15,0.0,28.5,1.55,17.6,28.5,26.44,17.85
2018,8,30,7,30,0.0,33.0,1.5,17.6,33.0,30.63,21.53
2018,8,30,7,45,0.0,52.5,1.4,17.65,52.5,48.8,37.45
2018,8,30,8,0,0.0,72.0,1.3,17.7,72.0,67.0,50.62
2018,8,30,8,15,1.0,102.0,1.25,17.75,102.5,94.07,72.71
2018,8,30,8,30,2.0,132.0,1.2,17.8,133.0,120.46,93.88
2018,8,30,8,45,3.0,152.5,1.15,17.9,154.0,138.94,108.36
2018,8,30,9,0,4.0,173.0,1.1,18.0,175.0,157.64,122.88
2018,8,30,9,15,6.5,189.5,1.15,18.1,193.5,173.63,135.14
2018,8,30,9,30,9.0,206.0,1.2,18.2,212.0,189.98,147.63
2018,8,30,9,45,30.0,243.0,1.2,18.35,265.0,226.63,175.68
2018,8,30,10,0,51.0,280.0,1.2,18.5,318.0,270.63,209.15
2018,8,30,10,15,121.5,321.0,1.3,18.6,417.0,341.69,263.18
2018,8,30,10,30,192.0,362.0,1.4,18.7,516.0,424.44,325.19
2018,8,30,10,45,163.5,375.5,1.55,18.8,509.0,431.48,330.15
2018,8,30,11,0,135.0,389.0,1.7,18.9,502.0,436.07,333.52
2018,8,30,11,15,128.5,399.5,1.8,18.95,509.0,450.81,344.49
2018,8,30,11,30,122.0,410.0,1.9,19.0,516.0,465.02,354.93
2018,8,30,11,45,143.5,418.5,2.05,19.05,544.0,498.0,379.87
2018,8,30,12,0,165.0,427.0,2.2,19.1,572.0,532.23,405.54
2018,8,30,12,15,209.5,422.5,2.3,19.1,606.0,573.92,437.17
2018,8,30,12,30,254.0,418.0,2.4,19.1,640.0,621.96,473.09
2018,8,30,12,45,421.0,338.5,2.55,19.15,702.0,705.23,537.94
2018,8,30,13,0,588.0,259.0,2.7,19.2,764.0,788.67,601.95
2018,8,30,13,15,730.5,190.0,2.85,19.15,805.0,860.29,655.19
2018,8,30,13,30,873.0,121.0,3.0,19.1,846.0,919.56,697.13
2018,8,30,13,45,867.0,120.0,3.15,19.05,822.0,922.21,700.4
2018,8,30,14,0,861.0,119.0,3.3,19.0,798.0,921.69,702.09
2018,8,30,14,15,852.5,117.0,3.4,18.95,767.0,914.68,699.1
2018,8,30,14,30,844.0,115.0,3.5,18.9,736.0,911.91,699.2
2018,8,30,14,45,832.5,112.0,3.65,18.8,698.5,895.13,690.03
2018,8,30,15,0,821.0,109.0,3.8,18.7,661.0,875.46,678.89
2018,8,30,15,15,805.0,106.5,3.8,18.7,618.5,849.64,662.31
2018,8,30,15,30,789.0,104.0,3.8,18.7,576.0,821.39,643.97
2018,8,30,15,45,767.5,100.5,4.05,18.5,529.0,785.09,621.21
2018,8,30,16,0,746.0,97.0,4.3,18.3,482.0,747.02,596.63
2018,8,30,16,15,715.0,93.5,4.35,18.15,431.5,703.94,567.05
2018,8,30,16,30,684.0,90.0,4.4,18.0,381.0,656.58,533.56
2018,8,30,16,45,640.0,85.0,4.5,17.8,329.0,597.54,490.34
2018,8,30,17,0,596.0,80.0,4.6,17.6,277.0,539.46,445.58
2018,8,30,17,15,535.5,73.5,4.65,17.45,227.0,469.97,389.26
2018,8,30,17,30,475.0,67.0,4.7,17.3,177.0,403.35,333.18
2018,8,30,17,45,385.5,56.5,4.7,17.1,130.5,318.85,260.43
2018,8,30,18,0,296.0,46.0,4.7,16.9,84.0,242.45,192.0
2018,8,30,18,15,193.5,31.5,4.65,16.8,52.0,161.0,101.64
2018,8,30,18,30,91.0,17.0,4.6,16.7,20.0,56.62,0.0
2018,8,30,18,45,45.5,8.5,4.55,16.55,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,4.4,15.7,6.0,4.29,0.0
2018,8,31,6,0,43.0,9.0,4.5,15.8,12.0,6.9,0.0
2018,8,31,6,15,73.5,16.0,4.45,15.95,26.0,12.05,4.39
2018,8,31,6,30,104.0,23.0,4.4,16.1,40.0,16.97,9.15
2018,8,31,6,45,73.0,25.5,4.35,16.2,39.5,21.06,12.98
2018,8,31,7,0,42.0,28.0,4.3,16.3,39.0,25.16,16.74
2018,8,31,7,15,21.0,35.0,4.2,16.45,40.5,33.01,23.75
2018,8,31,7,30,0.0,42.0,4.1,16.6,42.0,39.01,29.02
2018,8,31,7,45,0.0,60.0,3.95,16.75,60.0,55.79,43.72
2018,8,31,8,0,0.0,78.0,3.8,16.9,78.0,72.61,55.48
2018,8,31,8,15,0.0,98.0,3.6,17.15,98.0,90.5,70.07
2018,8,31,8,30,0.0,118.0,3.4,17.4,118.0,108.2,84.32
2018,8,31,8,45,1.5,145.5,3.25,17.6,146.5,132.66,103.85
2018,8,31,9,0,3.0,173.0,3.1,17.8,175.0,157.33,123.32
2018,8,31,9,15,8.5,201.5,3.0,18.05,207.5,184.37,144.35
2018,8,31,9,30,14.0,230.0,2.9,18.3,240.0,212.16,165.78
2018,8,31,9,45,17.5,250.0,2.75,18.55,263.0,232.67,181.32
2018,8,31,10,0,21.0,270.0,2.6,18.8,286.0,253.67,197.14
2018,8,31,10,15,34.5,303.5,2.65,19.0,330.5,286.6,222.24
2018,8,31,10,30,48.0,337.0,2.7,19.2,375.0,326.68,252.61
2018,8,31,10,45,68.0,363.5,2.7,19.4,419.5,366.49,282.56
2018,8,31,11,0,88.0,390.0,2.7,19.6,464.0,408.45,313.87
2018,8,31,11,15,165.5,375.5,2.9,19.65,517.5,454.73,350.17
2018,8,31,11,30,243.0,361.0,3.1,19.7,571.0,507.66,391.41
2018,8,31,11,45,281.5,364.0,3.3,19.75,608.5,552.82,425.79
2018,8,31,12,0,320.0,367.0,3.5,19.8,646.0,599.78,461.35
2018,8,31,12,15,538.0,270.0,3.8,19.7,739.0,702.96,543.13
2018,8,31,12,30,756.0,173.0,4.1,19.6,832.0,808.4,623.94
2018,8,31,12,45,842.5,131.5,4.35,19.55,858.5,856.32,658.59
2018,8,31,13,0,929.0,90.0,4.6,19.5,885.0,907.87,696.79
2018,8,31,13,15,926.5,89.5,4.9,19.35,869.0,920.58,708.43
2018,8,31,13,30,924.0,89.0,5.2,19.2,853.0,930.03,718.11
2018,8,31,13,45,919.0,88.0,5.5,19.05,829.0,933.4,723.57
2018,8,31,14,0,914.0,87.0,5.8,18.9,805.0,933.43,726.74
2018,8,31,14,15,892.0,92.0,6.0,18.65,769.5,921.3,720.93
2018,8,31,14,30,870.0,97.0,6.2,18.4,734.0,906.18,713.01
2018,8,31,14,45,773.0,126.0,6.4,18.2,670.5,854.81,678.2
2018,8,31,15,0,676.0,155.0,6.6,18.0,607.0,799.88,640.22
2018,8,31,15,15,764.5,116.0,6.6,18.0,595.5,822.49,659.02
2018,8,31,15,30,853.0,77.0,6.6,18.0,584.0,835.14,670.21
2018,8,31,15,45,751.5,96.0,6.7,17.65,515.5,763.95,619.33
2018,8,31,16,0,650.0,115.0,6.8,17.3,447.0,691.51,566.6
2018,8,31,16,15,621.5,108.0,6.7,17.15,399.0,645.08,532.26
2018,8,31,16,30,593.0,101.0,6.6,17.0,351.0,598.12,496.81
2018,8,31,16,45,523.5,96.5,6.5,16.8,295.5,523.83,437.53
2018,8,31,17,0,454.0,92.0,6.4,16.6,240.0,447.45,375.13
2018,8,31,17,15,379.0,82.0,6.3,16.4,190.5,370.77,310.81
2018,8,31,17,30,304.0,72.0,6.2,16.2,141.0,299.19,249.1
2018,8,31,17,45,280.0,55.5,6.05,16.0,106.0,253.91,208.32
2018,8,31,18,0,256.0,39.0,5.9,15.8,71.0,210.03,166.37
2018,8,31,18,15,197.0,28.0,5.75,15.75,46.0,155.04,89.87
2018,8,31,18,30,138.0,17.0,5.6,15.7,21.0,76.98,0.0
2018,8,31,18,45,69.0,8.5,5.5,15.65,10.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,45,36.5,6.0,2.85,15.35,8.0,5.72,0.0
2018,9,1,6,0,73.0,12.0,2.9,15.5,16.0,9.29,0.0
2018,9,1,6,15,87.0,19.5,2.7,15.7,29.5,14.78,6.62
2018,9,1,6,30,101.0,27.0,2.5,15.9,43.0,22.47,13.96
2018,9,1,6,45,70.5,33.5,2.3,16.05,46.5,27.41,18.61
2018,9,1,7,0,40.0,40.0,2.1,16.2,50.0,35.23,25.72
2018,9,1,7,15,20.0,46.0,1.95,16.35,51.0,42.81,32.48
2018,9,1,7,30,0.0,52.0,1.8,16.5,52.0,48.33,37.3
2018,9,1,7,45,0.0,64.5,1.65,16.65,64.5,59.99,47.44
2018,9,1,8,0,0.0,77.0,1.5,16.8,77.0,71.68,54.71
2018,9,1,8,15,0.0,97.5,1.55,16.95,97.5,90.05,69.7
2018,9,1,8,30,0.0,118.0,1.6,17.1,118.0,108.17,84.29
2018,9,1,8,45,0.0,126.5,1.6,17.25,126.5,116.03,90.35
2018,9,1,9,0,0.0,135.0,1.6,17.4,135.0,123.89,96.39
2018,9,1,9,15,0.5,147.5,1.75,17.5,148.0,135.43,105.4
2018,9,1,9,30,1.0,160.0,1.9,17.6,161.0,147.07,114.45
2018,9,1,9,45,2.0,165.5,2.1,17.75,167.0,152.85,118.77
2018,9,1,10,0,3.0,171.0,2.3,17.9,173.0,158.72,123.2
2018,9,1,10,15,4.5,183.5,2.45,17.95,187.0,171.22,132.95
2018,9,1,10,30,6.0,196.0,2.6,18.0,201.0,183.93,142.84
2018,9,1,10,45,7.0,204.5,2.75,18.05,210.5,192.94,149.8
2018,9,1,11,0,8.0,213.0,2.9,18.1,220.0,202.08,156.88
2018,9,1,11,15,8.0,210.0,3.1,18.15,217.0,200.15,155.28
2018,9,1,11,30,8.0,207.0,3.3,18.2,214.0,198.14,153.67
2018,9,1,11,45,9.5,219.5,3.5,18.2,228.0,211.54,164.24
2018,9,1,12,0,11.0,232.0,3.7,18.2,242.0,225.13,174.94
2018,9,1,12,15,11.0,233.5,3.8,18.2,243.5,227.38,176.73
2018,9,1,12,30,11.0,235.0,3.9,18.2,245.0,229.62,178.54
2018,9,1,12,45,11.0,235.5,4.05,18.2,245.0,230.88,179.65
2018,9,1,13,0,11.0,236.0,4.2,18.2,245.0,232.11,180.78
2018,9,1,13,15,10.0,228.5,4.35,18.1,236.5,224.75,175.25
2018,9,1,13,30,9.0,221.0,4.5,18.0,228.0,217.26,169.62
2018,9,1,13,45,75.5,204.5,4.65,17.9,263.5,276.8,219.72
2018,9,1,14,0,142.0,188.0,4.8,17.8,299.0,331.02,265.26
2018,9,1,14,15,274.5,178.5,4.9,17.7,382.0,456.17,367.38
2018,9,1,14,30,407.0,169.0,5.0,17.6,465.0,567.98,457.32
2018,9,1,14,45,401.0,165.0,5.1,17.45,444.0,558.29,450.74
2018,9,1,15,0,395.0,161.0,5.2,17.3,423.0,547.14,443.5
2018,9,1,15,15,418.0,157.0,5.2,17.3,418.0,560.06,454.98
2018,9,1,15,30,441.0,153.0,5.2,17.3,413.0,570.75,464.7
2018,9,1,15,45,405.5,151.5,5.25,17.0,375.5,532.79,436.08
2018,9,1,16,0,370.0,150.0,5.3,16.7,338.0,495.01,407.32
2018,9,1,16,15,439.5,133.0,5.25,16.55,333.0,522.21,431.64
2018,9,1,16,30,509.0,116.0,5.2,16.4,328.0,543.72,450.91
2018,9,1,16,45,495.0,105.0,5.15,16.2,288.5,505.76,421.23
2018,9,1,17,0,481.0,94.0,5.1,16.0,249.0,467.3,390.39
2018,9,1,17,15,465.5,81.0,5.05,15.8,208.5,425.0,355.17
2018,9,1,17,30,450.0,68.0,5.0,15.6,168.0,385.16,320.15
2018,9,1,17,45,365.0,55.5,4.95,15.4,122.5,301.95,247.47
2018,9,1,18,0,280.0,43.0,4.9,15.2,77.0,228.54,180.12
2018,9,1,18,15,178.5,28.5,4.9,15.15,46.5,144.88,72.58
2018,9,1,18,30,77.0,14.0,4.9,15.1,16.0,46.97,0.0
2018,9,1,18,45,38.5,7.0,4.85,15.05,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,45,44.5,9.5,2.0,14.8,12.0,9.05,0.0
2018,9,2,6,0,89.0,19.0,2.0,15.0,24.0,14.99,0.0
2018,9,2,6,15,169.5,35.0,1.95,15.2,56.5,27.22,16.82
2018,9,2,6,30,250.0,51.0,1.9,15.4,89.0,38.93,28.29
2018,9,2,6,45,173.0,60.0,1.85,15.6,91.0,47.84,36.66
2018,9,2,7,0,96.0,69.0,1.8,15.8,93.0,58.06,45.94
2018,9,2,7,15,48.0,82.5,1.8,15.95,94.5,72.33,58.6
2018,9,2,7,30,0.0,96.0,1.8,16.1,96.0,86.49,70.92
2018,9,2,7,45,2.0,116.5,1.75,16.3,117.5,103.8,85.75
2018,9,2,8,0,4.0,137.0,1.7,16.5,139.0,121.57,96.0
2018,9,2,8,15,8.0,159.5,1.65,16.7,163.5,141.78,111.87
2018,9,2,8,30,12.0,182.0,1.6,16.9,188.0,162.62,128.02
2018,9,2,8,45,14.0,198.0,1.6,17.1,206.0,178.46,140.15
2018,9,2,9,0,16.0,214.0,1.6,17.3,224.0,194.56,152.44
2018,9,2,9,15,18.0,229.5,1.65,17.5,241.5,210.52,164.6
2018,9,2,9,30,20.0,245.0,1.7,17.7,259.0,226.75,176.91
2018,9,2,9,45,18.5,250.0,1.7,17.85,263.5,232.9,181.35
2018,9,2,10,0,17.0,255.0,1.7,18.0,268.0,238.76,185.57
2018,9,2,10,15,24.0,280.5,1.75,18.15,299.5,266.5,206.74
2018,9,2,10,30,31.0,306.0,1.8,18.3,331.0,290.79,225.08
2018,9,2,10,45,35.5,325.5,1.8,18.4,354.5,314.21,242.62
2018,9,2,11,0,40.0,345.0,1.8,18.5,378.0,338.34,260.6
2018,9,2,11,15,41.0,352.5,1.9,18.55,387.0,350.16,269.43
2018,9,2,11,30,42.0,360.0,2.0,18.6,396.0,362.09,278.41
2018,9,2,11,45,47.5,371.0,2.1,18.65,412.0,380.71,292.52
2018,9,2,12,0,53.0,382.0,2.2,18.7,428.0,399.84,306.98
2018,9,2,12,15,63.0,390.0,2.35,18.65,444.5,420.21,322.74
2018,9,2,12,30,73.0,398.0,2.5,18.6,461.0,441.16,338.96
2018,9,2,12,45,118.5,391.0,2.7,18.55,492.0,484.55,373.14
2018,9,2,13,0,164.0,384.0,2.9,18.5,523.0,523.83,404.18
2018,9,2,13,15,149.0,389.0,3.1,18.35,513.5,522.51,403.55
2018,9,2,13,30,134.0,394.0,3.3,18.2,504.0,520.5,402.62
2018,9,2,13,45,245.5,343.5,3.45,18.1,537.5,584.47,454.87
2018,9,2,14,0,357.0,293.0,3.6,18.0,571.0,637.67,498.75
2018,9,2,14,15,572.0,217.5,3.75,17.8,641.5,772.83,604.42
2018,9,2,14,30,787.0,142.0,3.9,17.6,712.0,883.16,686.29
2018,9,2,14,45,684.0,155.5,4.05,17.45,632.5,807.72,633.84
2018,9,2,15,0,581.0,169.0,4.2,17.3,553.0,727.13,577.57
2018,9,2,15,15,514.0,172.0,4.2,17.3,495.0,660.18,528.38
2018,9,2,15,30,447.0,175.0,4.2,17.3,437.0,600.22,483.28
2018,9,2,15,45,418.5,170.5,4.3,16.95,399.5,564.73,458.01
2018,9,2,16,0,390.0,166.0,4.4,16.6,362.0,529.0,431.94
2018,9,2,16,15,395.0,150.5,4.35,16.45,331.0,506.76,416.16
2018,9,2,16,30,400.0,135.0,4.3,16.3,300.0,482.72,398.53
2018,9,2,16,45,396.0,118.5,4.2,16.1,263.0,449.18,372.61
2018,9,2,17,0,392.0,102.0,4.1,15.9,226.0,414.52,344.99
2018,9,2,17,15,364.5,87.0,4.05,15.7,185.5,365.5,304.3
2018,9,2,17,30,337.0,72.0,4.0,15.5,145.0,317.69,263.04
2018,9,2,17,45,264.5,57.0,3.9,15.3,104.5,245.93,200.21
2018,9,2,18,0,192.0,42.0,3.8,15.1,64.0,180.49,140.2
2018,9,2,18,15,114.5,25.5,3.75,15.05,37.0,107.6,40.68
2018,9,2,18,30,37.0,9.0,3.7,15.0,10.0,24.6,0.0
2018,9,2,18,45,18.5,4.5,3.65,14.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,45,17.5,5.5,1.95,14.7,6.5,5.24,0.0
2018,9,3,6,0,35.0,11.0,2.0,14.9,13.0,9.42,0.0
2018,9,3,6,15,62.5,21.5,2.0,15.1,29.5,18.05,9.14
2018,9,3,6,30,90.0,32.0,2.0,15.3,46.0,26.42,17.39
2018,9,3,6,45,63.5,42.5,2.0,15.5,54.0,37.13,27.23
2018,9,3,7,0,37.0,53.0,2.0,15.7,62.0,48.32,37.36
2018,9,3,7,15,18.5,63.0,1.95,15.9,67.5,56.97,45.07
2018,9,3,7,30,0.0,73.0,1.9,16.1,73.0,67.57,54.34
2018,9,3,7,45,1.0,99.5,1.9,16.3,100.0,90.23,73.99
2018,9,3,8,0,2.0,126.0,1.9,16.5,127.0,112.76,88.85
2018,9,3,8,15,2.5,144.5,1.85,16.65,146.0,129.29,101.98
2018,9,3,8,30,3.0,163.0,1.8,16.8,165.0,146.0,115.12
2018,9,3,8,45,5.0,177.0,1.8,16.95,180.0,159.5,125.49
2018,9,3,9,0,7.0,191.0,1.8,17.1,195.0,173.25,136.02
2018,9,3,9,15,11.5,212.0,1.8,17.25,219.5,193.88,151.92
2018,9,3,9,30,16.0,233.0,1.8,17.4,244.0,215.14,168.21
2018,9,3,9,45,17.0,246.0,1.8,17.5,258.0,228.79,178.54
2018,9,3,10,0,18.0,259.0,1.8,17.6,272.0,242.58,188.94
2018,9,3,10,15,31.0,291.0,1.85,17.75,315.0,274.05,213.02
2018,9,3,10,30,44.0,323.0,1.9,17.9,358.0,312.26,242.06
2018,9,3,10,45,71.5,357.0,2.0,18.0,415.5,362.5,280.26
2018,9,3,11,0,99.0,391.0,2.1,18.1,473.0,415.7,320.29
2018,9,3,11,15,111.5,402.0,2.15,18.15,496.0,440.55,338.79
2018,9,3,11,30,124.0,413.0,2.2,18.2,519.0,468.22,359.45
2018,9,3,11,45,123.0,415.5,2.25,18.25,521.0,479.02,367.38
2018,9,3,12,0,122.0,418.0,2.3,18.3,523.0,489.44,375.14
2018,9,3,12,15,106.0,412.5,2.4,18.3,504.0,475.97,365.25
2018,9,3,12,30,90.0,407.0,2.5,18.3,485.0,463.81,356.35
2018,9,3,12,45,128.5,394.5,2.6,18.3,504.0,496.26,382.09
2018,9,3,13,0,167.0,382.0,2.7,18.3,523.0,524.14,404.3
2018,9,3,13,15,145.5,386.5,2.8,18.25,507.5,516.65,398.63
2018,9,3,13,30,124.0,391.0,2.9,18.2,492.0,508.29,392.49
2018,9,3,13,45,200.5,349.0,3.05,18.1,507.0,538.84,419.08
2018,9,3,14,0,277.0,307.0,3.2,18.0,522.0,579.41,452.77
2018,9,3,14,15,375.5,260.0,3.3,17.85,538.5,634.44,497.54
2018,9,3,14,30,474.0,213.0,3.4,17.7,555.0,675.08,531.78
2018,9,3,14,45,436.0,210.0,3.55,17.5,511.5,637.96,505.29
2018,9,3,15,0,398.0,207.0,3.7,17.3,468.0,599.75,478.03
2018,9,3,15,15,388.5,195.5,3.7,17.3,436.0,576.13,461.5
2018,9,3,15,30,379.0,184.0,3.7,17.3,404.0,551.13,443.7
2018,9,3,15,45,393.5,168.5,3.75,16.95,380.0,540.28,437.87
2018,9,3,16,0,408.0,153.0,3.8,16.6,356.0,527.11,430.04
2018,9,3,16,15,412.5,141.5,3.75,16.45,328.0,508.51,416.96
2018,9,3,16,30,417.0,130.0,3.7,16.3,300.0,488.22,402.21
2018,9,3,16,45,378.5,117.0,3.6,16.1,255.0,433.44,358.91
2018,9,3,17,0,340.0,104.0,3.5,15.9,210.0,380.1,315.76
2018,9,3,17,15,293.5,89.0,3.35,15.75,168.0,320.94,266.4
2018,9,3,17,30,247.0,74.0,3.2,15.6,126.0,253.0,208.66
2018,9,3,17,45,193.5,56.5,3.1,15.4,90.5,193.34,156.28
2018,9,3,18,0,140.0,39.0,3.0,15.2,55.0,137.79,105.06
2018,9,3,18,15,85.5,24.0,2.85,15.15,32.0,82.23,16.67
2018,9,3,18,30,31.0,9.0,2.7,15.1,9.0,21.88,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,5,45,34.0,6.5,2.6,15.15,8.0,6.2,0.0
2018,9,4,6,0,68.0,13.0,2.7,15.4,16.0,10.15,0.0
2018,9,4,6,15,124.5,23.0,2.75,15.65,38.0,17.65,8.63
2018,9,4,6,30,181.0,33.0,2.8,15.9,60.0,24.82,15.91
2018,9,4,6,45,128.0,34.5,2.8,16.1,57.5,25.11,16.53
2018,9,4,7,0,75.0,36.0,2.8,16.3,55.0,29.15,20.28
2018,9,4,7,15,37.5,41.0,2.75,16.5,50.5,36.02,26.43
2018,9,4,7,30,0.0,46.0,2.7,16.7,46.0,42.73,32.33
2018,9,4,7,45,0.0,55.0,2.6,16.9,55.0,51.13,39.62
2018,9,4,8,0,0.0,64.0,2.5,17.1,64.0,59.53,44.54
2018,9,4,8,15,0.0,86.0,2.4,17.25,86.0,80.0,61.38
2018,9,4,8,30,0.0,108.0,2.3,17.4,108.0,99.48,77.18
2018,9,4,8,45,0.0,127.0,2.25,17.55,127.0,116.38,90.67
2018,9,4,9,0,0.0,146.0,2.2,17.7,146.0,133.35,104.08
2018,9,4,9,15,1.0,160.0,2.2,17.85,160.5,146.38,114.18
2018,9,4,9,30,2.0,174.0,2.2,18.0,175.0,159.59,124.37
2018,9,4,9,45,4.5,190.0,2.15,18.15,193.0,175.34,136.5
2018,9,4,10,0,7.0,206.0,2.1,18.3,211.0,191.43,148.84
2018,9,4,10,15,13.5,241.0,2.1,18.45,251.5,226.6,176.07
2018,9,4,10,30,20.0,276.0,2.1,18.6,292.0,262.61,203.62
2018,9,4,10,45,25.0,300.5,2.1,18.7,321.0,286.2,221.43
2018,9,4,11,0,30.0,325.0,2.1,18.8,350.0,314.31,242.61
2018,9,4,11,15,40.0,341.5,2.2,18.85,375.5,339.53,261.78
2018,9,4,11,30,50.0,358.0,2.3,18.9,401.0,365.79,281.71
2018,9,4,11,45,84.0,383.0,2.35,18.95,455.5,418.63,321.92
2018,9,4,12,0,118.0,408.0,2.4,19.0,510.0,476.9,365.58
2018,9,4,12,15,122.0,410.5,2.5,19.0,515.5,490.67,375.89
2018,9,4,12,30,126.0,413.0,2.6,19.0,521.0,504.33,386.38
2018,9,4,12,45,107.0,403.5,2.7,18.95,494.5,480.25,368.75
2018,9,4,13,0,88.0,394.0,2.8,18.9,468.0,459.99,353.93
2018,9,4,13,15,72.0,375.0,2.95,18.8,434.5,431.57,333.2
2018,9,4,13,30,56.0,356.0,3.1,18.7,401.0,402.02,311.39
2018,9,4,13,45,115.5,316.5,3.3,18.6,406.5,428.28,334.55
2018,9,4,14,0,175.0,277.0,3.5,18.5,412.0,444.15,349.81
2018,9,4,14,15,305.5,233.0,3.65,18.3,456.5,528.76,419.12
2018,9,4,14,30,436.0,189.0,3.8,18.1,501.0,613.11,487.08
2018,9,4,14,45,428.0,180.5,3.95,17.9,473.5,596.62,475.95
2018,9,4,15,0,420.0,172.0,4.1,17.7,446.0,578.46,464.0
2018,9,4,15,15,474.5,153.5,4.1,17.7,443.0,601.37,483.99
2018,9,4,15,30,529.0,135.0,4.1,17.7,440.0,628.02,506.38
2018,9,4,15,45,484.0,133.0,4.15,17.3,394.0,572.23,465.13
2018,9,4,16,0,439.0,131.0,4.2,16.9,348.0,524.51,429.47
2018,9,4,16,15,423.5,123.5,4.15,16.65,314.0,493.97,406.77
2018,9,4,16,30,408.0,116.0,4.1,16.4,280.0,462.96,383.13
2018,9,4,16,45,387.5,105.5,4.05,16.15,244.0,424.37,352.76
2018,9,4,17,0,367.0,95.0,4.0,15.9,208.0,386.07,321.69
2018,9,4,17,15,348.5,80.0,3.9,15.7,170.5,343.81,286.23
2018,9,4,17,30,330.0,65.0,3.8,15.5,133.0,302.06,249.65
2018,9,4,17,45,274.5,52.0,3.7,15.25,97.5,243.32,197.22
2018,9,4,18,0,219.0,39.0,3.6,15.0,62.0,189.86,144.76
2018,9,4,18,15,127.5,23.5,3.5,15.0,35.0,107.37,0.0
2018,9,4,18,30,36.0,8.0,3.4,15.0,8.0,22.94,0.0
2018,9,4,18,45,18.0,4.0,3.3,14.95,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,5,45,14.0,4.5,2.3,14.45,5.0,4.29,0.0
2018,9,5,6,0,28.0,9.0,2.3,14.6,10.0,7.75,0.0
2018,9,5,6,15,55.5,16.0,2.3,14.8,22.5,13.59,5.26
2018,9,5,6,30,83.0,23.0,2.3,15.0,35.0,19.26,11.13
2018,9,5,6,45,59.5,26.0,2.3,15.15,36.5,21.49,13.4
2018,9,5,7,0,36.0,29.0,2.3,15.3,38.0,26.01,17.58
2018,9,5,7,15,18.0,31.5,2.3,15.5,36.0,29.7,20.92
2018,9,5,7,30,0.0,34.0,2.3,15.7,34.0,31.56,22.54
2018,9,5,7,45,0.0,45.5,2.3,15.85,45.5,42.27,31.97
2018,9,5,8,0,0.0,57.0,2.3,16.0,57.0,53.0,39.26
2018,9,5,8,15,0.0,70.0,2.35,16.2,70.0,65.14,49.26
2018,9,5,8,30,0.0,83.0,2.4,16.4,83.0,77.3,59.15
2018,9,5,8,45,0.0,91.5,2.45,16.55,91.5,85.23,65.47
2018,9,5,9,0,0.0,100.0,2.5,16.7,100.0,92.95,71.57
2018,9,5,9,15,0.0,109.5,2.65,16.8,109.5,101.59,78.41
2018,9,5,9,30,0.0,119.0,2.8,16.9,119.0,110.26,85.25
2018,9,5,9,45,0.0,124.0,2.9,17.0,124.0,114.92,88.8
2018,9,5,10,0,0.0,129.0,3.0,17.1,129.0,119.59,92.38
2018,9,5,10,15,1.5,146.0,3.15,17.15,147.0,135.91,105.36
2018,9,5,10,30,3.0,163.0,3.3,17.2,165.0,152.43,118.46
2018,9,5,10,45,4.5,179.5,3.4,17.25,183.0,168.73,131.32
2018,9,5,11,0,6.0,196.0,3.5,17.3,201.0,185.25,144.32
2018,9,5,11,15,8.0,213.0,3.55,17.3,219.5,202.8,158.13
2018,9,5,11,30,10.0,230.0,3.6,17.3,238.0,220.63,172.13
2018,9,5,11,45,13.5,258.0,3.7,17.35,269.5,250.03,195.17
2018,9,5,12,0,17.0,286.0,3.8,17.4,301.0,279.95,218.47
2018,9,5,12,15,18.0,290.5,3.9,17.35,306.0,286.37,223.53
2018,9,5,12,30,19.0,295.0,4.0,17.3,311.0,292.86,228.73
2018,9,5,12,45,19.5,294.5,4.05,17.25,311.0,294.21,229.97
2018,9,5,13,0,20.0,294.0,4.1,17.2,311.0,295.53,231.23
2018,9,5,13,15,30.0,299.0,4.2,17.1,323.5,318.15,249.53
2018,9,5,13,30,40.0,304.0,4.3,17.0,336.0,334.66,263.1
2018,9,5,13,45,125.5,304.5,4.35,16.9,401.5,424.52,336.01
2018,9,5,14,0,211.0,305.0,4.4,16.8,467.0,516.71,409.37
2018,9,5,14,15,265.5,275.0,4.45,16.7,470.0,537.52,427.8
2018,9,5,14,30,320.0,245.0,4.5,16.6,473.0,556.3,445.06
2018,9,5,14,45,283.0,239.0,4.55,16.5,432.5,517.96,415.95
2018,9,5,15,0,246.0,233.0,4.6,16.4,392.0,479.16,386.36
2018,9,5,15,15,236.5,216.0,4.6,16.4,360.5,451.49,365.84
2018,9,5,15,30,227.0,199.0,4.6,16.4,329.0,422.92,344.38
2018,9,5,15,45,214.5,180.0,4.65,16.15,294.5,388.75,318.57
2018,9,5,16,0,202.0,161.0,4.7,15.9,260.0,354.02,291.91
2018,9,5,16,15,207.0,148.0,4.65,15.75,239.5,339.87,281.59
2018,9,5,16,30,212.0,135.0,4.6,15.6,219.0,324.73,270.16
2018,9,5,16,45,230.0,120.0,4.55,15.5,199.5,315.38,263.34
2018,9,5,17,0,248.0,105.0,4.5,15.4,180.0,304.12,254.32
2018,9,5,17,15,217.5,87.5,4.45,15.2,144.0,256.44,213.71
2018,9,5,17,30,187.0,70.0,4.4,15.0,108.0,210.49,173.51
2018,9,5,17,45,138.0,52.5,4.35,14.85,76.0,156.21,125.24
2018,9,5,18,0,89.0,35.0,4.3,14.7,44.0,105.68,77.48
2018,9,5,18,15,51.0,20.5,4.25,14.6,25.0,58.66,0.0
2018,9,5,18,30,13.0,6.0,4.2,14.5,6.0,11.2,0.0
2018,9,5,18,45,6.5,3.0,4.1,14.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,5,45,20.5,4.0,2.35,13.6,5.0,3.81,0.0
2018,9,6,6,0,41.0,8.0,2.3,13.7,10.0,7.63,0.0
2018,9,6,6,15,73.5,15.0,2.25,13.85,23.5,11.39,3.41
2018,9,6,6,30,106.0,22.0,2.2,14.0,37.0,16.37,8.64
2018,9,6,6,45,74.5,26.0,2.15,14.1,38.5,21.52,13.5
2018,9,6,7,0,43.0,30.0,2.1,14.2,40.0,26.88,18.45
2018,9,6,7,15,21.5,36.0,2.1,14.4,41.0,33.95,24.83
2018,9,6,7,30,0.0,42.0,2.1,14.6,42.0,39.0,29.31
2018,9,6,7,45,0.0,48.0,2.1,14.8,48.0,44.6,34.19
2018,9,6,8,0,0.0,54.0,2.1,15.0,54.0,50.2,37.07
2018,9,6,8,15,0.0,70.0,2.2,15.25,70.0,65.14,49.46
2018,9,6,8,30,0.0,86.0,2.3,15.5,86.0,80.11,61.72
2018,9,6,8,45,0.0,101.0,2.4,15.7,101.0,93.65,72.67
2018,9,6,9,0,0.0,116.0,2.5,15.9,116.0,107.14,83.48
2018,9,6,9,15,0.0,127.0,2.7,16.1,127.0,117.15,91.36
2018,9,6,9,30,0.0,138.0,2.9,16.3,138.0,127.2,99.25
2018,9,6,9,45,0.5,143.5,3.05,16.45,144.0,132.6,103.34
2018,9,6,10,0,1.0,149.0,3.2,16.6,150.0,138.06,107.5
2018,9,6,10,15,2.5,165.5,3.3,16.75,167.5,153.98,120.07
2018,9,6,10,30,4.0,182.0,3.4,16.9,185.0,170.13,132.76
2018,9,6,10,45,5.0,186.5,3.5,17.05,190.5,175.35,136.71
2018,9,6,11,0,6.0,191.0,3.6,17.2,196.0,180.67,140.78
2018,9,6,11,15,7.0,202.5,3.6,17.3,208.5,192.5,150.02
2018,9,6,11,30,8.0,214.0,3.6,17.4,221.0,204.48,159.35
2018,9,6,11,45,10.5,234.0,3.65,17.5,243.0,225.58,175.9
2018,9,6,12,0,13.0,254.0,3.7,17.6,265.0,247.04,192.65
2018,9,6,12,15,14.5,265.0,3.65,17.7,277.5,259.62,202.38
2018,9,6,12,30,16.0,276.0,3.6,17.8,290.0,272.38,212.27
2018,9,6,12,45,16.5,276.5,3.6,17.9,290.5,274.47,213.9
2018,9,6,13,0,17.0,277.0,3.6,18.0,291.0,276.56,215.59
2018,9,6,13,15,15.5,267.5,3.6,18.05,280.0,267.2,208.42
2018,9,6,13,30,14.0,258.0,3.6,18.1,269.0,257.66,201.14
2018,9,6,13,45,162.0,222.0,3.65,18.15,345.5,380.12,302.07
2018,9,6,14,0,310.0,186.0,3.7,18.2,422.0,489.4,390.37
2018,9,6,14,15,602.5,137.5,3.7,18.2,572.5,707.33,558.42
2018,9,6,14,30,895.0,89.0,3.7,18.2,723.0,904.64,700.04
2018,9,6,14,45,848.0,95.0,3.7,18.2,669.5,865.54,672.3
2018,9,6,15,0,801.0,101.0,3.7,18.2,616.0,831.47,649.81
2018,9,6,15,15,717.5,107.0,3.7,18.2,544.5,757.43,598.0
2018,9,6,15,30,634.0,113.0,3.7,18.2,473.0,687.33,548.29
2018,9,6,15,45,649.0,102.5,3.75,17.95,443.5,676.07,542.59
2018,9,6,16,0,664.0,92.0,3.8,17.7,414.0,661.66,534.11
2018,9,6,16,15,672.0,85.0,3.8,17.5,380.0,643.11,522.1
2018,9,6,16,30,680.0,78.0,3.8,17.3,346.0,621.9,507.74
2018,9,6,16,45,628.0,74.5,3.85,17.05,294.0,559.99,461.22
2018,9,6,17,0,576.0,71.0,3.9,16.8,242.0,499.7,413.23
2018,9,6,17,15,478.0,63.0,3.85,16.55,186.0,406.68,336.73
2018,9,6,17,30,380.0,55.0,3.8,16.3,130.0,319.98,263.03
2018,9,6,17,45,309.5,44.0,3.75,16.0,93.0,249.69,200.93
2018,9,6,18,0,239.0,33.0,3.7,15.7,56.0,190.44,139.93
2018,9,6,18,15,136.0,19.5,3.7,15.6,31.0,101.98,0.0
2018,9,6,18,30,33.0,6.0,3.7,15.5,6.0,5.72,0.0
2018,9,6,18,45,16.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,45,45.5,6.0,2.5,14.0,8.0,0.0,0.0
2018,9,7,6,0,91.0,12.0,2.5,14.2,16.0,11.44,0.0
2018,9,7,6,15,158.0,19.5,2.45,14.4,37.5,14.57,5.72
2018,9,7,6,30,225.0,27.0,2.4,14.6,59.0,19.5,11.31
2018,9,7,6,45,158.0,27.0,2.4,14.85,54.0,19.71,11.82
2018,9,7,7,0,91.0,27.0,2.4,15.1,49.0,19.06,11.38
2018,9,7,7,15,45.5,34.0,2.35,15.3,45.0,30.21,21.39
2018,9,7,7,30,0.0,41.0,2.3,15.5,41.0,38.07,28.37
2018,9,7,7,45,0.0,49.0,2.25,15.75,49.0,45.53,34.88
2018,9,7,8,0,0.0,57.0,2.2,16.0,57.0,53.0,39.28
2018,9,7,8,15,0.0,78.0,2.2,16.2,78.0,72.62,55.52
2018,9,7,8,30,0.0,99.0,2.2,16.4,99.0,91.6,71.02
2018,9,7,8,45,0.0,125.0,2.2,16.6,125.0,114.57,89.59
2018,9,7,9,0,0.0,151.0,2.2,16.8,151.0,137.54,107.91
2018,9,7,9,15,1.5,164.0,2.2,17.05,165.0,149.88,117.4
2018,9,7,9,30,3.0,177.0,2.2,17.3,179.0,162.44,127.03
2018,9,7,9,45,5.5,192.0,2.15,17.5,196.0,177.36,138.51
2018,9,7,10,0,8.0,207.0,2.1,17.7,213.0,192.63,150.2
2018,9,7,10,15,11.0,228.0,2.15,17.8,236.5,213.76,166.56
2018,9,7,10,30,14.0,249.0,2.2,17.9,260.0,235.33,183.16
2018,9,7,10,45,16.0,264.0,2.25,18.05,277.0,251.42,195.38
2018,9,7,11,0,18.0,279.0,2.3,18.2,294.0,267.79,207.79
2018,9,7,11,15,22.0,297.5,2.45,18.3,316.0,288.94,224.01
2018,9,7,11,30,26.0,316.0,2.6,18.4,338.0,310.62,240.6
2018,9,7,11,45,40.5,344.0,2.75,18.45,378.5,350.36,271.17
2018,9,7,12,0,55.0,372.0,2.9,18.5,419.0,391.64,302.68
2018,9,7,12,15,60.0,377.5,3.1,18.5,428.5,405.53,313.45
2018,9,7,12,30,65.0,383.0,3.3,18.5,438.0,419.65,324.55
2018,9,7,12,45,55.0,368.0,3.5,18.5,414.0,401.29,310.88
2018,9,7,13,0,45.0,353.0,3.7,18.5,390.0,381.94,296.46
2018,9,7,13,15,39.0,336.0,3.95,18.5,367.5,363.19,282.61
2018,9,7,13,30,33.0,319.0,4.2,18.5,345.0,343.77,268.13
2018,9,7,13,45,177.5,265.0,4.45,18.45,400.0,438.85,347.34
2018,9,7,14,0,322.0,211.0,4.7,18.4,455.0,526.34,419.62
2018,9,7,14,15,579.5,156.5,4.85,18.35,573.0,706.28,561.56
2018,9,7,14,30,837.0,102.0,5.0,18.3,691.0,864.92,679.19
2018,9,7,14,45,790.0,106.0,5.15,18.25,638.0,831.19,656.09
2018,9,7,15,0,743.0,110.0,5.3,18.2,585.0,788.7,627.35
2018,9,7,15,15,764.5,100.0,5.3,18.2,559.0,787.28,628.11
2018,9,7,15,30,786.0,90.0,5.3,18.2,533.0,782.17,626.05
2018,9,7,15,45,770.5,88.0,5.35,17.95,490.5,752.58,606.51
2018,9,7,16,0,755.0,86.0,5.4,17.7,448.0,721.01,585.29
2018,9,7,16,15,754.0,76.5,5.35,17.55,404.0,689.84,563.4
2018,9,7,16,30,753.0,67.0,5.3,17.4,360.0,656.13,539.07
2018,9,7,16,45,713.0,63.0,5.25,17.25,308.0,599.4,495.88
2018,9,7,17,0,673.0,59.0,5.2,17.1,256.0,543.21,451.24
2018,9,7,17,15,610.0,53.5,5.1,16.85,204.5,476.19,394.88
2018,9,7,17,30,547.0,48.0,5.0,16.6,153.0,408.75,335.96
2018,9,7,17,45,444.0,40.0,4.85,16.35,108.0,320.15,257.29
2018,9,7,18,0,341.0,32.0,4.7,16.1,63.0,239.19,171.74
2018,9,7,18,15,205.0,20.5,4.6,16.0,35.5,113.33,0.0
2018,9,7,18,30,69.0,9.0,4.5,15.9,8.0,0.0,0.0
2018,9,7,18,45,34.5,4.5,4.35,15.8,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,14.9,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.1,27.0,19.06,0.0
2018,9,8,6,15,334.5,29.0,4.5,15.35,65.0,23.6,12.3
2018,9,8,6,30,475.0,38.0,4.5,15.6,103.0,29.52,19.83
2018,9,8,6,45,498.0,47.5,4.55,15.8,142.0,35.49,25.61
2018,9,8,7,0,521.0,57.0,4.6,16.0,181.0,41.11,30.84
2018,9,8,7,15,532.0,71.5,4.55,16.2,225.0,50.45,39.22
2018,9,8,7,30,543.0,86.0,4.5,16.4,269.0,59.24,46.96
2018,9,8,7,45,670.5,75.0,4.45,16.6,338.5,48.29,37.17
2018,9,8,8,0,798.0,64.0,4.4,16.8,408.0,60.22,32.98
2018,9,8,8,15,777.0,77.5,4.35,16.95,445.5,114.35,60.72
2018,9,8,8,30,756.0,91.0,4.3,17.1,483.0,166.46,99.29
2018,9,8,8,45,796.0,89.5,4.25,17.3,535.5,215.5,138.7
2018,9,8,9,0,836.0,88.0,4.2,17.5,588.0,268.44,184.2
2018,9,8,9,15,869.5,83.0,4.2,17.65,635.0,326.13,234.87
2018,9,8,9,30,903.0,78.0,4.2,17.8,682.0,379.89,282.47
2018,9,8,9,45,908.5,81.5,4.15,17.95,716.5,431.86,328.35
2018,9,8,10,0,914.0,85.0,4.1,18.1,751.0,483.09,372.47
2018,9,8,10,15,920.5,86.5,4.1,18.25,780.0,532.15,413.78
2018,9,8,10,30,927.0,88.0,4.1,18.4,809.0,580.11,453.13
2018,9,8,10,45,931.0,89.5,4.15,18.55,830.5,625.33,489.5
2018,9,8,11,0,935.0,91.0,4.2,18.7,852.0,668.85,523.75
2018,9,8,11,15,937.5,92.0,4.3,18.8,866.0,709.03,555.08
2018,9,8,11,30,940.0,93.0,4.4,18.9,880.0,747.03,583.72
2018,9,8,11,45,940.5,93.5,4.5,19.0,885.5,780.75,608.03
2018,9,8,12,0,941.0,94.0,4.6,19.1,891.0,811.84,630.44
2018,9,8,12,15,942.5,92.0,4.8,19.1,889.0,838.52,650.58
2018,9,8,12,30,944.0,90.0,5.0,19.1,887.0,862.29,668.75
2018,9,8,12,45,946.5,86.5,5.15,19.15,877.5,882.34,683.96
2018,9,8,13,0,949.0,83.0,5.3,19.2,868.0,899.22,697.06
2018,9,8,13,15,945.0,82.5,5.45,19.25,850.0,910.38,706.22
2018,9,8,13,30,941.0,82.0,5.6,19.3,832.0,918.14,713.14
2018,9,8,13,45,935.0,81.5,5.7,19.35,807.0,920.74,716.24
2018,9,8,14,0,929.0,81.0,5.8,19.4,782.0,919.95,717.07
2018,9,8,14,15,921.5,80.0,5.85,19.45,750.5,913.91,714.02
2018,9,8,14,30,914.0,79.0,5.9,19.5,719.0,904.58,708.76
2018,9,8,14,45,904.0,77.5,5.95,19.55,681.0,889.28,699.29
2018,9,8,15,0,894.0,76.0,6.0,19.6,643.0,870.94,687.69
2018,9,8,15,15,879.5,74.0,6.0,19.6,599.5,845.27,670.64
2018,9,8,15,30,865.0,72.0,6.0,19.6,556.0,817.03,651.66
2018,9,8,15,45,847.5,70.5,6.05,19.35,509.5,784.61,630.24
2018,9,8,16,0,830.0,69.0,6.1,19.1,463.0,750.26,607.05
2018,9,8,16,15,803.5,66.5,6.1,18.8,412.5,712.49,580.73
2018,9,8,16,30,777.0,64.0,6.1,18.5,362.0,667.16,547.88
