Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,45,736.5,60.5,6.1,18.15,309.5,610.03,504.79
2018,9,8,17,0,696.0,57.0,6.1,17.8,257.0,553.43,460.05
2018,9,8,17,15,629.5,52.0,6.0,17.4,204.5,479.55,398.09
2018,9,8,17,30,563.0,47.0,5.9,17.0,152.0,414.7,340.76
2018,9,8,17,45,447.5,39.0,5.85,16.6,106.0,319.04,255.86
2018,9,8,18,0,332.0,31.0,5.8,16.2,60.0,231.47,160.03
2018,9,8,18,15,196.0,19.5,5.7,16.05,33.5,107.45,0.0
2018,9,8,18,30,60.0,8.0,5.6,15.9,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,45,80.0,9.5,3.75,14.4,12.5,0.0,0.0
2018,9,9,6,0,160.0,19.0,3.7,14.6,25.0,18.11,0.0
2018,9,9,6,15,295.0,30.0,3.7,14.85,62.0,24.73,12.76
2018,9,9,6,30,430.0,41.0,3.7,15.1,99.0,32.43,22.34
2018,9,9,6,45,436.0,52.0,3.65,15.4,133.0,39.56,29.21
2018,9,9,7,0,442.0,63.0,3.6,15.7,167.0,46.25,35.43
2018,9,9,7,15,381.0,88.5,3.45,15.9,194.0,63.67,50.97
2018,9,9,7,30,320.0,114.0,3.3,16.1,221.0,80.16,65.44
2018,9,9,7,45,418.0,118.5,3.15,16.35,282.5,81.23,66.18
2018,9,9,8,0,516.0,123.0,3.0,16.6,344.0,93.1,65.61
2018,9,9,8,15,513.5,139.5,2.95,16.85,382.0,136.14,88.87
2018,9,9,8,30,511.0,156.0,2.9,17.1,420.0,179.18,120.14
2018,9,9,8,45,589.5,151.0,2.8,17.35,482.0,219.59,149.88
2018,9,9,9,0,668.0,146.0,2.7,17.6,544.0,268.4,188.92
2018,9,9,9,15,784.5,117.0,2.8,17.8,616.0,321.55,232.11
2018,9,9,9,30,901.0,88.0,2.9,18.0,688.0,385.44,284.97
2018,9,9,9,45,916.0,87.0,2.95,18.25,725.0,437.39,330.2
2018,9,9,10,0,931.0,86.0,3.0,18.5,762.0,489.41,374.44
2018,9,9,10,15,937.5,87.5,3.05,18.7,791.0,539.26,415.94
2018,9,9,10,30,944.0,89.0,3.1,18.9,820.0,587.99,455.44
2018,9,9,10,45,947.0,90.0,3.2,19.05,840.5,632.91,491.34
2018,9,9,11,0,950.0,91.0,3.3,19.2,861.0,675.99,525.06
2018,9,9,11,15,952.5,91.5,3.4,19.35,875.0,716.26,556.05
2018,9,9,11,30,955.0,92.0,3.5,19.5,889.0,754.29,584.17
2018,9,9,11,45,955.5,92.5,3.6,19.6,894.5,788.47,608.3
2018,9,9,12,0,956.0,93.0,3.7,19.7,900.0,819.96,630.51
2018,9,9,12,15,955.0,93.5,3.95,19.7,898.0,847.46,650.88
2018,9,9,12,30,954.0,94.0,4.2,19.7,896.0,871.97,669.23
2018,9,9,12,45,951.5,94.0,4.45,19.7,885.5,891.63,684.49
2018,9,9,13,0,949.0,94.0,4.7,19.7,875.0,908.03,698.09
2018,9,9,13,15,944.5,93.0,4.9,19.65,856.5,918.36,707.35
2018,9,9,13,30,940.0,92.0,5.1,19.6,838.0,925.28,714.36
2018,9,9,13,45,933.0,91.5,5.35,19.5,812.0,927.11,718.38
2018,9,9,14,0,926.0,91.0,5.6,19.4,786.0,925.54,720.07
2018,9,9,14,15,917.5,89.5,5.7,19.3,753.0,918.18,716.84
2018,9,9,14,30,909.0,88.0,5.8,19.2,720.0,907.53,711.36
2018,9,9,14,45,897.5,86.5,5.9,19.1,681.5,891.08,701.76
2018,9,9,15,0,886.0,85.0,6.0,19.0,643.0,871.63,690.01
2018,9,9,15,15,870.0,83.0,6.0,19.0,598.5,844.94,672.18
2018,9,9,15,30,854.0,81.0,6.0,19.0,554.0,815.76,652.45
2018,9,9,15,45,834.0,77.5,6.05,18.7,505.5,785.92,633.04
2018,9,9,16,0,814.0,74.0,6.1,18.4,457.0,747.42,606.72
2018,9,9,16,15,787.5,70.0,6.05,18.15,406.0,701.7,573.87
2018,9,9,16,30,761.0,66.0,6.0,17.9,355.0,654.98,539.5
2018,9,9,16,45,721.0,62.0,5.95,17.7,302.5,598.16,495.99
2018,9,9,17,0,681.0,58.0,5.9,17.5,250.0,541.86,450.6
2018,9,9,17,15,614.5,52.0,5.8,17.15,198.0,472.26,391.68
2018,9,9,17,30,548.0,46.0,5.7,16.8,146.0,402.43,330.23
2018,9,9,17,45,435.5,38.0,5.55,16.45,101.0,309.52,247.08
2018,9,9,18,0,323.0,30.0,5.4,16.1,56.0,222.09,144.87
2018,9,9,18,15,189.5,18.5,5.3,15.95,31.0,102.77,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.8,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.3,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.5,24.0,17.16,0.0
2018,9,10,6,15,314.0,28.0,4.1,14.75,61.0,22.91,10.9
2018,9,10,6,30,451.0,38.0,4.1,15.0,98.0,29.78,20.01
2018,9,10,6,45,529.5,45.5,4.1,15.25,146.5,34.06,24.37
2018,9,10,7,0,608.0,53.0,4.1,15.5,195.0,38.22,28.33
2018,9,10,7,15,658.5,58.5,4.0,15.75,247.0,44.49,34.01
2018,9,10,7,30,709.0,64.0,3.9,16.0,299.0,47.03,36.23
2018,9,10,7,45,740.5,68.5,3.75,16.25,350.5,48.6,37.52
2018,9,10,8,0,772.0,73.0,3.6,16.5,402.0,62.71,38.12
2018,9,10,8,15,796.5,77.0,3.5,16.75,452.0,111.63,58.72
2018,9,10,8,30,821.0,81.0,3.4,17.0,502.0,163.19,93.87
2018,9,10,8,45,836.5,84.5,3.3,17.3,547.5,215.15,136.26
2018,9,10,9,0,852.0,88.0,3.2,17.6,593.0,274.58,187.57
2018,9,10,9,15,869.0,88.5,3.15,17.85,635.0,326.44,233.69
2018,9,10,9,30,886.0,89.0,3.1,18.1,677.0,379.08,280.21
2018,9,10,9,45,901.0,89.0,3.1,18.4,714.0,431.1,325.44
2018,9,10,10,0,916.0,89.0,3.1,18.7,751.0,483.23,369.62
2018,9,10,10,15,922.0,90.0,3.15,18.9,779.0,531.72,410.14
2018,9,10,10,30,928.0,91.0,3.2,19.1,807.0,579.04,448.67
2018,9,10,10,45,931.5,92.5,3.25,19.35,828.0,624.0,484.31
2018,9,10,11,0,935.0,94.0,3.3,19.6,849.0,667.21,517.77
2018,9,10,11,15,938.0,94.5,3.4,19.8,863.0,707.23,548.47
2018,9,10,11,30,941.0,95.0,3.5,20.0,877.0,745.09,576.63
2018,9,10,11,45,941.0,96.0,3.6,20.2,882.5,778.91,600.3
2018,9,10,12,0,941.0,97.0,3.7,20.4,888.0,810.07,622.04
2018,9,10,12,15,939.5,97.5,3.8,20.5,885.5,836.78,640.88
2018,9,10,12,30,938.0,98.0,3.9,20.6,883.0,860.52,657.7
2018,9,10,12,45,933.5,99.0,4.05,20.7,872.0,879.2,671.32
2018,9,10,13,0,929.0,100.0,4.2,20.8,861.0,894.64,682.83
2018,9,10,13,15,924.5,99.5,4.35,20.75,843.0,905.26,691.52
2018,9,10,13,30,920.0,99.0,4.5,20.7,825.0,912.54,698.33
2018,9,10,13,45,913.0,98.0,4.65,20.65,799.0,913.76,701.22
2018,9,10,14,0,906.0,97.0,4.8,20.6,773.0,911.63,701.92
2018,9,10,14,15,896.0,95.0,5.0,20.45,739.5,902.45,698.36
2018,9,10,14,30,886.0,93.0,5.2,20.3,706.0,890.05,692.55
2018,9,10,14,45,873.5,91.0,5.4,20.1,667.0,872.36,683.05
2018,9,10,15,0,861.0,89.0,5.6,19.9,628.0,851.77,671.37
2018,9,10,15,15,844.5,87.0,5.6,19.9,584.0,831.82,658.57
2018,9,10,15,30,828.0,85.0,5.6,19.9,540.0,802.74,638.99
2018,9,10,15,45,806.5,81.5,5.9,19.35,492.0,765.55,615.76
2018,9,10,16,0,785.0,78.0,6.2,18.8,444.0,726.56,590.45
2018,9,10,16,15,754.5,74.5,6.25,18.4,393.0,679.24,556.76
2018,9,10,16,30,724.0,71.0,6.3,18.0,342.0,631.21,521.61
2018,9,10,16,45,677.5,66.5,6.35,17.6,289.5,574.45,478.26
2018,9,10,17,0,631.0,62.0,6.4,17.2,237.0,515.53,430.07
2018,9,10,17,15,557.5,56.0,6.4,16.8,186.5,439.65,365.78
2018,9,10,17,30,484.0,50.0,6.4,16.4,136.0,367.89,302.44
2018,9,10,17,45,362.5,40.5,6.35,16.0,92.5,271.02,215.75
2018,9,10,18,0,241.0,31.0,6.3,15.6,49.0,182.6,108.82
2018,9,10,18,15,136.0,18.5,6.25,15.55,27.0,78.17,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.5,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.4,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,9,11,5,45,75.5,9.0,6.3,14.45,11.5,0.0,0.0
2018,9,11,6,0,151.0,18.0,6.4,14.6,23.0,17.16,0.0
2018,9,11,6,15,283.5,29.0,6.5,14.8,58.5,24.07,11.08
2018,9,11,6,30,416.0,40.0,6.6,15.0,94.0,31.8,21.65
2018,9,11,6,45,498.0,48.0,6.7,15.2,142.0,36.37,26.35
2018,9,11,7,0,580.0,56.0,6.8,15.4,190.0,40.82,30.61
2018,9,11,7,15,633.5,61.5,6.65,15.6,241.5,42.98,32.66
2018,9,11,7,30,687.0,67.0,6.5,15.8,293.0,45.1,34.53
2018,9,11,7,45,721.0,72.5,6.4,15.95,345.0,51.94,40.51
2018,9,11,8,0,755.0,78.0,6.3,16.1,397.0,64.5,41.26
2018,9,11,8,15,780.0,81.0,6.2,16.35,446.0,111.7,60.06
2018,9,11,8,30,805.0,84.0,6.1,16.6,495.0,161.61,93.77
2018,9,11,8,45,823.0,87.5,6.0,16.8,541.0,213.15,135.94
2018,9,11,9,0,841.0,91.0,5.9,17.0,587.0,266.22,182.61
2018,9,11,9,15,855.5,93.0,5.85,17.15,628.0,324.17,234.46
2018,9,11,9,30,870.0,95.0,5.8,17.3,669.0,376.54,281.75
2018,9,11,9,45,881.5,95.5,5.7,17.5,704.0,426.86,326.7
2018,9,11,10,0,893.0,96.0,5.6,17.7,739.0,476.99,370.44
2018,9,11,10,15,902.0,97.0,5.55,17.8,768.5,525.91,412.35
2018,9,11,10,30,911.0,98.0,5.5,17.9,798.0,573.98,452.53
2018,9,11,10,45,919.5,97.0,5.45,18.0,820.0,618.93,489.36
2018,9,11,11,0,928.0,96.0,5.4,18.1,842.0,662.48,524.28
2018,9,11,11,15,933.0,95.5,5.45,18.15,856.5,702.62,556.31
2018,9,11,11,30,938.0,95.0,5.5,18.2,871.0,740.72,586.01
2018,9,11,11,45,943.0,93.5,5.55,18.25,878.0,775.64,611.55
2018,9,11,12,0,948.0,92.0,5.6,18.3,885.0,808.14,635.27
2018,9,11,12,15,949.0,91.0,5.7,18.3,883.0,835.4,655.53
2018,9,11,12,30,950.0,90.0,5.8,18.3,881.0,859.72,673.73
2018,9,11,12,45,951.0,87.5,5.95,18.25,871.5,879.47,689.11
2018,9,11,13,0,952.0,85.0,6.1,18.2,862.0,896.0,702.31
2018,9,11,13,15,949.0,84.0,6.2,18.15,844.0,907.39,711.7
2018,9,11,13,30,946.0,83.0,6.3,18.1,826.0,915.38,718.79
2018,9,11,13,45,941.0,81.5,6.4,18.05,800.0,917.65,721.91
2018,9,11,14,0,936.0,80.0,6.5,18.0,774.0,916.48,722.7
2018,9,11,14,15,927.0,79.0,6.55,17.95,741.5,908.95,718.75
2018,9,11,14,30,918.0,78.0,6.6,17.9,709.0,898.11,712.53
2018,9,11,14,45,906.5,76.5,6.65,17.8,670.0,881.34,702.17
2018,9,11,15,0,895.0,75.0,6.7,17.7,631.0,861.55,689.64
2018,9,11,15,15,879.0,73.5,6.7,17.7,586.5,835.12,671.67
2018,9,11,15,30,863.0,72.0,6.7,17.7,542.0,806.19,651.78
2018,9,11,15,45,841.0,70.0,6.65,17.45,493.5,769.57,626.29
2018,9,11,16,0,819.0,68.0,6.6,17.2,445.0,737.69,604.17
2018,9,11,16,15,787.5,65.0,6.55,17.1,393.0,689.37,568.44
2018,9,11,16,30,756.0,62.0,6.5,17.0,341.0,640.39,531.44
2018,9,11,16,45,709.5,58.5,6.45,16.85,288.5,580.12,484.4
2018,9,11,17,0,663.0,55.0,6.4,16.7,236.0,520.88,435.5
2018,9,11,17,15,591.0,50.0,6.3,16.5,185.0,450.27,374.6
2018,9,11,17,30,519.0,45.0,6.2,16.3,134.0,380.03,311.75
2018,9,11,17,45,396.5,37.0,6.15,16.05,91.0,283.86,224.58
2018,9,11,18,0,274.0,29.0,6.1,15.8,48.0,189.01,98.03
2018,9,11,18,15,156.5,17.5,6.05,15.65,26.5,85.7,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.5,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.4,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,12,5,45,36.0,7.0,5.0,14.75,8.0,0.0,0.0
2018,9,12,6,0,72.0,14.0,5.0,14.9,16.0,13.34,0.0
2018,9,12,6,15,97.0,29.5,5.15,15.1,38.0,24.2,10.38
2018,9,12,6,30,122.0,45.0,5.3,15.3,60.0,36.36,25.47
2018,9,12,6,45,132.0,64.5,5.4,15.45,88.0,51.03,39.13
2018,9,12,7,0,142.0,84.0,5.5,15.6,116.0,68.3,54.83
2018,9,12,7,15,182.5,102.5,5.5,15.8,155.0,78.1,63.69
2018,9,12,7,30,223.0,121.0,5.5,16.0,194.0,90.55,74.65
2018,9,12,7,45,399.5,115.5,5.45,16.15,273.0,79.45,64.73
2018,9,12,8,0,576.0,110.0,5.4,16.3,352.0,79.16,56.38
2018,9,12,8,15,678.5,97.5,5.3,16.55,416.5,110.29,62.92
2018,9,12,8,30,781.0,85.0,5.2,16.8,481.0,157.52,91.41
2018,9,12,8,45,732.5,108.5,5.15,17.05,507.0,207.03,134.34
2018,9,12,9,0,684.0,132.0,5.1,17.3,533.0,256.2,179.42
2018,9,12,9,15,582.0,180.0,5.0,17.5,538.0,305.45,226.01
2018,9,12,9,30,480.0,228.0,4.9,17.7,543.0,343.54,261.77
2018,9,12,9,45,539.5,220.5,4.85,17.95,592.5,388.8,299.15
2018,9,12,10,0,599.0,213.0,4.8,18.2,642.0,438.51,339.93
2018,9,12,10,15,571.0,234.0,4.85,18.25,656.0,475.3,370.88
2018,9,12,10,30,543.0,255.0,4.9,18.3,670.0,508.51,398.17
2018,9,12,10,45,587.0,246.0,4.95,18.4,706.0,553.89,434.6
2018,9,12,11,0,631.0,237.0,5.0,18.5,742.0,601.65,472.41
2018,9,12,11,15,625.5,246.0,5.1,18.55,754.0,635.16,498.67
2018,9,12,11,30,620.0,255.0,5.2,18.6,766.0,666.92,523.29
2018,9,12,11,45,600.0,265.0,5.25,18.6,762.0,687.31,538.93
2018,9,12,12,0,580.0,275.0,5.3,18.6,758.0,704.51,552.05
2018,9,12,12,15,622.0,252.5,5.4,18.6,769.5,737.96,578.8
2018,9,12,12,30,664.0,230.0,5.5,18.6,781.0,770.39,604.71
2018,9,12,12,45,703.5,209.5,5.6,18.6,786.5,801.52,629.58
2018,9,12,13,0,743.0,189.0,5.7,18.6,792.0,830.88,652.42
2018,9,12,13,15,718.5,194.0,5.75,18.55,766.5,829.58,652.21
2018,9,12,13,30,694.0,199.0,5.8,18.5,741.0,825.12,649.95
2018,9,12,13,45,613.0,223.0,5.85,18.45,690.0,787.72,622.04
2018,9,12,14,0,532.0,247.0,5.9,18.4,639.0,744.14,589.18
2018,9,12,14,15,455.0,260.5,5.95,18.25,585.5,694.8,552.1
2018,9,12,14,30,378.0,274.0,6.0,18.1,532.0,632.62,504.99
2018,9,12,14,45,332.0,263.5,6.0,17.95,480.5,582.32,467.18
2018,9,12,15,0,286.0,253.0,6.0,17.8,429.0,531.49,428.4
2018,9,12,15,15,276.0,235.5,6.0,17.8,395.5,502.81,407.24
2018,9,12,15,30,266.0,218.0,6.0,17.8,362.0,473.15,385.04
2018,9,12,15,45,225.0,203.0,6.15,17.3,317.0,420.86,344.61
2018,9,12,16,0,184.0,188.0,6.3,16.8,272.0,356.98,294.17
2018,9,12,16,15,199.0,162.0,6.25,16.55,243.0,335.57,278.43
2018,9,12,16,30,214.0,136.0,6.2,16.3,214.0,324.07,270.12
2018,9,12,16,45,223.0,116.0,6.2,16.1,186.0,301.74,252.23
2018,9,12,17,0,232.0,96.0,6.2,15.9,158.0,277.81,232.19
2018,9,12,17,15,188.0,78.0,6.05,15.7,121.0,222.75,184.33
2018,9,12,17,30,144.0,60.0,5.9,15.5,84.0,170.62,138.09
2018,9,12,17,45,90.5,41.0,5.8,15.35,54.0,114.94,87.72
2018,9,12,18,0,37.0,22.0,5.7,15.2,24.0,48.88,15.83
2018,9,12,18,15,18.5,11.0,5.55,15.2,12.0,18.57,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,5,45,46.5,7.5,3.7,14.95,8.5,0.0,0.0
2018,9,13,6,0,93.0,15.0,3.8,15.1,17.0,14.3,0.0
2018,9,13,6,15,225.5,27.5,4.0,15.3,50.5,22.87,8.59
2018,9,13,6,30,358.0,40.0,4.2,15.5,84.0,32.08,21.73
2018,9,13,6,45,467.0,45.5,4.45,15.7,132.5,34.38,24.52
2018,9,13,7,0,576.0,51.0,4.7,15.9,181.0,36.86,27.04
2018,9,13,7,15,466.5,75.0,4.75,16.1,197.5,54.18,42.51
2018,9,13,7,30,357.0,99.0,4.8,16.3,214.0,69.77,56.28
2018,9,13,7,45,329.0,127.0,4.85,16.5,247.5,94.42,77.78
2018,9,13,8,0,301.0,155.0,4.9,16.7,281.0,115.16,95.56
2018,9,13,8,15,487.0,132.5,4.85,16.9,365.5,124.1,81.35
2018,9,13,8,30,673.0,110.0,4.8,17.1,450.0,157.0,95.61
2018,9,13,8,45,764.5,93.0,4.8,17.3,513.0,203.45,129.8
2018,9,13,9,0,856.0,76.0,4.8,17.5,576.0,259.89,175.82
2018,9,13,9,15,868.0,78.5,4.7,17.65,616.5,311.9,222.78
2018,9,13,9,30,880.0,81.0,4.6,17.8,657.0,364.25,269.88
2018,9,13,9,45,887.0,84.5,4.5,17.95,691.5,415.62,315.49
2018,9,13,10,0,894.0,88.0,4.4,18.1,726.0,466.42,359.46
2018,9,13,10,15,901.5,89.0,4.35,18.25,754.5,514.5,400.25
2018,9,13,10,30,909.0,90.0,4.3,18.4,783.0,561.58,439.11
2018,9,13,10,45,914.5,90.5,4.25,18.5,804.0,605.87,474.91
2018,9,13,11,0,920.0,91.0,4.2,18.6,825.0,648.56,508.71
2018,9,13,11,15,923.5,91.5,4.2,18.65,838.5,688.17,539.68
2018,9,13,11,30,927.0,92.0,4.2,18.7,852.0,725.67,568.43
2018,9,13,11,45,929.5,92.0,4.2,18.8,858.5,759.7,592.54
2018,9,13,12,0,932.0,92.0,4.2,18.9,865.0,791.21,614.74
2018,9,13,12,15,934.0,90.5,4.25,18.9,863.5,818.21,634.1
2018,9,13,12,30,936.0,89.0,4.3,18.9,862.0,842.33,651.48
2018,9,13,12,45,937.0,86.5,4.4,18.9,852.0,861.63,665.87
2018,9,13,13,0,938.0,84.0,4.5,18.9,842.0,877.76,678.28
2018,9,13,13,15,900.0,100.0,4.55,18.85,814.0,876.84,678.55
2018,9,13,13,30,862.0,116.0,4.6,18.8,786.0,872.1,676.35
2018,9,13,13,45,856.5,114.0,4.7,18.8,761.0,873.29,678.74
2018,9,13,14,0,851.0,112.0,4.8,18.8,736.0,871.32,678.96
2018,9,13,14,15,878.5,95.5,4.85,18.7,714.5,879.07,686.26
2018,9,13,14,30,906.0,79.0,4.9,18.6,693.0,882.69,690.73
2018,9,13,14,45,895.0,77.0,4.95,18.55,654.5,865.8,680.44
2018,9,13,15,0,884.0,75.0,5.0,18.5,616.0,845.9,668.13
2018,9,13,15,15,868.0,73.0,5.0,18.5,571.5,819.0,650.26
2018,9,13,15,30,852.0,71.0,5.0,18.5,527.0,789.63,630.51
2018,9,13,15,45,830.5,68.5,5.05,18.25,479.0,753.04,606.0
2018,9,13,16,0,809.0,66.0,5.1,18.0,431.0,721.12,584.62
2018,9,13,16,15,778.5,63.0,5.1,17.8,380.0,673.94,550.67
2018,9,13,16,30,748.0,60.0,5.1,17.6,329.0,626.08,515.33
2018,9,13,16,45,702.5,56.5,5.1,17.35,277.0,567.04,470.01
2018,9,13,17,0,657.0,53.0,5.1,17.1,225.0,509.01,422.34
2018,9,13,17,15,585.0,47.5,5.0,16.8,175.0,438.52,361.92
2018,9,13,17,30,513.0,42.0,4.9,16.5,125.0,368.57,299.52
2018,9,13,17,45,371.5,33.0,4.85,16.25,81.5,262.99,203.72
2018,9,13,18,0,230.0,24.0,4.8,16.0,38.0,157.62,36.88
2018,9,13,18,15,115.0,12.0,4.7,15.8,19.0,61.22,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,5,45,35.0,6.0,2.65,14.05,7.0,0.0,0.0
2018,9,14,6,0,70.0,12.0,2.7,14.2,14.0,11.44,0.0
2018,9,14,6,15,85.5,28.0,2.8,14.45,35.0,23.0,7.63
2018,9,14,6,30,101.0,44.0,2.9,14.7,56.0,35.55,24.69
2018,9,14,6,45,153.5,61.5,3.05,14.9,90.5,48.86,37.26
2018,9,14,7,0,206.0,79.0,3.2,15.1,125.0,61.72,49.1
2018,9,14,7,15,188.5,99.5,3.2,15.3,150.0,76.05,61.98
2018,9,14,7,30,171.0,120.0,3.2,15.5,175.0,94.96,78.62
2018,9,14,7,45,142.0,141.5,3.2,15.65,192.5,109.87,91.49
2018,9,14,8,0,113.0,163.0,3.2,15.8,210.0,125.28,104.58
2018,9,14,8,15,90.5,183.5,3.2,16.05,224.0,155.34,121.05
2018,9,14,8,30,68.0,204.0,3.2,16.3,238.0,176.09,137.54
2018,9,14,8,45,76.0,226.0,3.15,16.5,267.5,200.91,156.73
2018,9,14,9,0,84.0,248.0,3.1,16.7,297.0,226.84,176.99
2018,9,14,9,15,77.5,265.0,3.05,16.9,312.5,246.07,192.41
2018,9,14,9,30,71.0,282.0,3.0,17.1,328.0,264.68,207.16
2018,9,14,9,45,69.0,297.0,3.0,17.25,344.0,282.86,221.36
2018,9,14,10,0,67.0,312.0,3.0,17.4,360.0,300.88,235.28
2018,9,14,10,15,83.0,332.5,2.95,17.6,394.0,331.9,259.0
2018,9,14,10,30,99.0,353.0,2.9,17.8,428.0,364.65,283.87
2018,9,14,10,45,101.5,363.5,2.9,18.0,442.5,382.9,297.53
2018,9,14,11,0,104.0,374.0,2.9,18.2,457.0,401.29,311.26
2018,9,14,11,15,99.0,379.0,2.95,18.4,459.0,410.1,317.66
2018,9,14,11,30,94.0,384.0,3.0,18.6,461.0,418.32,323.61
2018,9,14,11,45,144.0,386.0,3.0,18.8,504.5,464.53,359.13
2018,9,14,12,0,194.0,388.0,3.0,19.0,548.0,512.77,395.75
2018,9,14,12,15,201.5,386.0,3.1,19.05,552.0,526.67,406.41
2018,9,14,12,30,209.0,384.0,3.2,19.1,556.0,540.22,417.02
2018,9,14,12,45,330.0,338.5,3.35,19.2,605.5,609.76,472.01
2018,9,14,13,0,451.0,293.0,3.5,19.3,655.0,683.63,529.3
2018,9,14,13,15,489.5,277.5,3.6,19.25,662.5,712.09,551.53
2018,9,14,13,30,528.0,262.0,3.7,19.2,670.0,739.13,573.05
2018,9,14,13,45,567.0,235.5,3.8,19.2,660.5,753.24,585.58
2018,9,14,14,0,606.0,209.0,3.9,19.2,651.0,769.21,599.53
2018,9,14,14,15,753.5,145.0,4.0,19.1,669.5,832.05,647.53
2018,9,14,14,30,901.0,81.0,4.1,19.0,688.0,877.56,681.53
2018,9,14,14,45,889.0,79.5,4.2,18.9,649.0,860.43,671.2
2018,9,14,15,0,877.0,78.0,4.3,18.8,610.0,840.36,659.2
2018,9,14,15,15,848.5,78.5,4.3,18.8,562.0,806.21,636.26
2018,9,14,15,30,820.0,79.0,4.3,18.8,514.0,776.7,616.6
2018,9,14,15,45,668.5,103.5,4.45,18.55,436.5,673.92,543.14
2018,9,14,16,0,517.0,128.0,4.6,18.3,359.0,565.63,461.61
2018,9,14,16,15,428.0,125.5,4.65,18.05,301.0,484.92,398.78
2018,9,14,16,30,339.0,123.0,4.7,17.8,243.0,408.11,337.15
2018,9,14,16,45,294.5,107.0,4.75,17.6,199.0,337.17,279.81
2018,9,14,17,0,250.0,91.0,4.8,17.4,155.0,281.5,233.14
2018,9,14,17,15,204.0,73.0,4.85,17.05,117.5,224.78,184.43
2018,9,14,17,30,158.0,55.0,4.9,16.7,80.0,171.05,137.1
2018,9,14,17,45,97.0,37.5,4.95,16.4,51.0,113.71,84.52
2018,9,14,18,0,36.0,20.0,5.0,16.1,22.0,45.1,0.0
2018,9,14,18,15,18.0,10.0,5.0,15.9,11.0,17.25,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.5,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.6,18.0,14.3,0.0
2018,9,15,6,15,283.5,25.0,4.55,14.8,51.5,20.72,5.07
2018,9,15,6,30,421.0,35.0,4.7,15.0,85.0,27.69,17.87
2018,9,15,6,45,405.5,42.5,4.85,15.2,110.5,31.9,22.34
2018,9,15,7,0,390.0,50.0,5.0,15.4,136.0,35.9,26.22
2018,9,15,7,15,251.0,84.0,5.0,15.6,145.0,65.29,52.42
2018,9,15,7,30,112.0,118.0,5.0,15.8,154.0,93.4,77.22
2018,9,15,7,45,310.0,117.5,5.05,16.0,240.0,87.99,72.29
2018,9,15,8,0,508.0,117.0,5.1,16.2,326.0,80.73,65.7
2018,9,15,8,15,426.0,145.5,5.1,16.35,336.0,127.21,86.95
2018,9,15,8,30,344.0,174.0,5.1,16.5,346.0,172.64,123.14
2018,9,15,8,45,269.0,214.0,5.1,16.7,356.0,211.21,157.27
2018,9,15,9,0,194.0,254.0,5.1,16.9,366.0,248.96,191.25
2018,9,15,9,15,164.0,267.0,5.1,17.05,366.5,265.08,205.81
2018,9,15,9,30,134.0,280.0,5.1,17.2,367.0,277.92,217.34
2018,9,15,9,45,193.5,292.5,5.1,17.35,425.5,321.19,251.17
2018,9,15,10,0,253.0,305.0,5.1,17.5,484.0,365.41,286.08
2018,9,15,10,15,241.0,325.5,5.1,17.65,501.5,393.14,308.39
2018,9,15,10,30,229.0,346.0,5.1,17.8,519.0,423.14,331.95
2018,9,15,10,45,163.0,351.0,5.1,17.95,476.0,404.48,317.34
2018,9,15,11,0,97.0,356.0,5.1,18.1,433.0,381.13,298.57
2018,9,15,11,15,145.5,357.5,5.15,18.15,475.0,420.59,329.98
2018,9,15,11,30,194.0,359.0,5.2,18.2,517.0,464.47,364.61
2018,9,15,11,45,322.5,306.5,5.25,18.3,571.0,520.21,410.34
2018,9,15,12,0,451.0,254.0,5.3,18.4,625.0,584.41,462.31
2018,9,15,12,15,326.5,280.5,5.35,18.4,548.5,525.89,415.84
2018,9,15,12,30,202.0,307.0,5.4,18.4,472.0,464.76,366.69
2018,9,15,12,45,167.5,318.5,5.5,18.45,454.0,450.42,355.3
2018,9,15,13,0,133.0,330.0,5.6,18.5,436.0,439.64,346.34
2018,9,15,13,15,102.5,337.5,5.65,18.45,418.0,427.06,336.13
2018,9,15,13,30,72.0,345.0,5.7,18.4,400.0,404.23,318.03
2018,9,15,13,45,215.5,292.5,5.75,18.4,450.0,497.17,395.17
2018,9,15,14,0,359.0,240.0,5.8,18.4,500.0,581.77,464.81
2018,9,15,14,15,639.0,158.0,5.85,18.3,595.5,744.76,595.3
2018,9,15,14,30,919.0,76.0,5.9,18.2,691.0,884.19,699.77
2018,9,15,14,45,908.0,74.0,5.95,18.1,651.5,867.07,688.52
2018,9,15,15,0,897.0,72.0,6.0,18.0,612.0,846.9,675.84
2018,9,15,15,15,881.0,70.0,6.0,18.0,567.5,819.73,657.44
2018,9,15,15,30,865.0,68.0,6.0,18.0,523.0,790.06,637.09
2018,9,15,15,45,844.0,65.5,6.1,17.7,474.5,753.56,612.44
2018,9,15,16,0,823.0,63.0,6.2,17.4,426.0,715.31,585.97
2018,9,15,16,15,793.5,59.5,6.25,17.15,374.5,674.24,556.35
2018,9,15,16,30,764.0,56.0,6.3,16.9,323.0,626.13,520.28
2018,9,15,16,45,720.0,52.5,6.3,16.65,271.0,567.88,474.67
2018,9,15,17,0,676.0,49.0,6.3,16.4,219.0,510.58,426.43
2018,9,15,17,15,602.0,43.5,6.2,16.1,168.5,434.2,360.15
2018,9,15,17,30,528.0,38.0,6.1,15.8,118.0,367.54,298.93
2018,9,15,17,45,382.0,30.0,6.0,15.5,76.0,261.84,198.31
2018,9,15,18,0,236.0,22.0,5.9,15.2,34.0,152.2,0.0
2018,9,15,18,15,118.0,11.0,5.7,15.1,17.0,60.63,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,5,45,53.5,6.0,3.15,14.55,7.0,0.0,0.0
2018,9,16,6,0,107.0,12.0,3.2,14.7,14.0,11.44,0.0
2018,9,16,6,15,273.5,22.5,3.35,15.05,49.0,18.37,2.53
2018,9,16,6,30,440.0,33.0,3.5,15.4,84.0,25.97,16.31
2018,9,16,6,45,528.5,39.5,3.65,15.7,132.0,29.59,20.26
2018,9,16,7,0,617.0,46.0,3.8,16.0,180.0,36.25,26.46
2018,9,16,7,15,671.5,50.0,3.8,16.25,231.5,37.83,28.0
2018,9,16,7,30,726.0,54.0,3.8,16.5,283.0,39.45,29.46
2018,9,16,7,45,762.0,57.5,3.75,16.7,335.0,40.62,30.43
2018,9,16,8,0,798.0,61.0,3.7,16.9,387.0,42.12,31.64
2018,9,16,8,15,823.0,63.0,3.7,17.15,436.5,97.7,49.79
2018,9,16,8,30,848.0,65.0,3.7,17.4,486.0,148.71,81.55
2018,9,16,8,45,866.5,66.5,3.65,17.6,531.5,200.52,122.45
2018,9,16,9,0,885.0,68.0,3.6,17.8,577.0,253.69,168.46
2018,9,16,9,15,898.0,69.5,3.55,18.05,618.0,306.5,215.81
2018,9,16,9,30,911.0,71.0,3.5,18.3,659.0,359.68,263.4
2018,9,16,9,45,921.0,72.5,3.5,18.5,694.5,411.86,309.59
2018,9,16,10,0,931.0,74.0,3.5,18.7,730.0,463.64,354.35
2018,9,16,10,15,938.0,74.5,3.45,18.85,758.0,512.51,395.68
2018,9,16,10,30,945.0,75.0,3.4,19.0,786.0,560.23,434.94
2018,9,16,10,45,950.0,75.5,3.4,19.15,807.0,605.46,471.36
2018,9,16,11,0,955.0,76.0,3.4,19.3,828.0,648.96,505.56
2018,9,16,11,15,958.0,77.0,3.4,19.4,842.0,689.71,537.02
2018,9,16,11,30,961.0,78.0,3.4,19.5,856.0,728.22,565.98
2018,9,16,11,45,963.0,78.0,3.4,19.6,862.0,762.64,590.01
2018,9,16,12,0,965.0,78.0,3.4,19.7,868.0,794.39,612.06
2018,9,16,12,15,964.5,78.5,3.5,19.7,865.5,821.92,631.81
2018,9,16,12,30,964.0,79.0,3.6,19.7,863.0,846.41,649.51
2018,9,16,12,45,960.0,79.5,3.65,19.75,851.5,864.92,662.73
2018,9,16,13,0,956.0,80.0,3.7,19.8,840.0,880.09,673.76
2018,9,16,13,15,952.0,79.5,3.8,19.75,821.5,890.81,682.37
2018,9,16,13,30,948.0,79.0,3.9,19.7,803.0,898.11,688.77
2018,9,16,13,45,942.5,77.0,4.0,19.6,776.5,899.04,691.03
2018,9,16,14,0,937.0,75.0,4.1,19.5,750.0,896.49,691.03
2018,9,16,14,15,928.5,74.0,4.2,19.4,717.0,889.06,687.75
2018,9,16,14,30,920.0,73.0,4.3,19.3,684.0,878.33,682.27
2018,9,16,14,45,908.5,71.0,4.4,19.15,644.5,860.68,672.19
2018,9,16,15,0,897.0,69.0,4.5,19.0,605.0,840.0,660.12
2018,9,16,15,15,880.5,67.5,4.5,19.0,560.5,812.96,642.33
2018,9,16,15,30,864.0,66.0,4.5,19.0,516.0,783.45,622.67
2018,9,16,15,45,842.0,63.5,4.7,18.65,467.5,746.17,598.88
2018,9,16,16,0,820.0,61.0,4.9,18.3,419.0,707.2,573.11
2018,9,16,16,15,789.5,58.0,4.95,18.05,367.5,666.12,544.07
2018,9,16,16,30,759.0,55.0,5.0,17.8,316.0,618.15,508.7
2018,9,16,16,45,713.0,51.0,5.0,17.55,264.0,558.24,462.3
2018,9,16,17,0,667.0,47.0,5.0,17.3,212.0,499.49,413.37
2018,9,16,17,15,592.5,41.5,4.95,17.0,162.0,423.53,348.11
2018,9,16,17,30,518.0,36.0,4.9,16.7,112.0,351.64,283.31
2018,9,16,17,45,373.5,28.5,4.85,16.4,71.5,254.23,187.29
2018,9,16,18,0,229.0,21.0,4.8,16.1,31.0,144.91,0.0
2018,9,16,18,15,114.5,10.5,4.7,15.95,15.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.55,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.7,13.0,10.48,0.0
2018,9,17,6,15,271.5,22.0,3.6,14.95,47.5,18.02,0.77
2018,9,17,6,30,437.0,33.0,3.8,15.2,82.0,26.11,16.34
2018,9,17,6,45,411.5,36.5,3.95,15.45,102.5,26.95,17.94
2018,9,17,7,0,386.0,40.0,4.1,15.7,123.0,27.97,19.16
2018,9,17,7,15,193.0,58.5,4.1,15.8,100.0,41.69,31.48
2018,9,17,7,30,0.0,77.0,4.1,15.9,77.0,70.31,56.85
2018,9,17,7,45,3.0,102.0,4.1,16.05,103.0,91.41,75.29
2018,9,17,8,0,6.0,127.0,4.1,16.2,129.0,112.05,93.06
2018,9,17,8,15,10.0,149.0,4.1,16.35,153.5,131.71,104.4
2018,9,17,8,30,14.0,171.0,4.1,16.5,178.0,152.06,120.42
2018,9,17,8,45,16.0,186.0,4.1,16.6,194.5,167.17,132.21
2018,9,17,9,0,18.0,201.0,4.1,16.7,211.0,182.5,144.2
2018,9,17,9,15,23.0,220.0,4.1,16.8,234.0,202.18,159.56
2018,9,17,9,30,28.0,239.0,4.1,16.9,257.0,216.43,170.56
2018,9,17,9,45,30.0,253.0,4.1,17.0,273.0,232.46,183.05
2018,9,17,10,0,32.0,267.0,4.1,17.1,289.0,248.8,195.74
2018,9,17,10,15,33.0,282.5,4.2,17.15,306.0,266.26,209.35
2018,9,17,10,30,34.0,298.0,4.3,17.2,323.0,283.99,223.13
2018,9,17,10,45,41.5,316.5,4.4,17.25,348.0,308.26,242.03
2018,9,17,11,0,49.0,335.0,4.5,17.3,373.0,333.46,261.61
2018,9,17,11,15,48.0,338.0,4.65,17.25,376.0,340.34,267.03
2018,9,17,11,30,47.0,341.0,4.8,17.2,379.0,347.03,272.35
2018,9,17,11,45,147.5,334.0,4.9,17.2,454.0,418.39,330.09
2018,9,17,12,0,248.0,327.0,5.0,17.2,529.0,497.15,392.95
2018,9,17,12,15,383.0,295.5,5.15,17.2,606.0,586.5,464.37
2018,9,17,12,30,518.0,264.0,5.3,17.2,683.0,677.05,536.01
2018,9,17,12,45,556.0,246.0,5.4,17.15,690.5,705.48,558.98
2018,9,17,13,0,594.0,228.0,5.5,17.1,698.0,735.75,583.54
2018,9,17,13,15,763.0,158.0,5.6,17.05,747.0,815.83,646.44
2018,9,17,13,30,932.0,88.0,5.7,17.0,796.0,891.16,702.64
2018,9,17,13,45,926.5,86.0,5.75,16.95,769.5,892.1,704.22
2018,9,17,14,0,921.0,84.0,5.8,16.9,743.0,889.61,703.86
2018,9,17,14,15,911.5,83.0,5.85,16.85,710.0,881.45,699.49
2018,9,17,14,30,902.0,82.0,5.9,16.8,677.0,870.05,692.89
2018,9,17,14,45,890.0,80.0,5.95,16.75,637.5,852.26,681.65
2018,9,17,15,0,878.0,78.0,6.0,16.7,598.0,831.52,668.26
2018,9,17,15,15,860.5,76.0,6.0,16.7,553.5,803.5,649.03
2018,9,17,15,30,843.0,74.0,6.0,16.7,509.0,773.11,627.91
2018,9,17,15,45,820.5,71.0,6.0,16.5,460.5,741.82,606.38
2018,9,17,16,0,798.0,68.0,6.0,16.3,412.0,702.43,578.19
2018,9,17,16,15,765.5,64.5,6.0,16.15,360.5,653.71,541.94
2018,9,17,16,30,733.0,61.0,6.0,16.0,309.0,604.46,504.28
2018,9,17,16,45,683.0,56.5,5.95,15.85,257.0,542.16,454.02
2018,9,17,17,0,633.0,52.0,5.9,15.7,205.0,481.22,402.06
2018,9,17,17,15,551.5,46.0,5.8,15.55,155.5,407.09,336.8
2018,9,17,17,30,470.0,40.0,5.7,15.4,106.0,333.68,269.62
2018,9,17,17,45,328.0,30.0,5.6,15.2,67.0,231.09,166.0
2018,9,17,18,0,186.0,20.0,5.5,15.0,28.0,104.41,0.0
2018,9,17,18,15,93.0,10.0,5.45,14.9,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,8.0,2.0,3.65,14.1,2.0,0.0,0.0
2018,9,18,6,0,16.0,4.0,3.7,14.2,4.0,3.81,0.0
2018,9,18,6,15,47.0,10.5,3.85,14.4,15.0,8.07,0.0
2018,9,18,6,30,78.0,17.0,4.0,14.6,26.0,12.81,5.11
2018,9,18,6,45,77.5,21.0,4.15,14.8,33.5,17.6,9.79
2018,9,18,7,0,77.0,25.0,4.3,15.0,41.0,20.66,12.72
2018,9,18,7,15,38.5,31.0,4.25,15.2,39.0,27.7,19.1
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,34.35,25.05
2018,9,18,7,45,0.0,62.5,4.15,15.55,62.5,58.12,46.11
2018,9,18,8,0,0.0,88.0,4.1,15.7,88.0,80.85,65.97
2018,9,18,8,15,0.0,90.5,4.1,15.85,90.5,83.57,64.9
2018,9,18,8,30,0.0,93.0,4.1,16.0,93.0,86.15,66.8
2018,9,18,8,45,0.0,103.5,4.05,16.15,103.5,95.64,74.43
2018,9,18,9,0,0.0,114.0,4.0,16.3,114.0,105.17,82.01
2018,9,18,9,15,0.0,120.0,4.0,16.45,120.0,110.77,86.33
2018,9,18,9,30,0.0,126.0,4.0,16.6,126.0,116.36,90.63
2018,9,18,9,45,2.5,153.5,4.0,16.7,155.0,142.02,111.21
2018,9,18,10,0,5.0,181.0,4.0,16.8,184.0,167.99,131.87
2018,9,18,10,15,10.0,214.0,3.95,16.9,221.0,200.35,157.48
2018,9,18,10,30,15.0,247.0,3.9,17.0,258.0,233.39,183.39
2018,9,18,10,45,14.0,243.0,3.85,17.1,253.5,230.89,181.12
2018,9,18,11,0,13.0,239.0,3.8,17.2,249.0,228.11,178.72
2018,9,18,11,15,11.0,229.0,3.8,17.25,237.5,218.97,171.37
2018,9,18,11,30,9.0,219.0,3.8,17.3,226.0,209.46,163.74
2018,9,18,11,45,10.5,231.0,3.75,17.4,239.5,222.47,173.95
2018,9,18,12,0,12.0,243.0,3.7,17.5,253.0,235.68,184.27
2018,9,18,12,15,13.0,245.0,3.8,17.5,255.5,239.32,187.2
2018,9,18,12,30,14.0,247.0,3.9,17.5,258.0,243.0,190.21
2018,9,18,12,45,14.5,249.5,4.0,17.5,261.0,246.79,193.34
2018,9,18,13,0,15.0,252.0,4.1,17.5,264.0,250.62,196.53
2018,9,18,13,15,16.0,255.0,4.3,17.45,267.5,255.41,200.66
2018,9,18,13,30,17.0,258.0,4.5,17.4,271.0,260.3,204.91
2018,9,18,13,45,51.5,240.0,4.7,17.35,277.0,280.98,223.05
2018,9,18,14,0,86.0,222.0,4.9,17.3,283.0,303.55,242.72
2018,9,18,14,15,155.0,200.0,5.05,17.2,304.0,341.28,275.73
2018,9,18,14,30,224.0,178.0,5.2,17.1,325.0,388.06,315.66
2018,9,18,14,45,218.0,165.0,5.35,16.95,301.0,369.15,301.56
2018,9,18,15,0,212.0,152.0,5.5,16.8,277.0,349.27,286.7
2018,9,18,15,15,212.0,147.5,5.5,16.8,264.0,343.27,282.58
2018,9,18,15,30,212.0,143.0,5.5,16.8,251.0,336.58,277.85
2018,9,18,15,45,380.5,113.5,5.7,16.45,284.5,444.23,370.0
2018,9,18,16,0,549.0,84.0,5.9,16.1,318.0,534.94,446.97
2018,9,18,16,15,604.5,79.5,5.9,15.85,306.5,556.08,465.26
