Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,0,516.0,47.0,3.6,15.9,142.0,380.94,311.24
2018,9,28,17,15,408.5,39.0,3.55,15.75,99.0,294.38,234.5
2018,9,28,17,30,301.0,31.0,3.5,15.6,56.0,213.09,142.97
2018,9,28,17,45,177.0,19.5,3.45,15.4,31.5,98.6,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.2,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.15,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.6,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.7,6.0,0.0,0.0
2018,9,29,6,15,55.5,15.5,3.35,16.0,17.5,14.77,0.0
2018,9,29,6,30,60.0,24.0,3.5,16.3,29.0,19.96,8.06
2018,9,29,6,45,42.5,35.0,3.7,16.6,39.5,30.4,20.31
2018,9,29,7,0,25.0,46.0,3.9,16.9,50.0,41.46,30.6
2018,9,29,7,15,12.5,39.5,3.85,17.15,41.5,36.77,26.83
2018,9,29,7,30,0.0,33.0,3.8,17.4,33.0,30.62,21.51
2018,9,29,7,45,6.0,68.5,3.75,17.6,70.5,63.43,50.44
2018,9,29,8,0,12.0,104.0,3.7,17.8,108.0,93.25,76.34
2018,9,29,8,15,74.5,145.5,3.65,18.0,178.5,122.68,95.57
2018,9,29,8,30,137.0,187.0,3.6,18.2,249.0,157.63,119.82
2018,9,29,8,45,149.5,207.0,3.55,18.4,281.0,185.25,140.38
2018,9,29,9,0,162.0,227.0,3.5,18.6,313.0,214.39,163.05
2018,9,29,9,15,114.0,241.5,3.45,18.75,304.5,226.38,174.67
2018,9,29,9,30,66.0,256.0,3.4,18.9,296.0,238.45,185.8
2018,9,29,9,45,98.0,275.0,3.4,19.05,338.0,271.06,210.81
2018,9,29,10,0,130.0,294.0,3.4,19.2,380.0,302.95,235.43
2018,9,29,10,15,199.0,295.0,3.5,19.35,432.5,344.28,267.44
2018,9,29,10,30,268.0,296.0,3.6,19.5,485.0,388.56,302.07
2018,9,29,10,45,161.5,290.5,3.65,19.6,405.5,345.77,269.52
2018,9,29,11,0,55.0,285.0,3.7,19.7,326.0,291.09,226.66
2018,9,29,11,15,72.5,303.5,3.75,19.75,358.0,322.65,251.42
2018,9,29,11,30,90.0,322.0,3.8,19.8,390.0,355.75,277.05
2018,9,29,11,45,180.5,319.5,3.85,19.85,457.0,422.3,329.61
2018,9,29,12,0,271.0,317.0,3.9,19.9,524.0,495.57,386.68
2018,9,29,12,15,306.5,302.5,3.95,19.95,535.5,519.25,405.47
2018,9,29,12,30,342.0,288.0,4.0,20.0,547.0,543.15,424.66
2018,9,29,12,45,207.5,305.5,4.0,20.0,462.0,461.72,361.0
2018,9,29,13,0,73.0,323.0,4.0,20.0,377.0,373.2,290.74
2018,9,29,13,15,79.5,319.0,4.05,19.95,376.5,378.25,295.55
2018,9,29,13,30,86.0,315.0,4.1,19.9,376.0,383.21,300.06
2018,9,29,13,45,118.5,308.0,4.1,19.9,388.0,415.84,326.44
2018,9,29,14,0,151.0,301.0,4.1,19.9,400.0,439.08,345.63
2018,9,29,14,15,147.5,282.5,4.1,19.8,375.5,419.85,331.72
2018,9,29,14,30,144.0,264.0,4.1,19.7,351.0,399.72,317.2
2018,9,29,14,45,171.0,230.5,4.1,19.6,326.5,385.99,308.63
2018,9,29,15,0,198.0,197.0,4.1,19.5,302.0,370.27,298.4
2018,9,29,15,15,169.5,189.5,4.1,19.5,274.0,339.96,274.56
2018,9,29,15,30,141.0,182.0,4.1,19.5,246.0,310.38,251.07
2018,9,29,15,45,272.0,148.0,4.0,19.2,254.5,377.15,308.35
2018,9,29,16,0,403.0,114.0,3.9,18.9,263.0,437.03,358.77
2018,9,29,16,15,491.0,88.0,3.85,18.7,242.5,460.31,378.46
2018,9,29,16,30,579.0,62.0,3.8,18.5,222.0,471.53,387.56
2018,9,29,16,45,544.0,53.5,3.7,18.3,179.0,421.28,344.87
2018,9,29,17,0,509.0,45.0,3.6,18.1,136.0,372.09,301.09
2018,9,29,17,15,400.0,37.0,3.5,17.85,94.0,285.66,224.63
2018,9,29,17,30,291.0,29.0,3.4,17.6,52.0,202.62,125.35
2018,9,29,17,45,170.0,18.0,3.3,17.35,29.0,93.24,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.1,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.0,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.0,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.0,5.0,0.0,0.0
2018,9,30,6,15,100.5,17.0,1.25,16.3,23.0,16.2,0.0
2018,9,30,6,30,169.0,28.0,1.3,16.6,41.0,22.08,8.72
2018,9,30,6,45,247.0,42.5,1.35,16.85,77.5,32.86,22.34
2018,9,30,7,0,325.0,57.0,1.4,17.1,114.0,43.18,32.07
2018,9,30,7,15,460.0,60.5,1.4,17.35,170.0,44.81,33.88
2018,9,30,7,30,595.0,64.0,1.4,17.6,226.0,45.3,34.46
2018,9,30,7,45,642.0,68.0,1.35,17.85,275.0,46.18,35.24
2018,9,30,8,0,689.0,72.0,1.3,18.1,324.0,47.11,35.97
2018,9,30,8,15,721.0,76.0,1.3,18.4,372.0,69.29,41.29
2018,9,30,8,30,753.0,80.0,1.3,18.7,420.0,116.23,62.63
2018,9,30,8,45,777.0,82.0,1.3,19.0,464.0,163.69,95.15
2018,9,30,9,0,801.0,84.0,1.3,19.3,508.0,213.24,134.95
2018,9,30,9,15,768.5,101.5,1.35,19.5,533.5,264.14,180.33
2018,9,30,9,30,736.0,119.0,1.4,19.7,559.0,306.84,219.32
2018,9,30,9,45,749.0,123.5,1.45,19.95,593.0,354.62,260.42
2018,9,30,10,0,762.0,128.0,1.5,20.2,627.0,406.25,303.57
2018,9,30,10,15,749.0,139.5,1.6,20.3,647.0,445.46,337.03
2018,9,30,10,30,736.0,151.0,1.7,20.4,667.0,485.98,370.46
2018,9,30,10,45,688.0,177.5,1.8,20.5,670.5,519.22,397.35
2018,9,30,11,0,640.0,204.0,1.9,20.6,674.0,547.56,419.68
2018,9,30,11,15,750.5,159.0,2.0,20.6,718.5,601.02,461.8
2018,9,30,11,30,861.0,114.0,2.1,20.6,763.0,659.16,506.93
2018,9,30,11,45,747.0,165.0,2.15,20.65,730.0,662.15,508.33
2018,9,30,12,0,633.0,216.0,2.2,20.7,697.0,657.09,503.79
2018,9,30,12,15,575.0,239.5,2.3,20.6,675.0,656.71,504.03
2018,9,30,12,30,517.0,263.0,2.4,20.5,653.0,654.02,502.27
2018,9,30,12,45,467.5,275.0,2.45,20.4,623.0,642.81,494.39
2018,9,30,13,0,418.0,287.0,2.5,20.3,593.0,628.4,484.1
2018,9,30,13,15,279.5,272.5,2.55,20.15,475.0,505.68,393.38
2018,9,30,13,30,141.0,258.0,2.6,20.0,357.0,376.89,295.1
2018,9,30,13,45,168.0,251.5,2.65,19.8,364.5,395.59,311.51
2018,9,30,14,0,195.0,245.0,2.7,19.6,372.0,413.8,326.97
2018,9,30,14,15,274.5,242.0,2.75,19.4,411.0,488.54,386.35
2018,9,30,14,30,354.0,239.0,2.8,19.2,450.0,551.39,436.06
2018,9,30,14,45,274.5,228.5,2.85,19.05,385.5,477.16,379.47
2018,9,30,15,0,195.0,218.0,2.9,18.9,321.0,391.65,313.66
2018,9,30,15,15,154.0,198.5,2.9,18.9,275.5,338.31,272.24
2018,9,30,15,30,113.0,179.0,2.9,18.9,230.0,285.58,230.4
2018,9,30,15,45,126.5,159.5,2.8,18.65,210.5,273.38,221.95
2018,9,30,16,0,140.0,140.0,2.7,18.4,191.0,259.85,212.02
2018,9,30,16,15,121.0,119.5,2.55,18.3,159.0,221.82,180.95
2018,9,30,16,30,102.0,99.0,2.4,18.2,127.0,184.2,149.67
2018,9,30,16,45,83.5,79.0,2.25,18.1,98.5,148.11,118.99
2018,9,30,17,0,65.0,59.0,2.1,18.0,70.0,112.53,88.18
2018,9,30,17,15,68.0,41.0,1.9,17.85,49.0,91.83,68.91
2018,9,30,17,30,71.0,23.0,1.7,17.7,28.0,74.5,38.09
2018,9,30,17,45,59.0,15.0,1.55,17.55,16.5,40.44,0.0
2018,9,30,18,0,47.0,7.0,1.4,17.4,5.0,0.0,0.0
2018,9,30,18,15,23.5,3.5,1.25,17.35,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,1.55,15.85,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,1.5,15.9,5.0,0.0,0.0
2018,10,1,6,15,35.0,9.0,1.55,16.05,10.0,8.58,0.0
2018,10,1,6,30,35.0,12.0,1.6,16.2,15.0,10.27,0.59
2018,10,1,6,45,17.5,22.5,1.7,16.3,24.0,21.18,12.39
2018,10,1,7,0,0.0,33.0,1.8,16.4,33.0,30.64,21.19
2018,10,1,7,15,0.0,47.5,1.8,16.7,47.5,44.15,33.38
2018,10,1,7,30,0.0,62.0,1.8,17.0,62.0,57.17,44.99
2018,10,1,7,45,0.0,79.0,1.8,17.25,79.0,72.03,58.03
2018,10,1,8,0,0.0,96.0,1.8,17.5,96.0,86.7,70.68
2018,10,1,8,15,0.0,114.5,1.8,17.8,114.5,102.57,80.25
2018,10,1,8,30,0.0,133.0,1.8,18.1,133.0,118.89,93.31
2018,10,1,8,45,4.0,154.0,1.8,18.45,156.0,137.89,108.17
2018,10,1,9,0,8.0,175.0,1.8,18.8,179.0,157.49,123.32
2018,10,1,9,15,15.0,196.5,1.8,19.1,205.0,178.81,139.63
2018,10,1,9,30,22.0,218.0,1.8,19.4,231.0,201.04,156.59
2018,10,1,9,45,21.0,221.0,1.8,19.65,234.0,205.93,160.07
2018,10,1,10,0,20.0,224.0,1.8,19.9,237.0,210.48,163.33
2018,10,1,10,15,66.5,252.0,1.8,20.15,298.0,253.19,196.02
2018,10,1,10,30,113.0,280.0,1.8,20.4,359.0,302.28,233.48
2018,10,1,10,45,90.0,298.0,1.8,20.65,362.0,315.42,243.12
2018,10,1,11,0,67.0,316.0,1.8,20.9,365.0,324.67,249.66
2018,10,1,11,15,87.5,326.5,1.9,21.0,391.5,351.69,270.36
2018,10,1,11,30,108.0,337.0,2.0,21.1,418.0,380.19,292.09
2018,10,1,11,45,82.0,332.0,2.15,21.15,393.5,364.82,280.38
2018,10,1,12,0,56.0,327.0,2.3,21.2,369.0,347.4,267.11
2018,10,1,12,15,143.0,330.0,2.4,21.15,437.0,421.7,325.3
2018,10,1,12,30,230.0,333.0,2.5,21.1,505.0,496.3,382.7
2018,10,1,12,45,277.0,327.5,2.65,21.0,531.5,541.63,417.54
2018,10,1,13,0,324.0,322.0,2.8,20.9,558.0,581.94,448.89
2018,10,1,13,15,370.0,293.5,2.75,20.75,556.0,597.8,462.37
2018,10,1,13,30,416.0,265.0,2.7,20.6,554.0,621.55,481.6
2018,10,1,13,45,481.0,225.0,2.65,20.45,546.5,638.81,496.9
2018,10,1,14,0,546.0,185.0,2.6,20.3,539.0,652.87,510.01
2018,10,1,14,15,359.5,215.5,2.45,20.15,443.5,526.68,414.02
2018,10,1,14,30,173.0,246.0,2.3,20.0,348.0,401.95,316.73
2018,10,1,14,45,138.0,235.5,2.2,19.8,313.5,364.72,288.71
2018,10,1,15,0,103.0,225.0,2.1,19.6,279.0,316.4,251.39
2018,10,1,15,15,120.5,204.5,2.1,19.6,262.0,319.64,255.31
2018,10,1,15,30,138.0,184.0,2.1,19.6,245.0,310.13,249.08
2018,10,1,15,45,122.5,159.5,1.85,19.3,209.0,270.36,217.98
2018,10,1,16,0,107.0,135.0,1.6,19.0,173.0,230.39,186.28
2018,10,1,16,15,99.0,113.0,1.45,18.9,144.0,198.58,160.67
2018,10,1,16,30,91.0,91.0,1.3,18.8,115.0,166.4,134.16
2018,10,1,16,45,74.0,71.0,1.2,18.65,88.0,131.23,104.44
2018,10,1,17,0,57.0,51.0,1.1,18.5,61.0,96.29,74.41
2018,10,1,17,15,56.5,35.5,1.05,18.35,42.5,77.13,56.52
2018,10,1,17,30,56.0,20.0,1.0,18.2,24.0,61.16,24.43
2018,10,1,17,45,50.0,13.0,0.95,18.05,14.0,34.33,0.0
2018,10,1,18,0,44.0,6.0,0.9,17.9,4.0,0.0,0.0
2018,10,1,18,15,22.0,3.0,0.85,17.85,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.3,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.3,4.0,0.0,0.0
2018,10,2,6,15,48.5,11.5,1.45,17.5,12.5,10.96,0.0
2018,10,2,6,30,52.0,17.0,1.5,17.7,21.0,14.36,2.23
2018,10,2,6,45,45.0,32.5,1.6,17.85,37.5,28.31,18.22
2018,10,2,7,0,38.0,48.0,1.7,18.0,54.0,42.81,31.54
2018,10,2,7,15,40.5,64.5,1.75,18.3,73.0,56.66,44.03
2018,10,2,7,30,43.0,81.0,1.8,18.6,92.0,70.25,56.08
2018,10,2,7,45,22.0,81.5,1.8,18.9,87.0,71.68,57.32
2018,10,2,8,0,1.0,82.0,1.8,19.2,82.0,75.23,60.27
2018,10,2,8,15,8.5,112.5,1.95,19.45,116.0,101.04,78.41
2018,10,2,8,30,16.0,143.0,2.1,19.7,150.0,127.86,99.51
2018,10,2,8,45,26.5,167.0,2.2,19.95,180.0,145.4,112.7
2018,10,2,9,0,37.0,191.0,2.3,20.2,210.0,169.52,131.21
2018,10,2,9,15,50.5,215.0,2.4,20.45,243.5,195.8,151.33
2018,10,2,9,30,64.0,239.0,2.5,20.7,277.0,223.82,172.86
2018,10,2,9,45,65.5,247.0,2.6,20.95,287.5,236.91,183.0
2018,10,2,10,0,67.0,255.0,2.7,21.2,298.0,249.95,193.11
2018,10,2,10,15,79.0,271.5,2.75,21.4,324.5,274.56,212.04
2018,10,2,10,30,91.0,288.0,2.8,21.6,351.0,300.39,231.84
2018,10,2,10,45,94.5,308.5,2.85,21.85,375.5,326.44,251.59
2018,10,2,11,0,98.0,329.0,2.9,22.1,400.0,353.03,271.57
2018,10,2,11,15,127.5,337.5,2.95,22.2,431.5,385.28,296.24
2018,10,2,11,30,157.0,346.0,3.0,22.3,463.0,420.14,322.8
2018,10,2,11,45,111.0,337.5,3.05,22.45,420.5,391.27,300.49
2018,10,2,12,0,65.0,329.0,3.1,22.6,378.0,355.34,272.78
2018,10,2,12,15,41.0,273.5,3.15,22.5,304.5,289.55,222.94
2018,10,2,12,30,17.0,218.0,3.2,22.4,231.0,217.27,167.19
2018,10,2,12,45,60.5,216.5,3.25,22.35,260.5,254.16,197.5
2018,10,2,13,0,104.0,215.0,3.3,22.3,290.0,295.38,230.81
2018,10,2,13,15,192.0,254.0,3.35,22.15,388.0,415.88,325.02
2018,10,2,13,30,280.0,293.0,3.4,22.0,486.0,532.13,413.65
2018,10,2,13,45,231.0,291.0,3.45,21.85,446.0,486.82,379.39
2018,10,2,14,0,182.0,289.0,3.5,21.7,406.0,449.69,351.43
2018,10,2,14,15,155.0,270.5,3.55,21.45,366.5,411.45,323.15
2018,10,2,14,30,128.0,252.0,3.6,21.2,327.0,372.47,293.88
2018,10,2,14,45,136.0,230.0,3.7,21.0,305.0,356.53,283.12
2018,10,2,15,0,144.0,208.0,3.8,20.8,283.0,339.48,271.28
2018,10,2,15,15,188.0,188.5,3.8,20.8,277.0,351.47,282.72
2018,10,2,15,30,232.0,169.0,3.8,20.8,271.0,372.69,301.05
2018,10,2,15,45,302.0,142.0,3.7,20.25,258.5,388.37,316.17
2018,10,2,16,0,372.0,115.0,3.6,19.7,246.0,411.78,336.72
2018,10,2,16,15,359.5,99.5,3.45,19.5,210.0,376.58,308.49
2018,10,2,16,30,347.0,84.0,3.3,19.3,174.0,340.83,278.99
2018,10,2,16,45,316.0,68.0,3.2,19.05,136.0,293.09,238.48
2018,10,2,17,0,285.0,52.0,3.1,18.8,98.0,246.6,197.45
2018,10,2,17,15,233.5,37.5,2.9,18.6,66.0,193.64,147.78
2018,10,2,17,30,182.0,23.0,2.7,18.4,34.0,134.74,41.78
2018,10,2,17,45,91.0,11.5,2.45,18.2,17.0,50.49,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,18.0,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,18.0,1.0,0.0,0.0
2018,10,3,6,15,11.0,3.0,0.8,18.1,3.5,2.86,0.0
2018,10,3,6,30,11.0,5.0,0.9,18.2,6.0,4.75,0.0
2018,10,3,6,45,53.5,14.0,1.0,18.25,22.5,11.92,4.37
2018,10,3,7,0,96.0,23.0,1.1,18.3,39.0,16.89,9.05
2018,10,3,7,15,96.0,24.0,1.2,18.45,44.5,17.17,9.47
2018,10,3,7,30,96.0,25.0,1.3,18.6,50.0,17.44,9.79
2018,10,3,7,45,48.0,34.0,1.4,18.7,46.5,30.18,21.05
2018,10,3,8,0,0.0,43.0,1.5,18.8,43.0,39.94,29.6
2018,10,3,8,15,30.0,91.5,1.6,18.85,104.5,81.21,62.07
2018,10,3,8,30,60.0,140.0,1.7,18.9,166.0,123.5,94.72
2018,10,3,8,45,63.0,164.0,1.8,19.0,194.0,147.51,113.21
2018,10,3,9,0,66.0,188.0,1.9,19.1,222.0,172.18,132.6
2018,10,3,9,15,67.5,208.0,1.9,19.15,245.0,194.09,149.95
2018,10,3,9,30,69.0,228.0,1.9,19.2,268.0,216.39,167.58
2018,10,3,9,45,58.5,220.0,1.9,19.3,255.5,212.63,164.91
2018,10,3,10,0,48.0,212.0,1.9,19.4,243.0,206.97,160.69
2018,10,3,10,15,45.0,204.0,1.85,19.5,234.0,202.84,157.48
2018,10,3,10,30,42.0,196.0,1.8,19.6,225.0,197.92,153.62
2018,10,3,10,45,148.0,251.0,1.8,19.65,357.0,302.76,235.49
2018,10,3,11,0,254.0,306.0,1.8,19.7,489.0,417.66,322.8
2018,10,3,11,15,228.5,326.0,1.8,19.75,492.5,434.34,334.69
2018,10,3,11,30,203.0,346.0,1.8,19.8,496.0,448.39,344.9
2018,10,3,11,45,142.5,317.0,1.85,19.8,422.5,392.73,303.24
2018,10,3,12,0,82.0,288.0,1.9,19.8,349.0,328.15,254.2
2018,10,3,12,15,76.5,283.5,2.0,19.75,340.5,324.29,251.85
2018,10,3,12,30,71.0,279.0,2.1,19.7,332.0,319.8,248.72
2018,10,3,12,45,201.0,290.5,2.2,19.7,436.0,439.21,342.63
2018,10,3,13,0,331.0,302.0,2.3,19.7,540.0,564.82,438.05
2018,10,3,13,15,265.0,285.5,2.3,19.65,472.5,504.82,392.75
2018,10,3,13,30,199.0,269.0,2.3,19.6,405.0,432.86,338.89
2018,10,3,13,45,270.5,237.0,2.35,19.55,414.5,469.72,369.84
2018,10,3,14,0,342.0,205.0,2.4,19.5,424.0,507.43,400.73
2018,10,3,14,15,582.5,142.0,2.35,19.5,490.5,638.32,503.51
2018,10,3,14,30,823.0,79.0,2.3,19.5,557.0,747.62,583.28
2018,10,3,14,45,809.5,75.5,2.3,19.5,518.5,727.25,569.08
2018,10,3,15,0,796.0,72.0,2.3,19.5,480.0,709.98,558.21
2018,10,3,15,15,773.5,70.0,2.3,19.5,437.0,679.72,537.76
2018,10,3,15,30,751.0,68.0,2.3,19.5,394.0,647.58,515.72
2018,10,3,15,45,724.0,64.0,2.25,19.45,348.0,608.13,487.62
2018,10,3,16,0,697.0,60.0,2.2,19.4,302.0,567.56,458.02
2018,10,3,16,15,656.0,55.0,2.2,19.3,254.5,515.79,418.12
2018,10,3,16,30,615.0,50.0,2.2,19.2,207.0,464.43,376.73
2018,10,3,16,45,548.0,44.0,2.2,19.1,160.5,401.35,323.95
2018,10,3,17,0,481.0,38.0,2.2,19.0,114.0,338.49,269.06
2018,10,3,17,15,347.5,30.0,2.1,18.8,74.0,243.29,183.59
2018,10,3,17,30,214.0,22.0,2.0,18.6,34.0,145.94,16.64
2018,10,3,17,45,107.0,11.0,1.9,18.4,17.0,56.5,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,4,6,15,36.0,4.0,1.8,16.75,6.5,3.81,0.0
2018,10,4,6,30,72.0,8.0,1.9,16.9,13.0,5.61,0.0
2018,10,4,6,45,36.0,10.5,2.05,17.0,13.0,8.99,1.89
2018,10,4,7,0,0.0,13.0,2.2,17.1,13.0,12.04,4.84
2018,10,4,7,15,0.0,17.5,2.2,17.2,17.5,16.21,8.67
2018,10,4,7,30,0.0,22.0,2.2,17.3,22.0,20.39,12.46
2018,10,4,7,45,0.0,34.0,2.25,17.4,34.0,31.55,22.38
2018,10,4,8,0,0.0,46.0,2.3,17.5,46.0,42.73,32.22
2018,10,4,8,15,0.0,58.0,2.4,17.6,58.0,53.93,39.89
2018,10,4,8,30,0.0,70.0,2.5,17.7,70.0,65.13,49.12
2018,10,4,8,45,7.5,105.0,2.55,17.8,109.0,97.37,75.32
2018,10,4,9,0,15.0,140.0,2.6,17.9,148.0,129.5,101.06
2018,10,4,9,15,27.0,186.5,2.75,17.9,202.0,167.94,131.54
2018,10,4,9,30,39.0,233.0,2.9,17.9,256.0,211.56,165.96
2018,10,4,9,45,52.0,252.5,3.0,17.95,285.0,236.2,185.09
2018,10,4,10,0,65.0,272.0,3.1,18.0,314.0,262.35,205.51
2018,10,4,10,15,57.5,278.0,3.25,18.0,316.0,270.19,211.82
2018,10,4,10,30,50.0,284.0,3.4,18.0,318.0,277.15,217.37
2018,10,4,10,45,60.5,300.0,3.55,18.05,342.5,301.11,236.13
2018,10,4,11,0,71.0,316.0,3.7,18.1,367.0,326.13,255.67
2018,10,4,11,15,79.5,326.5,3.85,18.05,384.5,346.09,271.37
2018,10,4,11,30,88.0,337.0,4.0,18.0,402.0,366.69,287.59
2018,10,4,11,45,111.0,338.0,4.1,18.0,420.5,391.03,306.93
2018,10,4,12,0,134.0,339.0,4.2,18.0,439.0,415.01,326.05
2018,10,4,12,15,107.0,334.5,4.35,17.95,414.0,394.6,310.35
2018,10,4,12,30,80.0,330.0,4.5,17.9,389.0,375.94,295.89
2018,10,4,12,45,72.0,317.5,4.6,17.85,370.0,362.08,285.53
2018,10,4,13,0,64.0,305.0,4.7,17.8,351.0,347.39,274.45
2018,10,4,13,15,72.5,300.0,4.7,17.7,350.5,352.5,279.21
2018,10,4,13,30,81.0,295.0,4.7,17.6,350.0,357.57,283.95
2018,10,4,13,45,223.5,258.0,4.7,17.55,401.5,453.96,363.7
2018,10,4,14,0,366.0,221.0,4.7,17.5,453.0,542.16,435.78
2018,10,4,14,15,593.0,152.5,4.65,17.45,504.5,655.64,528.12
2018,10,4,14,30,820.0,84.0,4.6,17.4,556.0,753.15,603.05
2018,10,4,14,45,807.5,80.5,4.5,17.35,518.0,733.84,589.08
2018,10,4,15,0,795.0,77.0,4.4,17.3,480.0,711.84,573.77
2018,10,4,15,15,771.5,74.5,4.4,17.3,436.5,680.34,551.54
2018,10,4,15,30,748.0,72.0,4.4,17.3,393.0,646.95,527.62
2018,10,4,15,45,722.5,67.5,4.3,17.15,347.5,608.12,498.92
2018,10,4,16,0,697.0,63.0,4.2,17.0,302.0,568.07,468.47
2018,10,4,16,15,655.0,58.0,4.25,16.85,254.0,515.76,426.74
2018,10,4,16,30,613.0,53.0,4.3,16.7,206.0,467.85,386.67
2018,10,4,16,45,521.5,47.5,4.3,16.5,157.0,388.11,318.88
2018,10,4,17,0,430.0,42.0,4.3,16.3,108.0,313.41,252.93
2018,10,4,17,15,305.5,31.5,4.3,16.1,69.5,222.11,167.77
2018,10,4,17,30,181.0,21.0,4.3,15.9,31.0,126.62,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.75,15.5,48.56,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.6,19.5,11.44,0.0
2018,10,5,6,30,243.0,24.0,3.0,14.9,39.0,20.13,0.13
2018,10,5,6,45,384.5,32.0,3.0,15.25,81.5,25.25,15.52
2018,10,5,7,0,526.0,40.0,3.0,15.6,124.0,30.32,20.84
2018,10,5,7,15,595.5,45.0,2.8,15.75,172.5,35.64,25.91
2018,10,5,7,30,665.0,50.0,2.6,15.9,221.0,38.2,28.37
2018,10,5,7,45,708.5,54.0,2.4,16.05,270.5,39.84,29.88
2018,10,5,8,0,752.0,58.0,2.2,16.2,320.0,41.49,31.3
2018,10,5,8,15,781.0,60.0,2.2,16.4,367.0,47.71,36.7
2018,10,5,8,30,810.0,62.0,2.2,16.6,414.0,102.04,52.29
2018,10,5,8,45,819.0,67.5,2.25,16.8,455.0,152.79,86.04
2018,10,5,9,0,828.0,73.0,2.3,17.0,496.0,203.94,127.36
2018,10,5,9,15,759.0,100.5,2.3,17.15,511.5,250.61,171.21
2018,10,5,9,30,690.0,128.0,2.3,17.3,527.0,291.29,210.29
2018,10,5,9,45,755.0,115.0,2.3,17.5,575.0,342.65,253.65
2018,10,5,10,0,820.0,102.0,2.3,17.7,623.0,394.22,297.22
2018,10,5,10,15,864.0,90.0,2.2,17.85,659.5,445.9,340.55
2018,10,5,10,30,908.0,78.0,2.1,18.0,696.0,495.38,381.38
2018,10,5,10,45,899.5,84.5,2.0,18.2,711.0,536.56,414.85
2018,10,5,11,0,891.0,91.0,1.9,18.4,726.0,575.08,445.2
2018,10,5,11,15,891.5,92.5,1.9,18.6,736.5,611.45,473.61
2018,10,5,11,30,892.0,94.0,1.9,18.8,747.0,645.5,499.65
2018,10,5,11,45,855.0,111.5,1.85,19.05,740.0,668.01,515.84
2018,10,5,12,0,818.0,129.0,1.8,19.3,733.0,687.99,529.73
2018,10,5,12,15,752.5,157.5,1.95,19.35,710.5,694.46,534.95
2018,10,5,12,30,687.0,186.0,2.1,19.4,688.0,695.77,536.31
2018,10,5,12,45,691.5,178.0,2.3,19.45,676.0,708.29,547.48
2018,10,5,13,0,696.0,170.0,2.5,19.5,664.0,718.27,556.7
2018,10,5,13,15,795.0,124.5,2.75,19.55,673.5,757.23,587.49
2018,10,5,13,30,894.0,79.0,3.0,19.6,683.0,790.52,612.94
2018,10,5,13,45,885.0,78.0,3.3,19.6,655.5,788.47,613.71
2018,10,5,14,0,876.0,77.0,3.6,19.6,628.0,783.2,612.42
2018,10,5,14,15,863.5,75.5,3.75,19.5,594.0,771.46,606.04
2018,10,5,14,30,851.0,74.0,3.9,19.4,560.0,756.73,597.52
2018,10,5,14,45,834.5,72.0,4.05,19.25,520.5,735.48,584.29
2018,10,5,15,0,818.0,70.0,4.2,19.1,481.0,711.66,569.04
2018,10,5,15,15,795.5,67.5,4.2,19.1,437.0,686.16,551.55
2018,10,5,15,30,773.0,65.0,4.2,19.1,393.0,653.06,528.05
2018,10,5,15,45,693.0,69.5,4.5,18.75,337.0,586.56,479.97
2018,10,5,16,0,613.0,74.0,4.8,18.4,281.0,525.24,433.0
2018,10,5,16,15,610.5,62.5,4.95,18.1,240.5,493.28,407.96
2018,10,5,16,30,608.0,51.0,5.1,17.8,200.0,459.35,379.55
2018,10,5,16,45,513.5,46.0,5.25,17.5,151.5,379.18,311.18
2018,10,5,17,0,419.0,41.0,5.4,17.2,103.0,304.24,244.74
2018,10,5,17,15,304.5,31.0,5.45,16.9,66.5,219.57,162.65
2018,10,5,17,30,190.0,21.0,5.5,16.6,30.0,127.63,0.0
2018,10,5,17,45,95.0,10.5,5.55,16.3,15.0,50.08,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,6,6,15,118.0,11.0,4.0,15.75,18.0,10.48,0.0
2018,10,6,6,30,236.0,22.0,4.2,16.0,36.0,18.27,0.0
2018,10,6,6,45,377.5,30.5,4.35,16.25,78.0,23.99,14.25
2018,10,6,7,0,519.0,39.0,4.5,16.5,120.0,29.57,20.05
2018,10,6,7,15,360.5,38.5,4.55,16.7,104.5,27.01,18.17
2018,10,6,7,30,202.0,38.0,4.6,16.9,89.0,27.03,18.34
2018,10,6,7,45,102.5,66.5,4.6,17.1,92.5,56.53,44.46
2018,10,6,8,0,3.0,95.0,4.6,17.3,96.0,85.53,69.84
2018,10,6,8,15,14.5,123.0,4.65,17.5,129.0,108.67,89.78
2018,10,6,8,30,26.0,151.0,4.7,17.7,162.0,128.25,100.64
2018,10,6,8,45,125.0,173.5,4.75,17.9,236.0,154.83,117.54
2018,10,6,9,0,224.0,196.0,4.8,18.1,310.0,192.22,143.31
2018,10,6,9,15,298.5,202.5,4.8,18.35,366.5,229.34,171.06
2018,10,6,9,30,373.0,209.0,4.8,18.6,423.0,273.74,205.82
2018,10,6,9,45,492.5,191.0,4.8,18.8,491.0,315.69,238.68
2018,10,6,10,0,612.0,173.0,4.8,19.0,559.0,372.36,284.32
2018,10,6,10,15,773.0,124.5,4.85,19.2,633.5,432.31,333.03
2018,10,6,10,30,934.0,76.0,4.9,19.4,708.0,502.73,390.48
2018,10,6,10,45,939.0,77.0,4.9,19.55,727.5,546.72,427.55
2018,10,6,11,0,944.0,78.0,4.9,19.7,747.0,588.92,462.41
2018,10,6,11,15,947.0,79.0,4.95,19.85,759.0,627.99,494.24
2018,10,6,11,30,950.0,80.0,5.0,20.0,771.0,664.76,523.71
2018,10,6,11,45,951.0,80.0,5.05,20.1,774.5,696.8,549.27
2018,10,6,12,0,952.0,80.0,5.1,20.2,778.0,726.09,572.35
2018,10,6,12,15,949.5,80.0,5.15,20.25,772.5,750.04,590.06
2018,10,6,12,30,947.0,80.0,5.2,20.3,767.0,770.86,605.55
2018,10,6,12,45,943.0,79.0,5.25,20.4,753.5,786.29,617.09
2018,10,6,13,0,939.0,78.0,5.3,20.5,740.0,798.38,626.33
2018,10,6,13,15,932.5,77.5,5.35,20.55,719.0,805.72,632.38
2018,10,6,13,30,926.0,77.0,5.4,20.6,698.0,809.65,636.13
2018,10,6,13,45,916.5,76.0,5.45,20.65,669.5,807.31,635.45
2018,10,6,14,0,907.0,75.0,5.5,20.7,641.0,801.64,632.49
2018,10,6,14,15,894.5,74.0,5.6,20.7,606.5,790.37,625.89
2018,10,6,14,30,882.0,73.0,5.7,20.7,572.0,776.02,617.08
2018,10,6,14,45,865.5,71.0,5.8,20.7,531.5,754.49,602.92
2018,10,6,15,0,849.0,69.0,5.9,20.7,491.0,730.29,586.68
2018,10,6,15,15,826.5,66.5,5.9,20.7,446.0,698.61,564.24
2018,10,6,15,30,804.0,64.0,5.9,20.7,401.0,670.64,544.36
2018,10,6,15,45,771.0,61.5,6.05,20.4,352.5,627.92,513.6
2018,10,6,16,0,738.0,59.0,6.2,20.1,304.0,584.25,480.93
2018,10,6,16,15,689.5,54.5,6.2,19.75,254.0,527.55,435.3
2018,10,6,16,30,641.0,50.0,6.2,19.4,204.0,471.56,388.38
2018,10,6,16,45,561.5,44.5,6.25,19.05,155.5,402.49,328.59
2018,10,6,17,0,482.0,39.0,6.3,18.7,107.0,333.78,266.58
2018,10,6,17,15,340.0,29.5,6.3,18.35,68.0,234.26,168.68
2018,10,6,17,30,198.0,20.0,6.3,18.0,29.0,109.5,0.0
2018,10,6,17,45,99.0,10.0,6.3,17.65,14.5,9.53,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,133.5,11.0,4.85,17.2,18.5,10.48,0.0
2018,10,7,6,30,267.0,22.0,5.0,17.5,37.0,18.47,0.0
2018,10,7,6,45,415.5,29.0,5.2,17.8,80.0,22.78,12.99
2018,10,7,7,0,564.0,36.0,5.4,18.1,123.0,29.61,19.89
2018,10,7,7,15,634.5,41.0,5.55,18.3,172.5,32.32,22.65
2018,10,7,7,30,705.0,46.0,5.7,18.5,222.0,35.07,25.25
2018,10,7,7,45,747.5,49.5,5.85,18.7,272.5,36.47,26.53
2018,10,7,8,0,790.0,53.0,6.0,18.9,323.0,37.9,27.75
2018,10,7,8,15,818.5,55.5,5.95,19.15,371.5,46.79,35.45
2018,10,7,8,30,847.0,58.0,5.9,19.4,420.0,96.69,47.59
2018,10,7,8,45,866.0,60.5,5.85,19.65,464.5,148.04,79.88
2018,10,7,9,0,885.0,63.0,5.8,19.9,509.0,200.7,121.43
2018,10,7,9,15,899.0,65.5,5.75,20.15,549.0,253.39,167.19
2018,10,7,9,30,913.0,68.0,5.7,20.4,589.0,306.44,214.72
2018,10,7,9,45,922.5,69.5,5.65,20.65,622.5,357.33,260.75
2018,10,7,10,0,932.0,71.0,5.6,20.9,656.0,407.66,305.68
2018,10,7,10,15,939.5,72.5,5.5,21.15,683.0,456.38,348.32
2018,10,7,10,30,947.0,74.0,5.4,21.4,710.0,503.92,388.89
2018,10,7,10,45,951.5,74.5,5.35,21.65,729.0,547.64,425.57
2018,10,7,11,0,956.0,75.0,5.3,21.9,748.0,589.48,459.83
2018,10,7,11,15,957.0,75.5,5.2,22.05,758.5,627.24,490.2
2018,10,7,11,30,958.0,76.0,5.1,22.2,769.0,662.52,517.96
2018,10,7,11,45,957.5,76.5,5.05,22.4,772.0,694.2,542.52
2018,10,7,12,0,957.0,77.0,5.0,22.6,775.0,723.04,564.5
2018,10,7,12,15,952.5,78.0,4.95,22.7,769.0,746.63,581.24
2018,10,7,12,30,948.0,79.0,4.9,22.8,763.0,767.01,595.64
2018,10,7,12,45,939.0,81.0,4.85,22.9,748.5,781.85,606.1
2018,10,7,13,0,930.0,83.0,4.8,23.0,734.0,793.27,614.22
2018,10,7,13,15,924.5,82.0,4.8,23.05,713.5,800.77,620.05
2018,10,7,13,30,919.0,81.0,4.8,23.1,693.0,804.91,623.63
2018,10,7,13,45,910.5,80.0,4.85,23.15,665.0,803.36,623.57
2018,10,7,14,0,902.0,79.0,4.9,23.2,637.0,798.5,621.3
2018,10,7,14,15,891.0,76.5,4.95,23.2,602.0,786.76,614.3
2018,10,7,14,30,880.0,74.0,5.0,23.2,567.0,771.88,605.11
2018,10,7,14,45,867.5,70.5,5.0,23.2,527.5,751.67,591.82
2018,10,7,15,0,855.0,67.0,5.0,23.2,488.0,728.64,576.43
2018,10,7,15,15,832.0,64.5,5.0,23.2,442.5,696.52,554.13
2018,10,7,15,30,809.0,62.0,5.0,23.2,397.0,668.08,534.31
2018,10,7,15,45,780.5,58.5,4.9,23.05,349.0,627.2,504.53
2018,10,7,16,0,752.0,55.0,4.8,22.9,301.0,585.16,472.96
2018,10,7,16,15,706.0,50.5,4.55,22.5,251.0,529.89,428.91
2018,10,7,16,30,660.0,46.0,4.3,22.1,201.0,475.24,383.61
2018,10,7,16,45,583.0,40.5,4.05,21.75,152.5,402.71,322.26
2018,10,7,17,0,506.0,35.0,3.8,21.4,104.0,333.61,260.83
2018,10,7,17,15,360.5,27.5,3.75,20.95,66.0,240.74,164.9
2018,10,7,17,30,215.0,20.0,3.7,20.5,28.0,116.28,0.0
2018,10,7,17,45,107.5,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.5,11.0,3.4,17.85,17.5,10.48,0.0
2018,10,8,6,30,253.0,22.0,3.5,18.2,35.0,18.65,0.0
2018,10,8,6,45,399.5,29.0,3.6,18.55,76.5,22.92,12.88
2018,10,8,7,0,546.0,36.0,3.7,18.9,118.0,29.73,19.9
2018,10,8,7,15,616.5,40.0,3.85,19.15,166.0,31.51,21.85
2018,10,8,7,30,687.0,44.0,4.0,19.4,214.0,33.42,23.71
2018,10,8,7,45,730.5,48.0,4.15,19.7,264.0,35.31,25.41
2018,10,8,8,0,774.0,52.0,4.3,20.0,314.0,37.17,27.0
2018,10,8,8,15,803.0,54.0,4.4,20.3,361.0,43.97,32.84
2018,10,8,8,30,832.0,56.0,4.5,20.6,408.0,91.92,44.69
2018,10,8,8,45,851.5,58.0,4.55,20.9,452.0,142.0,75.31
2018,10,8,9,0,871.0,60.0,4.6,21.2,496.0,193.43,115.26
2018,10,8,9,15,885.5,62.0,4.55,21.45,535.0,244.94,159.49
2018,10,8,9,30,900.0,64.0,4.5,21.7,574.0,296.87,205.55
2018,10,8,9,45,909.5,64.5,4.45,21.95,606.0,346.11,249.74
2018,10,8,10,0,919.0,65.0,4.4,22.2,638.0,394.78,292.83
2018,10,8,10,15,926.5,66.0,4.35,22.35,664.5,442.28,334.17
2018,10,8,10,30,934.0,67.0,4.3,22.5,691.0,488.6,373.52
2018,10,8,10,45,939.0,67.5,4.2,22.7,710.0,531.84,409.4
2018,10,8,11,0,944.0,68.0,4.1,22.9,729.0,573.26,442.91
2018,10,8,11,15,946.5,69.0,4.0,23.05,740.5,611.74,473.42
2018,10,8,11,30,949.0,70.0,3.9,23.2,752.0,647.88,501.44
2018,10,8,11,45,949.5,70.0,3.8,23.35,755.0,679.27,525.4
2018,10,8,12,0,950.0,70.0,3.7,23.5,758.0,707.86,546.85
2018,10,8,12,15,948.5,70.5,3.65,23.55,753.5,732.69,564.28
2018,10,8,12,30,947.0,71.0,3.6,23.6,749.0,754.43,579.53
2018,10,8,12,45,943.0,70.5,3.55,23.65,736.0,770.12,590.54
2018,10,8,13,0,939.0,70.0,3.5,23.7,723.0,782.49,599.32
2018,10,8,13,15,932.0,70.0,3.5,23.7,702.0,789.76,604.99
2018,10,8,13,30,925.0,70.0,3.5,23.7,681.0,793.65,608.45
2018,10,8,13,45,915.5,69.5,3.55,23.65,653.0,791.7,608.31
2018,10,8,14,0,906.0,69.0,3.6,23.6,625.0,786.43,605.98
2018,10,8,14,15,893.0,68.0,3.65,23.45,590.5,774.67,599.4
2018,10,8,14,30,880.0,67.0,3.7,23.3,556.0,759.84,590.71
2018,10,8,14,45,861.5,66.0,3.75,23.15,515.5,737.94,576.92
2018,10,8,15,0,843.0,65.0,3.8,23.0,475.0,713.49,561.19
2018,10,8,15,15,820.0,62.5,3.8,23.0,430.5,681.59,539.28
2018,10,8,15,30,797.0,60.0,3.8,23.0,386.0,653.38,519.82
2018,10,8,15,45,762.0,57.5,3.85,22.55,337.5,609.67,489.17
2018,10,8,16,0,727.0,55.0,3.9,22.1,289.0,565.19,456.47
2018,10,8,16,15,676.0,51.5,3.9,21.55,240.0,508.92,412.44
2018,10,8,16,30,625.0,48.0,3.9,21.0,191.0,453.52,367.09
2018,10,8,16,45,542.0,42.0,3.9,20.5,144.0,383.14,307.4
2018,10,8,17,0,459.0,36.0,3.9,20.0,97.0,313.6,245.43
2018,10,8,17,15,319.5,27.0,3.9,19.4,60.5,216.38,141.76
2018,10,8,17,30,180.0,18.0,3.9,18.8,24.0,97.75,0.0
2018,10,8,17,45,90.0,9.0,3.9,18.2,12.0,0.0,0.0
