Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,9,6,15,61.5,7.5,0.3,15.35,10.5,7.15,0.0
2018,10,9,6,30,123.0,15.0,0.4,15.5,21.0,11.79,0.0
2018,10,9,6,45,183.5,24.0,0.45,15.65,45.0,18.49,9.37
2018,10,9,7,0,244.0,33.0,0.5,15.8,69.0,24.35,15.56
2018,10,9,7,15,170.5,40.0,0.65,16.0,70.0,29.35,20.33
2018,10,9,7,30,97.0,47.0,0.8,16.2,71.0,37.73,27.93
2018,10,9,7,45,48.5,65.5,0.95,16.45,77.5,55.57,43.76
2018,10,9,8,0,0.0,84.0,1.1,16.7,84.0,76.46,62.02
2018,10,9,8,15,0.0,103.5,1.1,17.0,103.5,93.04,76.24
2018,10,9,8,30,0.0,123.0,1.1,17.3,123.0,110.04,86.41
2018,10,9,8,45,19.5,156.5,1.1,17.6,166.0,140.46,110.04
2018,10,9,9,0,39.0,190.0,1.1,17.9,209.0,167.14,130.16
2018,10,9,9,15,185.5,197.0,1.05,18.25,300.0,203.86,153.37
2018,10,9,9,30,332.0,204.0,1.0,18.6,391.0,255.5,189.88
2018,10,9,9,45,592.5,147.0,0.9,18.95,504.5,305.87,224.35
2018,10,9,10,0,853.0,90.0,0.8,19.3,618.0,389.8,286.76
2018,10,9,10,15,784.5,116.5,0.8,19.6,618.0,422.73,315.88
2018,10,9,10,30,716.0,143.0,0.8,19.9,618.0,449.71,339.26
2018,10,9,10,45,564.0,188.0,0.75,20.25,569.0,448.3,340.06
2018,10,9,11,0,412.0,233.0,0.7,20.6,520.0,432.83,329.14
2018,10,9,11,15,296.5,282.0,0.95,20.6,490.0,429.68,328.12
2018,10,9,11,30,181.0,331.0,1.2,20.6,460.0,417.41,319.11
2018,10,9,11,45,181.0,336.5,1.45,20.6,466.0,432.31,331.4
2018,10,9,12,0,181.0,342.0,1.7,20.6,472.0,446.82,343.13
2018,10,9,12,15,173.5,340.0,2.0,20.45,464.0,448.59,345.69
2018,10,9,12,30,166.0,338.0,2.3,20.3,456.0,449.39,347.49
2018,10,9,12,45,149.0,329.0,2.55,20.1,433.5,435.38,337.95
2018,10,9,13,0,132.0,320.0,2.8,19.9,411.0,420.03,327.28
2018,10,9,13,15,136.5,293.5,3.05,19.65,385.0,401.72,315.01
2018,10,9,13,30,141.0,267.0,3.3,19.4,359.0,382.21,301.67
2018,10,9,13,45,270.0,221.0,3.5,19.2,388.5,446.08,355.51
2018,10,9,14,0,399.0,175.0,3.7,19.0,418.0,510.6,409.17
2018,10,9,14,15,627.5,126.0,3.8,18.8,483.0,640.33,512.98
2018,10,9,14,30,856.0,77.0,3.9,18.6,548.0,749.49,595.74
2018,10,9,14,45,837.5,74.5,4.0,18.4,507.5,726.27,580.05
2018,10,9,15,0,819.0,72.0,4.1,18.2,467.0,706.06,567.33
2018,10,9,15,15,763.5,73.5,4.1,18.2,414.0,656.09,531.1
2018,10,9,15,30,708.0,75.0,4.1,18.2,361.0,605.35,493.74
2018,10,9,15,45,591.5,76.5,3.9,17.8,295.0,516.51,424.62
2018,10,9,16,0,475.0,78.0,3.7,17.4,229.0,428.23,353.84
2018,10,9,16,15,486.5,66.5,3.65,17.1,198.0,409.29,338.42
2018,10,9,16,30,498.0,55.0,3.6,16.8,167.0,388.0,319.33
2018,10,9,16,45,385.0,45.0,3.6,16.5,118.5,296.58,241.4
2018,10,9,17,0,272.0,35.0,3.6,16.2,70.0,212.5,167.46
2018,10,9,17,15,211.0,26.5,3.65,15.95,46.0,159.04,97.35
2018,10,9,17,30,150.0,18.0,3.7,15.7,22.0,83.66,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.4,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,15,63.0,10.5,0.7,14.6,13.5,10.01,0.0
2018,10,10,6,30,126.0,21.0,0.8,14.7,27.0,16.81,0.0
2018,10,10,6,45,254.0,34.0,0.95,14.8,64.5,26.68,15.73
2018,10,10,7,0,382.0,47.0,1.1,14.9,102.0,37.57,27.02
2018,10,10,7,15,437.5,56.5,1.1,15.0,143.0,43.26,32.62
2018,10,10,7,30,493.0,66.0,1.1,15.1,184.0,48.74,37.79
2018,10,10,7,45,581.0,68.5,1.1,15.2,238.5,48.21,37.43
2018,10,10,8,0,669.0,71.0,1.1,15.3,293.0,48.0,37.24
2018,10,10,8,15,705.0,75.5,1.05,15.45,340.5,49.29,38.3
2018,10,10,8,30,741.0,80.0,1.0,15.6,388.0,95.27,52.83
2018,10,10,8,45,767.5,82.0,0.95,15.8,431.5,141.38,80.01
2018,10,10,9,0,794.0,84.0,0.9,16.0,475.0,189.84,116.81
2018,10,10,9,15,816.5,84.5,0.8,16.2,514.5,238.27,157.45
2018,10,10,9,30,839.0,85.0,0.7,16.4,554.0,288.08,200.49
2018,10,10,9,45,859.5,83.5,0.6,16.6,588.5,341.28,246.05
2018,10,10,10,0,880.0,82.0,0.5,16.8,623.0,389.93,287.17
2018,10,10,10,15,887.5,83.0,0.5,17.05,648.5,435.75,325.71
2018,10,10,10,30,895.0,84.0,0.5,17.3,674.0,480.46,362.25
2018,10,10,10,45,898.5,85.0,0.5,17.55,692.0,521.89,395.3
2018,10,10,11,0,902.0,86.0,0.5,17.8,710.0,561.5,426.01
2018,10,10,11,15,904.5,87.0,0.8,17.95,721.0,598.55,457.31
2018,10,10,11,30,907.0,88.0,1.1,18.1,732.0,633.38,486.39
2018,10,10,11,45,906.0,89.0,1.35,18.2,734.5,663.62,511.34
2018,10,10,12,0,905.0,90.0,1.6,18.3,737.0,691.16,534.0
2018,10,10,12,15,903.5,89.0,1.85,18.35,731.5,713.53,552.72
2018,10,10,12,30,902.0,88.0,2.1,18.4,726.0,732.93,568.21
2018,10,10,12,45,897.0,88.5,2.3,18.4,713.0,748.28,580.66
2018,10,10,13,0,892.0,89.0,2.5,18.4,700.0,760.47,590.99
2018,10,10,13,15,884.0,88.0,2.7,18.3,678.5,765.61,596.62
2018,10,10,13,30,876.0,87.0,2.9,18.2,657.0,767.49,600.06
2018,10,10,13,45,780.0,113.5,3.15,18.1,605.0,733.63,577.91
2018,10,10,14,0,684.0,140.0,3.4,18.0,553.0,695.15,551.91
2018,10,10,14,15,754.0,111.5,3.55,17.8,543.0,715.24,569.4
2018,10,10,14,30,824.0,83.0,3.7,17.6,533.0,733.82,585.33
2018,10,10,14,45,802.5,81.5,3.9,17.4,492.5,710.12,570.12
2018,10,10,15,0,781.0,80.0,4.1,17.2,452.0,684.01,553.1
2018,10,10,15,15,754.5,77.0,4.1,17.2,408.0,650.34,529.01
2018,10,10,15,30,728.0,74.0,4.1,17.2,364.0,614.95,503.2
2018,10,10,15,45,684.0,71.5,4.25,16.65,316.5,570.26,470.16
2018,10,10,16,0,640.0,69.0,4.4,16.1,269.0,522.62,433.29
2018,10,10,16,15,580.0,63.5,4.3,15.8,220.5,461.59,383.06
2018,10,10,16,30,520.0,58.0,4.2,15.5,172.0,402.27,332.43
2018,10,10,16,45,429.0,50.0,4.05,15.2,127.5,324.97,265.2
2018,10,10,17,0,338.0,42.0,3.9,14.9,83.0,252.23,198.89
2018,10,10,17,15,218.5,29.5,3.75,14.8,51.0,165.29,91.11
2018,10,10,17,30,99.0,17.0,3.6,14.7,19.0,59.67,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.6,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,11,6,15,17.5,6.5,0.95,14.55,7.0,6.2,0.0
2018,10,11,6,30,35.0,13.0,1.0,14.6,14.0,12.39,0.0
2018,10,11,6,45,65.0,26.0,1.05,14.7,33.0,21.6,11.38
2018,10,11,7,0,95.0,39.0,1.1,14.8,52.0,31.86,22.03
2018,10,11,7,15,92.5,56.0,1.05,14.85,73.0,47.42,36.27
2018,10,11,7,30,90.0,73.0,1.0,14.9,94.0,60.7,48.37
2018,10,11,7,45,70.0,98.0,1.0,15.0,116.5,82.94,68.11
2018,10,11,8,0,50.0,123.0,1.0,15.1,139.0,101.59,84.39
2018,10,11,8,15,85.0,145.5,0.95,15.3,178.0,118.23,98.61
2018,10,11,8,30,120.0,168.0,0.9,15.5,217.0,136.73,105.53
2018,10,11,8,45,140.5,187.5,0.85,15.7,251.5,163.28,124.23
2018,10,11,9,0,161.0,207.0,0.8,15.9,286.0,192.18,145.79
2018,10,11,9,15,361.5,182.5,0.75,16.2,378.0,222.37,162.01
2018,10,11,9,30,562.0,158.0,0.7,16.5,470.0,271.52,195.91
2018,10,11,9,45,689.0,129.5,0.65,16.8,535.0,317.14,231.35
2018,10,11,10,0,816.0,101.0,0.6,17.1,600.0,376.89,278.46
2018,10,11,10,15,826.5,103.0,0.55,17.5,626.5,422.59,316.15
2018,10,11,10,30,837.0,105.0,0.5,17.9,653.0,467.66,352.2
2018,10,11,10,45,843.5,105.5,0.4,18.3,671.5,508.54,383.56
2018,10,11,11,0,850.0,106.0,0.3,18.7,690.0,547.99,412.66
2018,10,11,11,15,854.0,107.0,0.35,19.0,701.5,585.59,441.17
2018,10,11,11,30,858.0,108.0,0.4,19.3,713.0,619.82,466.74
2018,10,11,11,45,860.0,108.0,0.4,19.65,716.5,649.7,488.09
2018,10,11,12,0,862.0,108.0,0.4,20.0,720.0,677.16,507.35
2018,10,11,12,15,863.5,106.5,0.6,20.15,716.0,700.26,526.6
2018,10,11,12,30,865.0,105.0,0.8,20.3,712.0,720.63,543.57
2018,10,11,12,45,866.5,101.5,1.0,20.4,700.5,736.14,556.58
2018,10,11,13,0,868.0,98.0,1.2,20.5,689.0,748.65,567.57
2018,10,11,13,15,861.5,97.0,1.4,20.5,668.5,754.77,574.38
2018,10,11,13,30,855.0,96.0,1.6,20.5,648.0,757.72,579.05
2018,10,11,13,45,846.0,94.5,1.8,20.45,621.0,759.78,583.22
2018,10,11,14,0,837.0,93.0,2.0,20.4,594.0,754.4,582.16
2018,10,11,14,15,823.5,90.5,2.15,20.3,560.0,741.4,575.45
2018,10,11,14,30,810.0,88.0,2.3,20.2,526.0,725.47,566.64
2018,10,11,14,45,791.5,85.0,2.45,20.1,486.5,702.47,552.58
2018,10,11,15,0,773.0,82.0,2.6,20.0,447.0,676.99,536.48
2018,10,11,15,15,746.0,78.5,2.6,20.0,402.5,642.6,512.53
2018,10,11,15,30,719.0,75.0,2.6,20.0,358.0,606.51,486.91
2018,10,11,15,45,681.5,70.5,2.95,19.55,311.0,564.21,456.98
2018,10,11,16,0,644.0,66.0,3.3,19.1,264.0,518.51,422.76
2018,10,11,16,15,588.0,60.5,3.5,18.65,216.5,460.13,376.32
2018,10,11,16,30,532.0,55.0,3.7,18.2,169.0,403.29,328.92
2018,10,11,16,45,443.0,47.0,3.9,17.8,124.5,327.26,263.78
2018,10,11,17,0,354.0,39.0,4.1,17.4,80.0,255.94,198.65
2018,10,11,17,15,230.5,27.0,4.25,16.9,48.5,162.27,74.17
2018,10,11,17,30,107.0,15.0,4.4,16.4,17.0,60.81,0.0
2018,10,11,17,45,53.5,7.5,4.55,15.95,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.55,15.1,13.0,0.0,0.0
2018,10,12,6,30,163.0,20.0,1.6,15.3,26.0,19.06,0.0
2018,10,12,6,45,292.5,30.0,1.65,15.5,62.0,24.48,13.17
2018,10,12,7,0,422.0,40.0,1.7,15.7,98.0,31.34,21.41
2018,10,12,7,15,502.0,47.0,1.7,16.0,144.0,35.19,25.34
2018,10,12,7,30,582.0,54.0,1.7,16.3,190.0,38.99,28.95
2018,10,12,7,45,633.0,59.0,1.7,16.6,238.0,41.02,30.83
2018,10,12,8,0,684.0,64.0,1.7,16.9,286.0,47.31,36.37
2018,10,12,8,15,719.5,67.5,1.75,17.3,333.0,48.27,37.1
2018,10,12,8,30,755.0,71.0,1.8,17.7,380.0,84.34,44.68
2018,10,12,8,45,779.5,74.0,1.8,18.15,423.5,131.6,71.51
2018,10,12,9,0,804.0,77.0,1.8,18.6,467.0,180.93,108.37
2018,10,12,9,15,825.0,78.5,1.8,19.15,506.5,230.14,149.39
2018,10,12,9,30,846.0,80.0,1.8,19.7,546.0,285.61,196.94
2018,10,12,9,45,866.0,78.0,1.75,20.25,580.0,333.24,238.46
2018,10,12,10,0,886.0,76.0,1.7,20.8,614.0,381.26,279.72
2018,10,12,10,15,895.0,77.0,1.65,21.25,640.5,427.69,319.03
2018,10,12,10,30,904.0,78.0,1.6,21.7,667.0,473.13,356.36
2018,10,12,10,45,910.0,79.0,1.55,22.15,686.0,515.92,390.53
2018,10,12,11,0,916.0,80.0,1.5,22.6,705.0,557.05,422.36
2018,10,12,11,15,919.0,80.5,1.5,22.95,716.0,594.19,450.81
2018,10,12,11,30,922.0,81.0,1.5,23.3,727.0,629.08,476.91
2018,10,12,11,45,922.5,81.0,1.5,23.65,730.0,659.52,499.27
2018,10,12,12,0,923.0,81.0,1.5,24.0,733.0,687.25,519.27
2018,10,12,12,15,922.5,81.5,1.65,24.1,729.0,712.0,538.5
2018,10,12,12,30,922.0,82.0,1.8,24.2,725.0,733.81,554.53
2018,10,12,12,45,919.0,81.0,1.95,24.3,712.0,749.22,566.25
2018,10,12,13,0,916.0,80.0,2.1,24.4,699.0,761.4,575.9
2018,10,12,13,15,910.0,79.0,2.3,24.25,678.5,768.1,582.79
2018,10,12,13,30,904.0,78.0,2.5,24.1,658.0,771.49,587.49
2018,10,12,13,45,895.0,77.0,2.75,23.95,630.0,769.33,588.7
2018,10,12,14,0,886.0,76.0,3.0,23.8,602.0,763.93,587.65
2018,10,12,14,15,873.0,74.0,3.15,23.55,567.5,751.21,581.13
2018,10,12,14,30,860.0,72.0,3.3,23.3,533.0,735.49,572.46
2018,10,12,14,45,842.5,70.0,3.45,23.05,493.0,713.59,559.23
2018,10,12,15,0,825.0,68.0,3.6,22.8,453.0,689.17,543.96
2018,10,12,15,15,800.0,65.5,3.6,22.8,408.5,661.96,525.31
2018,10,12,15,30,775.0,63.0,3.6,22.8,364.0,627.51,500.9
2018,10,12,15,45,740.5,59.5,3.85,22.0,316.5,583.91,470.77
2018,10,12,16,0,706.0,56.0,4.1,21.2,269.0,539.55,437.8
2018,10,12,16,15,653.5,51.0,4.1,20.65,220.5,481.92,391.75
2018,10,12,16,30,601.0,46.0,4.1,20.1,172.0,425.34,344.41
2018,10,12,16,45,513.0,39.5,4.15,19.5,126.5,354.4,283.22
2018,10,12,17,0,425.0,33.0,4.2,18.9,81.0,284.37,217.78
2018,10,12,17,15,263.0,22.0,4.15,18.45,47.0,170.7,56.34
2018,10,12,17,30,101.0,11.0,4.1,18.0,13.0,53.96,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.55,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.25,15.3,13.5,0.0,0.0
2018,10,13,6,30,205.0,19.0,1.2,15.5,27.0,18.11,0.0
2018,10,13,6,45,300.5,26.0,1.2,15.7,56.5,20.77,9.89
2018,10,13,7,0,396.0,33.0,1.2,15.9,86.0,25.07,15.97
2018,10,13,7,15,302.0,46.5,1.25,16.15,97.0,34.79,24.95
2018,10,13,7,30,208.0,60.0,1.3,16.4,108.0,43.73,33.11
2018,10,13,7,45,104.0,75.0,1.3,16.65,99.0,62.76,50.0
2018,10,13,8,0,0.0,90.0,1.3,16.9,90.0,80.96,65.92
2018,10,13,8,15,21.5,112.0,1.4,17.15,120.5,95.24,78.17
2018,10,13,8,30,43.0,134.0,1.5,17.4,151.0,115.06,89.53
2018,10,13,8,45,282.0,134.5,1.55,17.65,268.5,131.88,92.5
2018,10,13,9,0,521.0,135.0,1.6,17.9,386.0,179.6,119.72
2018,10,13,9,15,460.0,163.5,1.7,18.1,398.0,219.89,155.79
2018,10,13,9,30,399.0,192.0,1.8,18.3,410.0,254.19,187.37
2018,10,13,9,45,301.5,232.0,1.9,18.45,402.5,284.28,215.74
2018,10,13,10,0,204.0,272.0,2.0,18.6,395.0,304.3,234.59
2018,10,13,10,15,214.0,283.5,2.05,18.7,417.5,331.03,256.0
2018,10,13,10,30,224.0,295.0,2.1,18.8,440.0,358.39,277.69
2018,10,13,10,45,215.0,304.5,2.2,18.95,447.0,375.51,291.45
2018,10,13,11,0,206.0,314.0,2.3,19.1,454.0,391.55,304.18
2018,10,13,11,15,183.0,322.0,2.35,19.15,447.5,397.49,308.98
2018,10,13,11,30,160.0,330.0,2.4,19.2,441.0,401.49,312.13
2018,10,13,11,45,155.5,330.5,2.5,19.3,439.0,408.34,317.64
2018,10,13,12,0,151.0,331.0,2.6,19.4,437.0,414.42,322.53
2018,10,13,12,15,156.5,328.5,2.65,19.4,437.5,423.66,330.04
2018,10,13,12,30,162.0,326.0,2.7,19.4,438.0,432.56,337.32
2018,10,13,12,45,253.0,297.5,2.75,19.4,469.0,482.7,377.65
2018,10,13,13,0,344.0,269.0,2.8,19.4,500.0,528.4,414.38
2018,10,13,13,15,427.5,238.5,2.85,19.3,516.5,575.21,451.75
2018,10,13,13,30,511.0,208.0,2.9,19.2,533.0,613.79,483.08
2018,10,13,13,45,576.5,180.0,2.9,19.15,531.5,639.36,504.26
2018,10,13,14,0,642.0,152.0,2.9,19.1,530.0,667.49,527.26
2018,10,13,14,15,767.5,110.0,2.9,18.95,536.0,713.86,563.92
2018,10,13,14,30,893.0,68.0,2.9,18.8,542.0,751.62,592.74
2018,10,13,14,45,768.5,88.5,2.9,18.65,474.0,682.53,543.41
2018,10,13,15,0,644.0,109.0,2.9,18.5,406.0,611.32,491.34
2018,10,13,15,15,670.0,91.5,2.9,18.5,373.5,600.73,485.27
2018,10,13,15,30,696.0,74.0,2.9,18.5,341.0,585.97,475.28
2018,10,13,15,45,716.5,63.5,2.85,18.1,306.5,569.47,463.65
2018,10,13,16,0,737.0,53.0,2.8,17.7,272.0,552.37,450.48
2018,10,13,16,15,682.5,49.0,2.75,17.4,222.5,494.12,403.18
2018,10,13,16,30,628.0,45.0,2.7,17.1,173.0,436.9,354.72
2018,10,13,16,45,535.5,38.5,2.7,16.8,126.5,357.68,286.5
2018,10,13,17,0,443.0,32.0,2.7,16.5,80.0,290.38,221.09
2018,10,13,17,15,274.5,22.0,2.7,16.2,46.5,172.84,26.95
2018,10,13,17,30,106.0,12.0,2.7,15.9,13.0,56.63,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.6,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,14,6,15,24.5,5.0,1.45,14.4,6.0,0.0,0.0
2018,10,14,6,30,49.0,10.0,1.4,14.6,12.0,9.53,0.0
2018,10,14,6,45,84.5,20.5,1.35,14.8,29.5,17.23,6.86
2018,10,14,7,0,120.0,31.0,1.3,15.0,47.0,25.67,16.5
2018,10,14,7,15,111.0,45.0,1.15,15.2,64.5,36.48,26.52
2018,10,14,7,30,102.0,59.0,1.0,15.4,82.0,50.24,39.0
2018,10,14,7,45,51.5,78.0,0.85,15.6,89.5,68.23,55.02
2018,10,14,8,0,1.0,97.0,0.7,15.8,97.0,86.34,70.88
2018,10,14,8,15,27.0,121.5,0.8,16.05,132.0,101.78,84.13
2018,10,14,8,30,53.0,146.0,0.9,16.3,167.0,123.48,96.55
2018,10,14,8,45,261.5,148.0,0.95,16.55,270.5,138.85,99.42
2018,10,14,9,0,470.0,150.0,1.0,16.8,374.0,182.05,124.11
2018,10,14,9,15,680.0,111.0,1.0,17.05,465.0,219.12,146.48
2018,10,14,9,30,890.0,72.0,1.0,17.3,556.0,284.64,194.92
2018,10,14,9,45,902.5,74.0,1.05,17.55,590.0,335.24,239.49
2018,10,14,10,0,915.0,76.0,1.1,17.8,624.0,385.57,283.38
2018,10,14,10,15,925.0,77.0,1.1,18.1,651.5,433.56,324.31
2018,10,14,10,30,935.0,78.0,1.1,18.4,679.0,480.57,363.33
2018,10,14,10,45,942.5,78.5,1.15,18.75,699.0,524.73,399.31
2018,10,14,11,0,950.0,79.0,1.2,19.1,719.0,567.27,433.11
2018,10,14,11,15,955.0,79.5,1.2,19.45,731.5,606.59,463.32
2018,10,14,11,30,960.0,80.0,1.2,19.8,744.0,643.7,491.15
2018,10,14,11,45,964.0,79.5,1.2,20.15,748.5,676.84,515.52
2018,10,14,12,0,968.0,79.0,1.2,20.5,753.0,707.33,537.53
2018,10,14,12,15,968.5,78.5,1.25,20.8,749.0,732.7,556.2
2018,10,14,12,30,969.0,78.0,1.3,21.1,745.0,754.99,571.47
2018,10,14,12,45,968.0,77.5,1.3,21.4,733.0,773.03,583.28
2018,10,14,13,0,967.0,77.0,1.3,21.7,721.0,787.78,592.94
2018,10,14,13,15,962.0,76.0,1.35,21.85,700.0,795.69,599.01
2018,10,14,13,30,957.0,75.0,1.4,22.0,679.0,800.12,602.95
2018,10,14,13,45,949.5,73.5,1.45,22.2,650.5,798.68,602.94
2018,10,14,14,0,942.0,72.0,1.5,22.4,622.0,793.8,600.77
2018,10,14,14,15,932.0,70.0,1.55,22.45,587.5,783.13,595.09
2018,10,14,14,30,922.0,68.0,1.6,22.5,553.0,769.22,587.28
2018,10,14,14,45,906.5,66.0,1.65,22.5,512.0,748.2,574.62
2018,10,14,15,0,891.0,64.0,1.7,22.5,471.0,724.4,559.91
2018,10,14,15,15,866.5,61.5,1.7,22.5,424.5,691.11,537.78
2018,10,14,15,30,842.0,59.0,1.7,22.5,378.0,655.88,513.84
2018,10,14,15,45,807.0,56.0,1.8,22.2,328.0,616.63,487.12
2018,10,14,16,0,772.0,53.0,1.9,21.9,278.0,571.14,453.52
2018,10,14,16,15,717.0,48.5,1.95,21.25,227.0,511.17,407.38
2018,10,14,16,30,662.0,44.0,2.0,20.6,176.0,452.21,359.46
2018,10,14,16,45,567.0,38.0,2.1,19.95,128.5,371.39,291.76
2018,10,14,17,0,472.0,32.0,2.2,19.3,81.0,302.77,224.44
2018,10,14,17,15,292.5,21.5,2.3,18.75,46.5,177.43,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.2,12.0,58.2,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.65,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,15,6,15,82.0,8.5,3.2,14.9,11.0,0.0,0.0
2018,10,15,6,30,164.0,17.0,3.3,15.2,22.0,16.2,0.0
2018,10,15,6,45,280.0,27.5,3.45,15.5,55.0,22.57,9.95
2018,10,15,7,0,396.0,38.0,3.6,15.8,88.0,29.99,20.01
2018,10,15,7,15,512.0,44.0,3.65,16.1,139.0,33.08,23.35
2018,10,15,7,30,628.0,50.0,3.7,16.4,190.0,39.68,29.47
2018,10,15,7,45,698.5,52.0,3.8,16.7,242.5,39.52,29.45
2018,10,15,8,0,769.0,54.0,3.9,17.0,295.0,39.63,29.55
2018,10,15,8,15,801.5,56.5,3.6,17.45,343.0,40.18,29.95
2018,10,15,8,30,834.0,59.0,3.3,17.9,391.0,77.43,40.16
2018,10,15,8,45,856.0,61.5,3.05,18.35,435.5,127.72,66.42
2018,10,15,9,0,878.0,64.0,2.8,18.8,480.0,179.58,104.19
2018,10,15,9,15,894.0,65.5,2.6,19.35,519.0,230.82,146.81
2018,10,15,9,30,910.0,67.0,2.4,19.9,558.0,282.56,191.84
2018,10,15,9,45,921.5,68.5,2.15,20.45,591.5,333.23,236.35
2018,10,15,10,0,933.0,70.0,1.9,21.0,625.0,383.5,279.68
2018,10,15,10,15,941.0,70.5,1.75,21.35,651.0,430.9,320.02
2018,10,15,10,30,949.0,71.0,1.6,21.7,677.0,477.09,358.07
2018,10,15,10,45,954.0,72.0,1.4,22.1,696.0,520.91,392.64
2018,10,15,11,0,959.0,73.0,1.2,22.5,715.0,562.89,424.32
2018,10,15,11,15,961.5,74.0,1.2,22.7,726.0,601.47,453.99
2018,10,15,11,30,964.0,75.0,1.2,22.9,737.0,637.66,481.2
2018,10,15,11,45,964.5,75.0,1.2,23.1,740.0,669.1,504.47
2018,10,15,12,0,965.0,75.0,1.2,23.3,743.0,697.71,525.3
2018,10,15,12,15,964.0,74.5,1.4,23.3,737.5,721.86,545.08
2018,10,15,12,30,963.0,74.0,1.6,23.3,732.0,742.88,561.53
2018,10,15,12,45,960.0,73.5,1.75,23.25,719.0,759.27,574.39
2018,10,15,13,0,957.0,73.0,1.9,23.2,706.0,772.33,585.09
2018,10,15,13,15,951.0,72.0,2.05,23.05,684.5,779.28,591.94
2018,10,15,13,30,945.0,71.0,2.2,22.9,663.0,782.78,596.57
2018,10,15,13,45,935.5,70.5,2.3,22.75,634.5,780.83,597.17
2018,10,15,14,0,926.0,70.0,2.4,22.6,606.0,775.52,595.57
2018,10,15,14,15,913.0,68.0,2.5,22.4,570.5,762.62,588.82
2018,10,15,14,30,900.0,66.0,2.6,22.2,535.0,746.59,579.86
2018,10,15,14,45,881.5,64.5,2.65,22.05,494.0,724.2,565.89
2018,10,15,15,0,863.0,63.0,2.7,21.9,453.0,699.22,549.89
2018,10,15,15,15,838.0,60.5,2.7,21.9,407.5,666.11,527.11
2018,10,15,15,30,813.0,58.0,2.7,21.9,362.0,636.48,506.48
2018,10,15,15,45,776.0,55.0,2.8,21.3,313.0,591.41,474.45
2018,10,15,16,0,739.0,52.0,2.9,20.7,264.0,545.63,439.88
2018,10,15,16,15,681.5,47.5,2.95,20.25,214.5,485.38,391.79
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,426.4,342.33
2018,10,15,16,45,526.5,37.0,3.05,19.3,119.0,346.02,273.39
2018,10,15,17,0,429.0,31.0,3.1,18.8,73.0,278.22,204.0
2018,10,15,17,15,264.0,21.0,3.0,18.45,42.0,160.71,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.1,11.0,51.89,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.75,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,6,15,97.5,9.0,0.65,14.7,11.5,0.0,0.0
2018,10,16,6,30,195.0,18.0,0.6,14.8,23.0,17.16,0.0
2018,10,16,6,45,308.5,27.5,0.6,14.9,56.0,22.8,9.29
2018,10,16,7,0,422.0,37.0,0.6,15.0,89.0,29.27,19.46
2018,10,16,7,15,523.0,44.0,0.55,15.2,138.5,33.26,23.66
2018,10,16,7,30,624.0,51.0,0.5,15.4,188.0,37.22,27.49
2018,10,16,7,45,694.0,53.0,0.5,15.65,240.0,40.54,30.56
2018,10,16,8,0,764.0,55.0,0.5,15.9,292.0,40.58,30.61
2018,10,16,8,15,798.5,57.5,0.55,16.45,340.0,41.09,30.96
2018,10,16,8,30,833.0,60.0,0.6,17.0,388.0,75.68,40.09
2018,10,16,8,45,856.5,61.5,0.65,17.55,432.0,125.19,64.75
2018,10,16,9,0,880.0,63.0,0.7,18.1,476.0,176.39,101.16
2018,10,16,9,15,847.0,76.5,0.85,18.7,501.0,222.66,141.24
2018,10,16,9,30,814.0,90.0,1.0,19.3,526.0,270.8,184.53
2018,10,16,9,45,800.5,100.5,1.15,19.95,551.0,317.98,226.3
2018,10,16,10,0,787.0,111.0,1.3,20.6,576.0,362.83,265.51
2018,10,16,10,15,823.0,106.0,1.4,20.8,610.5,410.42,305.51
2018,10,16,10,30,859.0,101.0,1.5,21.0,645.0,459.48,345.99
2018,10,16,10,45,819.5,114.5,1.55,21.25,645.5,491.16,372.84
2018,10,16,11,0,780.0,128.0,1.6,21.5,646.0,518.06,395.18
2018,10,16,11,15,574.0,193.0,1.65,21.65,577.5,495.78,379.81
2018,10,16,11,30,368.0,258.0,1.7,21.8,509.0,456.11,350.19
2018,10,16,11,45,267.0,291.0,1.75,21.95,473.5,440.63,338.37
2018,10,16,12,0,166.0,324.0,1.8,22.1,438.0,415.73,318.76
2018,10,16,12,15,156.0,321.5,1.85,22.2,428.0,414.9,318.52
2018,10,16,12,30,146.0,319.0,1.9,22.3,418.0,413.02,317.34
2018,10,16,12,45,128.0,310.0,2.0,22.35,395.5,398.11,306.52
2018,10,16,13,0,110.0,301.0,2.1,22.4,373.0,374.77,289.38
2018,10,16,13,15,85.0,284.0,2.15,22.3,338.5,343.34,265.88
2018,10,16,13,30,60.0,267.0,2.2,22.2,304.0,310.75,241.22
2018,10,16,13,45,197.0,221.0,2.25,22.15,335.5,375.36,295.09
2018,10,16,14,0,334.0,175.0,2.3,22.1,367.0,450.53,355.74
2018,10,16,14,15,579.0,125.5,2.4,22.0,434.0,584.75,461.33
2018,10,16,14,30,824.0,76.0,2.5,21.9,501.0,703.84,550.83
2018,10,16,14,45,770.5,76.0,2.6,21.75,448.5,659.08,519.37
2018,10,16,15,0,717.0,76.0,2.7,21.6,396.0,612.8,487.37
2018,10,16,15,15,700.5,74.0,2.7,21.6,360.0,588.81,470.8
2018,10,16,15,30,684.0,72.0,2.7,21.6,324.0,565.99,453.77
2018,10,16,15,45,593.0,70.5,2.95,21.05,267.5,491.27,397.42
2018,10,16,16,0,502.0,69.0,3.2,20.5,211.0,418.92,340.87
2018,10,16,16,15,506.0,57.0,3.3,19.95,176.5,393.61,320.09
2018,10,16,16,30,510.0,45.0,3.4,19.4,142.0,366.38,295.61
2018,10,16,16,45,464.0,37.5,3.5,18.85,105.5,316.94,250.6
2018,10,16,17,0,418.0,30.0,3.6,18.3,69.0,269.79,194.16
2018,10,16,17,15,256.0,20.0,3.7,17.85,39.5,153.31,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.4,10.0,9.53,0.0
2018,10,16,17,45,47.0,5.0,3.85,16.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.95,13.95,5.5,0.0,0.0
2018,10,17,6,30,72.0,9.0,1.0,14.0,11.0,8.58,0.0
2018,10,17,6,45,154.5,21.0,1.05,14.1,36.5,16.4,4.31
2018,10,17,7,0,237.0,33.0,1.1,14.2,62.0,25.34,16.06
2018,10,17,7,15,266.5,40.5,1.1,14.35,87.0,30.38,21.15
2018,10,17,7,30,296.0,48.0,1.1,14.5,112.0,35.22,25.76
2018,10,17,7,45,161.0,75.5,1.15,14.65,111.5,58.99,47.04
2018,10,17,8,0,26.0,103.0,1.2,14.8,111.0,87.15,71.92
2018,10,17,8,15,150.0,118.0,1.2,15.0,175.5,94.15,77.9
2018,10,17,8,30,274.0,133.0,1.2,15.2,240.0,108.2,80.19
2018,10,17,8,45,515.5,111.0,1.2,15.45,340.5,122.86,77.28
2018,10,17,9,0,757.0,89.0,1.2,15.7,441.0,172.54,104.63
2018,10,17,9,15,817.0,81.0,1.25,15.95,490.0,218.14,140.51
2018,10,17,9,30,877.0,73.0,1.3,16.2,539.0,273.93,187.19
2018,10,17,9,45,892.0,73.5,1.3,16.45,572.5,323.07,230.83
2018,10,17,10,0,907.0,74.0,1.3,16.7,606.0,372.14,274.02
2018,10,17,10,15,915.5,75.0,1.2,17.0,632.0,418.88,314.23
2018,10,17,10,30,924.0,76.0,1.1,17.3,658.0,464.52,352.27
2018,10,17,10,45,929.5,77.0,1.05,17.6,676.5,507.46,387.25
2018,10,17,11,0,935.0,78.0,1.0,17.9,695.0,548.65,419.77
2018,10,17,11,15,938.0,78.0,1.05,18.1,705.5,585.59,449.17
2018,10,17,11,30,941.0,78.0,1.1,18.3,716.0,620.22,476.23
2018,10,17,11,45,942.5,78.0,1.15,18.5,719.0,651.47,500.32
2018,10,17,12,0,944.0,78.0,1.2,18.7,722.0,680.02,522.06
2018,10,17,12,15,942.5,78.0,1.3,18.8,717.0,703.76,540.79
2018,10,17,12,30,941.0,78.0,1.4,18.9,712.0,724.44,556.82
2018,10,17,12,45,937.0,78.0,1.5,18.95,699.0,740.24,568.88
2018,10,17,13,0,933.0,78.0,1.6,19.0,686.0,752.76,578.8
2018,10,17,13,15,926.0,77.0,1.75,18.95,664.5,758.74,584.96
2018,10,17,13,30,919.0,76.0,1.9,18.9,643.0,761.35,588.89
2018,10,17,13,45,909.0,75.0,2.05,18.8,614.5,758.43,589.12
2018,10,17,14,0,899.0,74.0,2.2,18.7,586.0,752.25,587.11
2018,10,17,14,15,884.5,73.0,2.4,18.5,551.0,739.6,581.03
2018,10,17,14,30,870.0,72.0,2.6,18.3,516.0,723.99,572.69
2018,10,17,14,45,850.0,69.5,2.75,18.1,475.0,699.85,557.63
2018,10,17,15,0,830.0,67.0,2.9,17.9,434.0,678.44,544.37
2018,10,17,15,15,803.0,64.5,2.9,17.9,389.0,644.8,520.48
2018,10,17,15,30,776.0,62.0,2.9,17.9,344.0,609.38,494.58
2018,10,17,15,45,736.0,58.5,3.15,17.3,296.0,562.89,460.32
2018,10,17,16,0,696.0,55.0,3.4,16.7,248.0,515.88,423.9
2018,10,17,16,15,633.0,50.0,3.4,16.3,199.5,453.39,372.31
2018,10,17,16,30,570.0,45.0,3.4,15.9,151.0,397.61,323.7
2018,10,17,16,45,464.0,38.0,3.4,15.55,107.0,315.47,251.39
2018,10,17,17,0,358.0,31.0,3.4,15.2,63.0,239.36,168.99
2018,10,17,17,15,215.5,20.0,3.35,14.95,35.5,115.44,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.7,8.0,0.0,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.45,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,6,15,41.0,6.0,1.2,13.9,7.0,0.0,0.0
2018,10,18,6,30,82.0,12.0,1.2,14.0,14.0,11.44,0.0
2018,10,18,6,45,140.0,24.5,1.15,14.15,37.0,19.3,4.84
2018,10,18,7,0,198.0,37.0,1.1,14.3,60.0,28.56,18.69
2018,10,18,7,15,191.5,52.5,1.1,14.45,83.5,42.26,31.51
2018,10,18,7,30,185.0,68.0,1.1,14.6,107.0,53.74,42.1
2018,10,18,7,45,160.5,91.0,1.15,14.75,131.0,70.08,56.79
2018,10,18,8,0,136.0,114.0,1.2,14.9,155.0,90.46,74.77
2018,10,18,8,15,146.5,134.0,1.15,15.1,185.0,104.56,86.95
2018,10,18,8,30,157.0,154.0,1.1,15.3,215.0,124.26,96.09
2018,10,18,8,45,282.5,156.0,1.1,15.5,280.5,142.63,102.85
2018,10,18,9,0,408.0,158.0,1.1,15.7,346.0,173.99,120.99
2018,10,18,9,15,524.0,145.0,1.05,15.95,407.5,210.01,145.61
2018,10,18,9,30,640.0,132.0,1.0,16.2,469.0,255.87,180.43
2018,10,18,9,45,749.5,109.5,0.95,16.5,528.0,302.31,217.53
2018,10,18,10,0,859.0,87.0,0.9,16.8,587.0,364.42,267.53
2018,10,18,10,15,891.0,81.0,0.85,17.2,619.5,411.83,307.3
2018,10,18,10,30,923.0,75.0,0.8,17.6,652.0,460.0,346.7
2018,10,18,10,45,929.0,76.0,0.75,18.05,671.0,503.03,381.19
2018,10,18,11,0,935.0,77.0,0.7,18.5,690.0,544.35,413.22
2018,10,18,11,15,938.0,77.5,0.7,18.85,701.0,581.68,441.94
2018,10,18,11,30,941.0,78.0,0.7,19.2,712.0,616.71,468.23
2018,10,18,11,45,941.5,78.0,0.65,19.6,714.5,647.29,490.06
2018,10,18,12,0,942.0,78.0,0.6,20.0,717.0,675.11,509.37
2018,10,18,12,15,940.0,78.0,0.75,20.25,711.5,698.42,528.06
2018,10,18,12,30,938.0,78.0,0.9,20.5,706.0,718.65,544.29
2018,10,18,12,45,933.0,78.5,1.05,20.8,692.5,734.19,556.26
2018,10,18,13,0,928.0,79.0,1.2,21.1,679.0,746.45,566.08
2018,10,18,13,15,921.0,78.0,1.35,21.15,657.5,752.37,572.15
2018,10,18,13,30,914.0,77.0,1.5,21.2,636.0,754.95,576.03
2018,10,18,13,45,904.0,75.5,1.6,21.3,607.5,751.46,575.2
2018,10,18,14,0,894.0,74.0,1.7,21.4,579.0,744.71,572.21
2018,10,18,14,15,880.0,73.0,1.85,21.25,544.5,732.47,566.35
2018,10,18,14,30,866.0,72.0,2.0,21.1,510.0,717.28,558.33
2018,10,18,14,45,846.0,69.5,2.15,21.0,469.0,693.25,543.65
2018,10,18,15,0,826.0,67.0,2.3,20.9,428.0,671.93,530.68
2018,10,18,15,15,799.0,64.0,2.3,20.9,383.0,637.84,506.91
2018,10,18,15,30,772.0,61.0,2.3,20.9,338.0,601.99,480.96
