Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,45,730.0,57.5,2.5,20.35,290.0,554.48,446.4
2018,10,18,16,0,688.0,54.0,2.7,19.8,242.0,506.58,409.78
2018,10,18,16,15,624.0,49.5,2.8,19.35,194.0,444.59,359.61
2018,10,18,16,30,560.0,45.0,2.9,18.9,146.0,389.54,312.39
2018,10,18,16,45,453.5,37.5,3.05,18.45,102.5,307.34,240.99
2018,10,18,17,0,347.0,30.0,3.2,18.0,59.0,230.05,154.2
2018,10,18,17,15,208.0,19.0,3.3,17.6,33.0,110.23,0.0
2018,10,18,17,30,69.0,8.0,3.4,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.5,4.0,3.5,16.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,6,15,46.0,5.0,0.9,14.55,6.0,0.0,0.0
2018,10,19,6,30,92.0,10.0,1.0,14.7,12.0,9.53,0.0
2018,10,19,6,45,167.0,18.0,1.1,14.85,33.0,14.0,0.82
2018,10,19,7,0,242.0,26.0,1.2,15.0,54.0,19.51,10.87
2018,10,19,7,15,214.0,29.5,1.3,15.2,63.0,20.9,12.7
2018,10,19,7,30,186.0,33.0,1.4,15.4,72.0,23.97,15.66
2018,10,19,7,45,93.0,44.5,1.5,15.65,64.0,35.73,26.23
2018,10,19,8,0,0.0,56.0,1.6,15.9,56.0,52.06,40.74
2018,10,19,8,15,0.0,79.0,1.55,16.3,79.0,72.47,58.62
2018,10,19,8,30,0.0,102.0,1.5,16.7,102.0,92.13,72.03
2018,10,19,8,45,5.0,128.0,1.5,17.05,130.5,114.81,90.29
2018,10,19,9,0,10.0,154.0,1.5,17.4,159.0,138.19,108.78
2018,10,19,9,15,11.5,169.0,1.5,17.9,175.0,152.82,120.05
2018,10,19,9,30,13.0,184.0,1.5,18.4,191.0,167.66,131.44
2018,10,19,9,45,19.5,201.5,1.55,18.9,212.5,186.23,145.59
2018,10,19,10,0,26.0,219.0,1.6,19.4,234.0,205.55,160.28
2018,10,19,10,15,42.0,242.5,1.6,19.95,268.0,230.74,179.29
2018,10,19,10,30,58.0,266.0,1.6,20.5,302.0,261.57,202.59
2018,10,19,10,45,58.5,274.0,1.6,21.0,311.0,273.8,211.55
2018,10,19,11,0,59.0,282.0,1.6,21.5,320.0,286.0,220.49
2018,10,19,11,15,50.0,278.0,1.6,22.05,310.5,282.4,217.27
2018,10,19,11,30,41.0,274.0,1.6,22.6,301.0,277.78,213.29
2018,10,19,11,45,37.5,271.5,1.6,23.1,296.5,276.94,212.28
2018,10,19,12,0,34.0,269.0,1.6,23.6,292.0,275.68,210.95
2018,10,19,12,15,176.0,251.5,1.6,23.9,368.5,358.73,276.18
2018,10,19,12,30,318.0,234.0,1.6,24.2,445.0,448.69,344.89
2018,10,19,12,45,560.5,175.0,1.65,24.45,538.5,576.48,441.4
2018,10,19,13,0,803.0,116.0,1.7,24.7,632.0,696.87,529.83
2018,10,19,13,15,847.0,100.0,1.85,24.65,628.5,722.91,549.19
2018,10,19,13,30,891.0,84.0,2.0,24.6,625.0,742.15,564.31
2018,10,19,13,45,880.0,83.0,2.1,24.6,596.5,738.53,563.2
2018,10,19,14,0,869.0,82.0,2.2,24.6,568.0,731.75,560.16
2018,10,19,14,15,854.0,79.5,2.35,24.4,533.0,722.07,555.88
2018,10,19,14,30,839.0,77.0,2.5,24.2,498.0,704.92,546.23
2018,10,19,14,45,817.5,75.0,2.6,24.05,457.5,680.96,531.19
2018,10,19,15,0,796.0,73.0,2.7,23.9,417.0,654.59,514.16
2018,10,19,15,15,767.0,70.0,2.7,23.9,372.5,619.77,489.69
2018,10,19,15,30,738.0,67.0,2.7,23.9,328.0,583.3,462.74
2018,10,19,15,45,694.5,62.5,2.95,23.15,280.5,534.52,427.5
2018,10,19,16,0,651.0,58.0,3.2,22.4,233.0,489.41,393.13
2018,10,19,16,15,585.0,52.5,3.3,21.7,185.5,427.08,342.98
2018,10,19,16,30,519.0,47.0,3.4,21.0,138.0,366.96,292.21
2018,10,19,16,45,411.5,38.5,3.5,20.3,96.0,284.74,221.03
2018,10,19,17,0,304.0,30.0,3.6,19.6,54.0,205.51,129.28
2018,10,19,17,15,179.5,18.5,3.7,19.1,30.0,96.38,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.4,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.5,14.1,5.0,4.77,0.0
2018,10,20,6,45,61.5,11.5,1.55,14.25,17.0,8.85,0.0
2018,10,20,7,0,100.0,18.0,1.6,14.4,29.0,13.59,5.82
2018,10,20,7,15,95.5,22.5,1.6,14.55,37.5,16.59,8.93
2018,10,20,7,30,91.0,27.0,1.6,14.7,46.0,22.31,14.22
2018,10,20,7,45,45.5,34.5,1.6,14.9,44.0,30.68,21.8
2018,10,20,8,0,0.0,42.0,1.6,15.1,42.0,39.0,29.27
2018,10,20,8,15,0.0,64.0,1.45,15.4,64.0,59.53,47.43
2018,10,20,8,30,0.0,86.0,1.3,15.7,86.0,78.91,61.28
2018,10,20,8,45,1.5,114.5,1.15,16.05,115.0,103.5,81.42
2018,10,20,9,0,3.0,143.0,1.0,16.4,144.0,128.29,101.33
2018,10,20,9,15,8.5,163.5,0.9,16.8,167.5,147.64,116.31
2018,10,20,9,30,14.0,184.0,0.8,17.2,191.0,167.73,131.73
2018,10,20,9,45,35.5,210.5,0.65,17.65,230.5,193.55,150.96
2018,10,20,10,0,57.0,237.0,0.5,18.1,270.0,226.18,175.38
2018,10,20,10,15,104.5,258.5,0.5,18.5,322.0,266.81,205.67
2018,10,20,10,30,152.0,280.0,0.5,18.9,374.0,310.06,237.89
2018,10,20,10,45,244.0,277.0,0.5,19.35,432.5,358.56,273.82
2018,10,20,11,0,336.0,274.0,0.5,19.8,491.0,415.27,315.73
2018,10,20,11,15,452.0,241.0,0.75,19.8,538.0,464.76,354.74
2018,10,20,11,30,568.0,208.0,1.0,19.8,585.0,519.53,397.97
2018,10,20,11,45,601.0,196.0,1.25,19.85,596.5,551.29,423.72
2018,10,20,12,0,634.0,184.0,1.5,19.9,608.0,581.16,448.2
2018,10,20,12,15,567.0,205.5,1.7,19.8,582.5,575.62,445.45
2018,10,20,12,30,500.0,227.0,1.9,19.7,557.0,568.09,441.0
2018,10,20,12,45,556.0,203.0,2.05,19.6,563.0,595.75,464.13
2018,10,20,13,0,612.0,179.0,2.2,19.5,569.0,626.1,488.93
2018,10,20,13,15,438.0,221.5,2.25,19.35,496.0,552.74,433.16
2018,10,20,13,30,264.0,264.0,2.3,19.2,423.0,470.95,370.16
2018,10,20,13,45,348.5,225.5,2.35,19.1,425.0,495.96,392.66
2018,10,20,14,0,433.0,187.0,2.4,19.0,427.0,529.39,420.7
2018,10,20,14,15,646.0,129.0,2.45,18.8,462.0,626.65,498.55
2018,10,20,14,30,859.0,71.0,2.5,18.6,497.0,703.54,558.02
2018,10,20,14,45,839.0,69.0,2.5,18.4,457.0,685.31,545.7
2018,10,20,15,0,819.0,67.0,2.5,18.2,417.0,659.74,528.52
2018,10,20,15,15,791.0,64.0,2.5,18.2,372.0,625.3,504.01
2018,10,20,15,30,763.0,61.0,2.5,18.2,327.0,589.17,476.81
2018,10,20,15,45,722.0,57.0,2.55,17.8,279.5,542.23,441.1
2018,10,20,16,0,681.0,53.0,2.6,17.4,232.0,494.89,403.51
2018,10,20,16,15,616.5,47.5,2.65,17.1,184.5,432.22,351.75
2018,10,20,16,30,552.0,42.0,2.7,16.8,137.0,376.5,303.01
2018,10,20,16,45,428.0,34.5,2.75,16.5,93.5,286.84,224.2
2018,10,20,17,0,304.0,27.0,2.8,16.2,50.0,199.88,117.44
2018,10,20,17,15,183.0,17.5,2.8,15.95,28.0,96.21,0.0
2018,10,20,17,30,62.0,8.0,2.8,15.7,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.45,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,6,15,12.0,2.5,2.15,13.2,2.5,0.0,0.0
2018,10,21,6,30,24.0,5.0,2.2,13.4,5.0,4.77,0.0
2018,10,21,6,45,64.0,11.0,2.2,13.55,16.5,8.48,0.0
2018,10,21,7,0,104.0,17.0,2.2,13.7,28.0,12.86,5.14
2018,10,21,7,15,99.5,22.0,2.3,13.9,37.0,16.25,8.63
2018,10,21,7,30,95.0,27.0,2.4,14.1,46.0,19.48,11.71
2018,10,21,7,45,47.5,38.5,2.45,14.3,48.0,34.01,24.81
2018,10,21,8,0,0.0,50.0,2.5,14.5,50.0,46.46,35.98
2018,10,21,8,15,0.5,79.5,2.45,14.7,79.5,72.76,59.28
2018,10,21,8,30,1.0,109.0,2.4,14.9,109.0,97.5,77.1
2018,10,21,8,45,6.5,133.5,2.4,15.05,136.0,118.97,94.55
2018,10,21,9,0,12.0,158.0,2.4,15.2,163.0,141.26,112.37
2018,10,21,9,15,20.5,177.5,2.35,15.35,187.5,160.9,127.75
2018,10,21,9,30,29.0,197.0,2.3,15.5,212.0,176.74,140.01
2018,10,21,9,45,38.5,215.0,2.25,15.65,236.0,197.66,156.42
2018,10,21,10,0,48.0,233.0,2.2,15.8,260.0,219.73,173.74
2018,10,21,10,15,58.5,250.0,2.15,15.95,284.5,242.45,191.53
2018,10,21,10,30,69.0,267.0,2.1,16.1,309.0,266.3,210.17
2018,10,21,10,45,87.0,280.0,2.1,16.25,334.5,291.21,229.61
2018,10,21,11,0,105.0,293.0,2.1,16.4,360.0,317.6,250.2
2018,10,21,11,15,125.0,299.5,2.1,16.55,381.0,341.37,268.75
2018,10,21,11,30,145.0,306.0,2.1,16.7,402.0,366.46,288.31
2018,10,21,11,45,153.5,307.0,2.1,16.8,409.0,380.72,299.5
2018,10,21,12,0,162.0,308.0,2.1,16.9,416.0,395.0,310.74
2018,10,21,12,15,160.0,306.5,2.25,16.95,412.0,400.1,315.19
2018,10,21,12,30,158.0,305.0,2.4,17.0,408.0,404.57,319.19
2018,10,21,12,45,181.0,297.5,2.5,17.05,413.5,419.46,331.65
2018,10,21,13,0,204.0,290.0,2.6,17.1,419.0,434.3,344.09
2018,10,21,13,15,236.5,275.5,2.85,17.05,420.5,448.31,356.69
2018,10,21,13,30,269.0,261.0,3.1,17.0,422.0,470.3,375.36
2018,10,21,13,45,409.5,212.0,3.3,16.95,444.0,533.31,427.87
2018,10,21,14,0,550.0,163.0,3.5,16.9,466.0,585.7,472.0
2018,10,21,14,15,693.5,119.5,3.7,16.8,477.0,647.34,522.81
2018,10,21,14,30,837.0,76.0,3.9,16.7,488.0,694.94,561.57
2018,10,21,14,45,816.0,74.0,4.05,16.55,448.0,671.49,545.56
2018,10,21,15,0,795.0,72.0,4.2,16.4,408.0,645.63,527.82
2018,10,21,15,15,765.0,69.0,4.2,16.4,363.5,610.37,501.3
2018,10,21,15,30,735.0,66.0,4.2,16.4,319.0,573.52,472.55
2018,10,21,15,45,690.0,62.0,4.3,16.05,272.0,524.8,434.27
2018,10,21,16,0,645.0,58.0,4.4,15.7,225.0,480.07,397.46
2018,10,21,16,15,575.0,52.0,4.35,15.55,177.5,415.58,342.39
2018,10,21,16,30,505.0,46.0,4.3,15.4,130.0,353.55,287.31
2018,10,21,16,45,389.5,37.0,4.2,15.2,89.0,268.16,210.2
2018,10,21,17,0,274.0,28.0,4.1,15.0,48.0,182.85,95.95
2018,10,21,17,15,157.0,17.0,4.0,14.95,26.5,83.8,0.0
2018,10,21,17,30,40.0,6.0,3.9,14.9,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,14.85,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,6,15,12.0,2.0,2.75,13.3,2.0,0.0,0.0
2018,10,22,6,30,24.0,4.0,2.8,13.5,4.0,3.81,0.0
2018,10,22,6,45,63.0,10.5,2.9,13.7,16.0,8.1,0.0
2018,10,22,7,0,102.0,17.0,3.0,13.9,28.0,12.88,5.05
2018,10,22,7,15,98.0,22.0,2.95,14.05,37.0,16.28,8.62
2018,10,22,7,30,94.0,27.0,2.9,14.2,46.0,22.34,14.23
2018,10,22,7,45,47.0,35.5,2.9,14.35,45.0,31.52,22.56
2018,10,22,8,0,0.0,44.0,2.9,14.5,44.0,40.87,30.98
2018,10,22,8,15,0.0,60.0,2.8,14.6,60.0,55.79,44.26
2018,10,22,8,30,0.0,76.0,2.7,14.7,76.0,70.37,54.36
2018,10,22,8,45,0.0,99.0,2.6,14.85,99.0,90.4,71.05
2018,10,22,9,0,0.0,122.0,2.5,15.0,122.0,110.47,87.56
2018,10,22,9,15,10.5,151.5,2.5,15.1,157.0,137.86,109.49
2018,10,22,9,30,21.0,181.0,2.5,15.2,192.0,166.48,132.26
2018,10,22,9,45,39.0,208.5,2.5,15.35,230.0,192.38,152.46
2018,10,22,10,0,57.0,236.0,2.5,15.5,268.0,224.69,177.91
2018,10,22,10,15,82.5,255.0,2.55,15.6,304.0,254.94,201.63
2018,10,22,10,30,108.0,274.0,2.6,15.7,340.0,287.66,227.41
2018,10,22,10,45,116.5,283.5,2.65,15.8,356.5,306.03,242.03
2018,10,22,11,0,125.0,293.0,2.7,15.9,373.0,326.72,258.49
2018,10,22,11,15,116.0,296.0,2.8,15.95,371.0,333.04,263.7
2018,10,22,11,30,107.0,299.0,2.9,16.0,369.0,336.75,266.83
2018,10,22,11,45,171.0,290.5,3.05,16.05,403.0,375.11,297.96
2018,10,22,12,0,235.0,282.0,3.2,16.1,437.0,418.21,332.72
2018,10,22,12,15,443.0,225.0,3.3,16.1,514.0,510.82,407.88
2018,10,22,12,30,651.0,168.0,3.4,16.1,591.0,608.46,485.81
2018,10,22,12,45,710.5,147.0,3.55,16.1,600.0,642.86,513.66
2018,10,22,13,0,770.0,126.0,3.7,16.1,609.0,674.31,539.69
2018,10,22,13,15,772.5,121.0,3.8,16.05,592.0,682.05,546.97
2018,10,22,13,30,775.0,116.0,3.9,16.0,575.0,686.96,552.27
2018,10,22,13,45,810.0,100.0,4.0,15.95,560.0,700.31,564.08
2018,10,22,14,0,845.0,84.0,4.1,15.9,545.0,710.1,572.85
2018,10,22,14,15,851.5,76.5,4.15,15.8,516.0,700.98,567.42
2018,10,22,14,30,858.0,69.0,4.2,15.7,487.0,692.99,562.99
2018,10,22,14,45,837.5,67.0,4.25,15.6,447.0,669.52,546.85
2018,10,22,15,0,817.0,65.0,4.3,15.5,407.0,648.69,532.6
2018,10,22,15,15,788.0,62.5,4.3,15.5,362.5,614.45,506.85
2018,10,22,15,30,759.0,60.0,4.3,15.5,318.0,578.57,478.63
2018,10,22,15,45,716.0,56.0,4.25,15.3,270.5,530.83,440.19
2018,10,22,16,0,673.0,52.0,4.2,15.1,223.0,482.8,400.06
2018,10,22,16,15,605.5,47.0,4.05,14.95,176.0,419.76,345.81
2018,10,22,16,30,538.0,42.0,3.9,14.8,129.0,364.23,295.45
2018,10,22,16,45,422.0,34.5,3.8,14.7,88.0,280.04,218.15
2018,10,22,17,0,306.0,27.0,3.7,14.6,47.0,193.68,84.96
2018,10,22,17,15,177.5,17.0,3.55,14.5,26.0,91.92,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.4,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.35,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,6,15,10.5,3.0,2.45,13.65,3.0,0.0,0.0
2018,10,23,6,30,21.0,6.0,2.4,13.8,6.0,5.72,0.0
2018,10,23,6,45,27.5,19.5,2.35,13.95,21.0,16.96,0.0
2018,10,23,7,0,34.0,33.0,2.3,14.1,36.0,28.31,17.6
2018,10,23,7,15,87.5,50.5,2.3,14.25,65.5,42.45,31.38
2018,10,23,7,30,141.0,68.0,2.3,14.4,95.0,53.64,41.84
2018,10,23,7,45,186.5,82.0,2.3,14.5,128.5,63.81,51.2
2018,10,23,8,0,232.0,96.0,2.3,14.6,162.0,73.66,60.06
2018,10,23,8,15,257.0,114.0,2.4,14.7,199.0,85.88,70.84
2018,10,23,8,30,282.0,132.0,2.5,14.8,236.0,101.64,78.16
2018,10,23,8,45,293.0,147.0,2.55,14.9,266.0,131.83,95.31
2018,10,23,9,0,304.0,162.0,2.6,15.0,296.0,163.16,117.86
2018,10,23,9,15,184.5,183.5,2.7,15.1,267.0,183.33,139.28
2018,10,23,9,30,65.0,205.0,2.8,15.2,238.0,190.22,149.94
2018,10,23,9,45,45.0,204.0,2.9,15.25,227.5,190.15,150.62
2018,10,23,10,0,25.0,203.0,3.0,15.3,217.0,190.94,151.79
2018,10,23,10,15,34.0,218.0,3.05,15.35,238.0,206.51,164.13
2018,10,23,10,30,43.0,233.0,3.1,15.4,259.0,226.47,180.03
2018,10,23,10,45,214.0,234.0,3.2,15.5,369.0,305.36,242.39
2018,10,23,11,0,385.0,235.0,3.3,15.6,479.0,401.12,318.16
2018,10,23,11,15,392.0,239.5,3.4,15.6,491.5,427.17,339.52
2018,10,23,11,30,399.0,244.0,3.5,15.6,504.0,452.76,360.57
2018,10,23,11,45,319.0,267.5,3.6,15.6,475.5,441.86,352.31
2018,10,23,12,0,239.0,291.0,3.7,15.6,447.0,424.63,338.72
2018,10,23,12,15,459.0,226.0,3.65,15.7,523.0,520.13,416.41
2018,10,23,12,30,679.0,161.0,3.6,15.8,599.0,617.19,493.82
2018,10,23,12,45,791.5,121.0,3.6,15.9,621.5,666.66,533.33
2018,10,23,13,0,904.0,81.0,3.6,16.0,644.0,712.9,570.0
2018,10,23,13,15,900.0,78.5,3.45,16.1,623.5,718.98,574.04
2018,10,23,13,30,896.0,76.0,3.3,16.2,603.0,721.81,576.03
2018,10,23,13,45,814.0,93.0,3.15,16.3,554.5,691.95,553.87
2018,10,23,14,0,732.0,110.0,3.0,16.4,506.0,657.38,527.76
2018,10,23,14,15,739.5,100.0,2.95,16.45,478.0,651.67,524.76
2018,10,23,14,30,747.0,90.0,2.9,16.5,450.0,640.56,517.5
2018,10,23,14,45,784.0,75.5,2.85,16.55,425.0,643.94,521.08
2018,10,23,15,0,821.0,61.0,2.8,16.6,400.0,637.9,517.35
2018,10,23,15,15,792.0,58.5,2.8,16.6,356.0,608.67,495.76
2018,10,23,15,30,763.0,56.0,2.8,16.6,312.0,572.86,468.07
2018,10,23,15,45,722.0,52.0,2.95,16.45,265.0,526.47,431.81
2018,10,23,16,0,681.0,48.0,3.1,16.3,218.0,479.77,393.61
2018,10,23,16,15,613.5,43.5,3.1,16.05,171.5,417.58,340.92
2018,10,23,16,30,546.0,39.0,3.1,15.8,125.0,357.22,287.4
2018,10,23,16,45,403.5,31.5,3.1,15.6,82.5,265.69,204.19
2018,10,23,17,0,261.0,24.0,3.1,15.4,40.0,167.83,52.95
2018,10,23,17,15,130.5,12.0,3.15,15.2,20.0,66.6,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,24,6,15,16.5,4.0,1.35,14.4,4.0,0.0,0.0
2018,10,24,6,30,33.0,8.0,1.4,14.5,8.0,7.63,0.0
2018,10,24,6,45,184.5,20.5,1.45,14.6,37.0,17.19,0.0
2018,10,24,7,0,336.0,33.0,1.5,14.7,66.0,26.94,16.17
2018,10,24,7,15,458.0,38.0,1.6,15.0,110.0,29.15,19.72
2018,10,24,7,30,580.0,43.0,1.7,15.3,154.0,34.57,24.91
2018,10,24,7,45,636.0,47.0,1.8,15.55,199.5,36.33,26.7
2018,10,24,8,0,692.0,51.0,1.9,15.8,245.0,38.17,28.42
2018,10,24,8,15,727.5,54.5,1.95,16.0,290.0,39.58,29.65
2018,10,24,8,30,763.0,58.0,2.0,16.2,335.0,47.3,36.43
2018,10,24,8,45,788.0,60.0,2.1,16.45,376.5,92.72,45.75
2018,10,24,9,0,813.0,62.0,2.2,16.7,418.0,145.76,81.0
2018,10,24,9,15,830.5,64.0,2.25,16.95,455.0,193.41,118.88
2018,10,24,9,30,848.0,66.0,2.3,17.2,492.0,241.75,160.68
2018,10,24,9,45,861.0,67.0,2.35,17.4,523.0,288.53,202.68
2018,10,24,10,0,874.0,68.0,2.4,17.6,554.0,335.09,244.59
2018,10,24,10,15,882.5,68.5,2.5,17.75,578.5,379.17,284.24
2018,10,24,10,30,891.0,69.0,2.6,17.9,603.0,422.2,322.29
2018,10,24,10,45,896.5,69.5,2.75,18.05,620.0,462.64,357.63
2018,10,24,11,0,902.0,70.0,2.9,18.2,637.0,501.4,390.87
2018,10,24,11,15,904.0,70.0,3.05,18.35,646.5,536.0,420.26
2018,10,24,11,30,906.0,70.0,3.2,18.5,656.0,568.31,447.31
2018,10,24,11,45,907.0,70.5,3.35,18.6,658.5,598.11,472.03
2018,10,24,12,0,908.0,71.0,3.5,18.7,661.0,625.3,494.41
2018,10,24,12,15,906.0,70.5,3.65,18.85,655.0,646.87,512.22
2018,10,24,12,30,904.0,70.0,3.8,19.0,649.0,665.46,527.61
2018,10,24,12,45,899.5,69.0,3.9,19.1,635.5,678.81,538.88
2018,10,24,13,0,895.0,68.0,4.0,19.2,622.0,688.99,546.97
2018,10,24,13,15,883.0,70.0,4.0,19.25,601.0,694.1,551.22
2018,10,24,13,30,871.0,72.0,4.0,19.3,580.0,696.02,553.26
2018,10,24,13,45,858.0,71.5,4.05,19.3,552.0,691.32,550.8
2018,10,24,14,0,845.0,71.0,4.1,19.3,524.0,683.58,546.19
2018,10,24,14,15,785.0,81.5,4.05,19.25,481.0,657.23,527.47
2018,10,24,14,30,725.0,92.0,4.0,19.2,438.0,626.65,505.02
2018,10,24,14,45,548.0,116.5,3.95,19.15,365.5,528.08,428.03
2018,10,24,15,0,371.0,141.0,3.9,19.1,293.0,427.04,347.47
2018,10,24,15,15,491.0,106.5,3.9,19.1,283.5,462.11,377.94
2018,10,24,15,30,611.0,72.0,3.9,19.1,274.0,495.24,405.39
2018,10,24,15,45,629.0,60.0,3.95,18.75,240.5,479.19,392.6
2018,10,24,16,0,647.0,48.0,4.0,18.4,207.0,456.79,373.73
2018,10,24,16,15,578.5,43.5,4.05,18.15,162.0,395.29,321.32
2018,10,24,16,30,510.0,39.0,4.1,17.9,117.0,341.18,272.58
2018,10,24,16,45,373.0,30.5,4.2,17.6,76.5,247.84,187.6
2018,10,24,17,0,236.0,22.0,4.3,17.3,36.0,152.04,23.07
2018,10,24,17,15,118.0,11.0,4.3,17.05,18.0,59.91,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,1.9,14.45,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,1.8,14.6,10.0,9.53,0.0
2018,10,25,6,45,248.5,19.5,1.75,14.75,38.5,16.38,0.0
2018,10,25,7,0,406.0,29.0,1.7,14.9,67.0,23.28,12.91
2018,10,25,7,15,501.0,35.0,1.7,15.1,110.0,29.14,19.64
2018,10,25,7,30,596.0,41.0,1.7,15.3,153.0,32.88,23.4
2018,10,25,7,45,544.5,53.5,1.7,15.5,177.5,38.51,28.63
2018,10,25,8,0,493.0,66.0,1.7,15.7,202.0,46.47,35.79
2018,10,25,8,15,308.0,106.0,1.65,15.95,196.0,75.0,60.96
2018,10,25,8,30,123.0,146.0,1.6,16.2,190.0,113.36,94.27
2018,10,25,8,45,132.5,163.0,1.6,16.4,216.0,136.57,104.39
2018,10,25,9,0,142.0,180.0,1.6,16.6,242.0,160.84,122.11
2018,10,25,9,15,203.0,189.0,1.5,16.85,286.0,188.78,141.56
2018,10,25,9,30,264.0,198.0,1.4,17.1,330.0,218.02,162.96
2018,10,25,9,45,467.0,162.0,1.35,17.4,413.0,255.1,187.16
2018,10,25,10,0,670.0,126.0,1.3,17.7,496.0,312.42,229.77
2018,10,25,10,15,785.0,98.0,1.25,18.0,550.5,364.45,271.56
2018,10,25,10,30,900.0,70.0,1.2,18.3,605.0,423.48,318.84
2018,10,25,10,45,905.5,70.5,1.1,18.65,622.5,464.23,352.48
2018,10,25,11,0,911.0,71.0,1.0,19.0,640.0,503.27,383.73
2018,10,25,11,15,833.0,99.0,1.0,19.3,625.5,522.85,400.18
2018,10,25,11,30,755.0,127.0,1.0,19.6,611.0,537.23,411.89
2018,10,25,11,45,680.0,153.0,0.95,19.95,590.5,544.25,417.11
2018,10,25,12,0,605.0,179.0,0.9,20.3,570.0,546.35,418.18
2018,10,25,12,15,759.5,127.0,1.0,20.45,613.0,610.03,467.47
2018,10,25,12,30,914.0,75.0,1.1,20.6,656.0,673.5,515.74
2018,10,25,12,45,908.0,75.0,1.2,20.8,642.5,687.16,526.53
2018,10,25,13,0,902.0,75.0,1.3,21.0,629.0,697.61,535.13
2018,10,25,13,15,895.5,74.5,1.45,21.1,608.5,703.97,541.26
2018,10,25,13,30,889.0,74.0,1.6,21.2,588.0,707.13,545.23
2018,10,25,13,45,879.0,72.0,1.75,21.3,560.0,702.98,544.1
2018,10,25,14,0,869.0,70.0,1.9,21.4,532.0,695.67,540.78
2018,10,25,14,15,854.5,68.5,2.05,21.35,498.0,682.77,533.73
2018,10,25,14,30,840.0,67.0,2.2,21.3,464.0,667.03,524.54
2018,10,25,14,45,819.0,64.5,2.4,21.25,424.5,647.81,512.87
2018,10,25,15,0,798.0,62.0,2.6,21.2,385.0,621.57,495.54
2018,10,25,15,15,768.0,59.5,2.6,21.2,341.5,587.34,470.13
2018,10,25,15,30,738.0,57.0,2.6,21.2,298.0,551.61,442.83
2018,10,25,15,45,692.5,53.0,2.85,20.55,251.5,503.41,406.57
2018,10,25,16,0,647.0,49.0,3.1,19.9,205.0,455.15,368.3
2018,10,25,16,15,575.0,44.0,3.25,19.4,159.5,391.33,315.17
2018,10,25,16,30,503.0,39.0,3.4,18.9,114.0,335.39,265.64
2018,10,25,16,45,366.0,30.5,3.5,18.4,74.5,242.88,180.71
2018,10,25,17,0,229.0,22.0,3.6,17.9,35.0,146.08,0.0
2018,10,25,17,15,114.5,11.0,3.7,17.5,17.5,58.01,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.45,15.1,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.4,15.2,9.0,8.58,0.0
2018,10,26,6,45,242.0,18.5,1.35,15.35,36.5,17.63,0.0
2018,10,26,7,0,396.0,28.0,1.3,15.5,64.0,22.49,11.9
2018,10,26,7,15,440.0,33.0,1.3,15.7,95.5,24.98,15.96
2018,10,26,7,30,484.0,38.0,1.3,15.9,127.0,27.56,18.65
2018,10,26,7,45,325.0,53.5,1.25,16.1,120.5,39.11,29.08
2018,10,26,8,0,166.0,69.0,1.2,16.3,114.0,54.18,42.51
2018,10,26,8,15,132.5,101.5,1.2,16.6,141.5,82.28,67.16
2018,10,26,8,30,99.0,134.0,1.2,16.9,169.0,104.91,86.65
2018,10,26,8,45,112.0,151.5,1.2,17.15,196.0,126.99,96.97
2018,10,26,9,0,125.0,169.0,1.2,17.4,223.0,150.59,114.08
2018,10,26,9,15,184.0,181.5,1.25,17.6,268.5,179.39,134.32
2018,10,26,9,30,243.0,194.0,1.3,17.8,314.0,209.52,156.47
2018,10,26,9,45,277.5,209.5,1.3,18.05,355.0,246.24,185.41
2018,10,26,10,0,312.0,225.0,1.3,18.3,396.0,286.13,217.01
2018,10,26,10,15,396.5,214.5,1.35,18.5,442.0,322.99,245.64
2018,10,26,10,30,481.0,204.0,1.4,18.7,488.0,368.4,281.38
2018,10,26,10,45,547.0,188.5,1.5,18.95,520.5,407.02,312.44
2018,10,26,11,0,613.0,173.0,1.6,19.2,553.0,450.26,347.01
2018,10,26,11,15,635.5,168.5,1.65,19.35,568.0,483.22,373.59
2018,10,26,11,30,658.0,164.0,1.7,19.5,583.0,515.93,399.67
2018,10,26,11,45,558.0,193.0,1.8,19.65,549.5,507.78,394.45
2018,10,26,12,0,458.0,222.0,1.9,19.8,516.0,494.72,385.07
2018,10,26,12,15,513.0,203.5,2.0,19.95,530.0,526.33,410.51
2018,10,26,12,30,568.0,185.0,2.1,20.1,544.0,558.03,435.69
2018,10,26,12,45,591.0,176.5,2.2,20.2,543.0,581.69,454.41
2018,10,26,13,0,614.0,168.0,2.3,20.3,542.0,600.81,469.88
2018,10,26,13,15,592.0,167.5,2.35,20.35,518.0,595.32,466.57
2018,10,26,13,30,570.0,167.0,2.4,20.4,494.0,583.2,458.55
2018,10,26,13,45,536.0,168.0,2.45,20.45,464.0,566.04,446.47
2018,10,26,14,0,502.0,169.0,2.5,20.5,434.0,546.82,432.72
2018,10,26,14,15,474.5,164.0,2.5,20.5,401.0,523.84,416.13
2018,10,26,14,30,447.0,159.0,2.5,20.5,368.0,499.31,398.19
2018,10,26,14,45,477.5,137.0,2.5,20.5,343.0,493.7,395.56
2018,10,26,15,0,508.0,115.0,2.5,20.5,318.0,484.85,390.15
2018,10,26,15,15,504.0,102.0,2.5,20.5,284.0,460.97,372.24
2018,10,26,15,30,500.0,89.0,2.5,20.5,250.0,439.89,355.87
2018,10,26,15,45,460.0,79.0,2.5,20.25,209.0,393.99,319.35
2018,10,26,16,0,420.0,69.0,2.5,20.0,168.0,345.01,279.29
2018,10,26,16,15,372.0,57.5,2.5,19.65,130.5,294.86,236.81
2018,10,26,16,30,324.0,46.0,2.5,19.3,93.0,246.89,194.32
2018,10,26,16,45,227.0,33.5,2.5,18.95,60.5,177.03,128.52
2018,10,26,17,0,130.0,21.0,2.5,18.6,28.0,99.54,0.0
2018,10,26,17,15,65.0,10.5,2.5,18.3,14.0,36.75,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,6,15,24.5,3.5,2.0,15.35,3.5,0.0,0.0
2018,10,27,6,30,49.0,7.0,2.1,15.5,7.0,6.67,0.0
2018,10,27,6,45,183.5,18.5,2.15,15.65,32.5,17.63,0.0
2018,10,27,7,0,318.0,30.0,2.2,15.8,58.0,24.59,13.02
2018,10,27,7,15,430.0,37.0,2.25,16.0,100.0,28.73,19.07
2018,10,27,7,30,542.0,44.0,2.3,16.2,142.0,32.9,23.25
2018,10,27,7,45,383.5,61.5,2.4,16.4,141.0,45.36,34.5
2018,10,27,8,0,225.0,79.0,2.5,16.6,140.0,61.64,48.99
2018,10,27,8,15,175.5,110.0,2.5,16.85,162.5,83.03,67.77
2018,10,27,8,30,126.0,141.0,2.5,17.1,185.0,109.08,90.32
2018,10,27,8,45,139.0,159.0,2.55,17.35,213.5,132.84,101.23
2018,10,27,9,0,152.0,177.0,2.6,17.6,242.0,158.37,119.61
2018,10,27,9,15,199.5,190.0,2.6,17.8,283.0,187.18,140.34
2018,10,27,9,30,247.0,203.0,2.6,18.0,324.0,216.31,162.24
2018,10,27,9,45,260.0,217.0,2.65,18.2,351.5,246.62,187.06
2018,10,27,10,0,273.0,231.0,2.7,18.4,379.0,278.01,212.86
2018,10,27,10,15,288.5,237.0,2.7,18.55,400.0,304.68,234.87
2018,10,27,10,30,304.0,243.0,2.7,18.7,421.0,332.17,257.42
2018,10,27,10,45,364.5,232.5,2.7,18.85,452.5,365.43,284.07
2018,10,27,11,0,425.0,222.0,2.7,19.0,484.0,402.49,313.78
2018,10,27,11,15,489.0,206.5,2.75,19.15,512.5,440.18,344.1
2018,10,27,11,30,553.0,191.0,2.8,19.3,541.0,480.37,376.26
2018,10,27,11,45,728.5,135.0,2.8,19.45,597.5,549.03,430.58
2018,10,27,12,0,904.0,79.0,2.8,19.6,654.0,620.22,486.35
2018,10,27,12,15,880.5,86.0,2.9,19.65,642.0,636.06,499.33
2018,10,27,12,30,857.0,93.0,3.0,19.7,630.0,648.23,509.69
2018,10,27,12,45,865.0,87.5,3.05,19.7,620.0,664.62,523.42
2018,10,27,13,0,873.0,82.0,3.1,19.7,610.0,678.19,534.94
2018,10,27,13,15,855.0,83.5,3.2,19.65,586.0,678.68,536.74
2018,10,27,13,30,837.0,85.0,3.3,19.6,562.0,679.6,538.65
2018,10,27,13,45,794.0,92.0,3.4,19.55,526.5,663.03,527.47
2018,10,27,14,0,751.0,99.0,3.5,19.5,491.0,643.4,513.8
2018,10,27,14,15,723.0,96.5,3.6,19.35,453.5,623.42,500.22
2018,10,27,14,30,695.0,94.0,3.7,19.2,416.0,599.07,483.1
2018,10,27,14,45,643.5,95.5,3.75,19.1,373.5,561.5,454.97
2018,10,27,15,0,592.0,97.0,3.8,19.0,331.0,522.69,425.37
2018,10,27,15,15,444.0,105.5,3.8,19.0,269.5,424.45,347.16
2018,10,27,15,30,296.0,114.0,3.8,19.0,208.0,325.35,266.49
2018,10,27,15,45,215.0,101.5,3.75,18.6,164.0,258.27,211.33
2018,10,27,16,0,134.0,89.0,3.7,18.2,120.0,185.4,150.25
2018,10,27,16,15,108.5,70.0,3.65,17.95,91.5,147.58,117.73
2018,10,27,16,30,83.0,51.0,3.6,17.7,63.0,110.41,85.11
2018,10,27,16,45,50.5,34.0,3.5,17.45,40.5,73.89,50.2
2018,10,27,17,0,18.0,17.0,3.4,17.2,18.0,26.67,0.0
2018,10,27,17,15,9.0,8.5,3.35,17.05,9.0,11.77,0.0
2018,10,27,17,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,6,15,18.0,3.0,2.3,15.45,2.5,0.0,0.0
2018,10,28,6,30,36.0,6.0,2.3,15.7,5.0,0.0,0.0
2018,10,28,6,45,99.0,15.5,2.3,15.95,22.0,14.77,0.0
2018,10,28,7,0,162.0,25.0,2.3,16.2,39.0,19.48,8.66
2018,10,28,7,15,98.0,44.5,2.3,16.5,54.5,35.99,25.15
2018,10,28,7,30,34.0,64.0,2.3,16.8,70.0,54.75,42.16
2018,10,28,7,45,56.5,83.5,2.35,17.1,97.0,70.29,56.18
2018,10,28,8,0,79.0,103.0,2.4,17.4,124.0,82.01,66.62
2018,10,28,8,15,84.0,121.5,2.5,17.6,147.5,99.71,82.07
2018,10,28,8,30,89.0,140.0,2.6,17.8,171.0,113.58,93.96
2018,10,28,8,45,62.5,147.0,2.65,18.0,170.0,125.33,97.24
2018,10,28,9,0,36.0,154.0,2.7,18.2,169.0,134.29,104.62
2018,10,28,9,15,27.0,165.5,2.8,18.35,177.5,146.2,114.37
2018,10,28,9,30,18.0,177.0,2.9,18.5,186.0,161.38,126.83
2018,10,28,9,45,24.5,192.0,3.0,18.65,205.0,177.91,139.72
2018,10,28,10,0,31.0,207.0,3.1,18.8,224.0,191.53,150.3
2018,10,28,10,15,62.0,232.5,3.2,18.9,268.0,226.91,177.85
2018,10,28,10,30,93.0,258.0,3.3,19.0,312.0,265.43,207.97
2018,10,28,10,45,118.5,269.0,3.4,19.1,340.0,291.43,228.4
2018,10,28,11,0,144.0,280.0,3.5,19.2,368.0,321.0,251.74
2018,10,28,11,15,127.5,280.0,3.65,19.2,359.0,321.61,252.66
2018,10,28,11,30,111.0,280.0,3.8,19.2,350.0,318.9,250.92
2018,10,28,11,45,70.0,259.5,3.95,19.25,303.5,282.71,222.61
2018,10,28,12,0,29.0,239.0,4.1,19.3,257.0,243.2,191.24
2018,10,28,12,15,18.0,216.5,4.2,19.3,227.5,214.09,168.26
2018,10,28,12,30,7.0,194.0,4.3,19.3,198.0,186.78,146.47
2018,10,28,12,45,20.5,200.5,4.4,19.25,212.5,202.61,159.67
2018,10,28,13,0,34.0,207.0,4.5,19.2,227.0,224.32,177.54
2018,10,28,13,15,27.0,201.5,4.6,19.2,217.0,216.01,170.99
2018,10,28,13,30,20.0,196.0,4.7,19.2,207.0,201.08,159.15
2018,10,28,13,45,96.5,190.0,4.75,19.15,240.5,264.0,211.95
