Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,0,173.0,184.0,4.8,19.1,274.0,312.82,253.1
2018,10,28,14,15,299.0,165.5,4.8,19.0,308.0,390.34,317.78
2018,10,28,14,30,425.0,147.0,4.8,18.9,342.0,467.14,380.9
2018,10,28,14,45,354.0,147.5,4.85,18.8,300.5,418.77,342.18
2018,10,28,15,0,283.0,148.0,4.9,18.7,259.0,360.53,295.47
2018,10,28,15,15,274.5,132.0,4.9,18.7,229.0,334.83,275.18
2018,10,28,15,30,266.0,116.0,4.9,18.7,199.0,308.3,253.64
2018,10,28,15,45,342.5,90.0,4.85,18.25,179.5,329.89,271.94
2018,10,28,16,0,419.0,64.0,4.8,17.8,160.0,338.51,278.32
2018,10,28,16,15,377.0,55.0,4.75,17.6,126.0,293.99,238.79
2018,10,28,16,30,335.0,46.0,4.7,17.4,92.0,250.58,198.44
2018,10,28,16,45,216.0,32.0,4.65,17.15,57.0,168.92,118.52
2018,10,28,17,0,97.0,18.0,4.6,16.9,22.0,59.74,0.0
2018,10,28,17,15,48.5,9.0,4.55,16.75,11.0,8.58,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,4.45,14.35,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,4.4,14.5,4.0,0.0,0.0
2018,10,29,6,45,85.5,16.0,4.4,14.7,22.0,15.25,0.0
2018,10,29,7,0,153.0,28.0,4.4,14.9,40.0,21.98,9.89
2018,10,29,7,15,132.0,45.5,4.35,15.1,61.0,36.75,25.84
2018,10,29,7,30,111.0,63.0,4.3,15.3,82.0,52.09,40.03
2018,10,29,7,45,130.5,82.0,4.3,15.55,111.0,66.62,53.27
2018,10,29,8,0,150.0,101.0,4.3,15.8,140.0,80.75,65.95
2018,10,29,8,15,168.0,118.0,4.35,15.95,169.5,93.18,76.95
2018,10,29,8,30,186.0,135.0,4.4,16.1,199.0,105.27,87.45
2018,10,29,8,45,178.5,155.0,4.5,16.3,222.5,130.61,99.24
2018,10,29,9,0,171.0,175.0,4.6,16.5,246.0,157.35,118.96
2018,10,29,9,15,233.5,184.5,4.6,16.6,291.5,181.87,135.62
2018,10,29,9,30,296.0,194.0,4.6,16.7,337.0,217.28,162.44
2018,10,29,9,45,306.0,206.5,4.6,16.85,362.5,247.75,188.1
2018,10,29,10,0,316.0,219.0,4.6,17.0,388.0,278.9,214.5
2018,10,29,10,15,326.5,228.0,4.6,17.1,410.0,307.91,239.18
2018,10,29,10,30,337.0,237.0,4.6,17.2,432.0,337.35,264.01
2018,10,29,10,45,393.0,227.5,4.55,17.3,461.5,370.33,291.1
2018,10,29,11,0,449.0,218.0,4.5,17.4,491.0,406.73,321.0
2018,10,29,11,15,526.5,198.0,4.5,17.5,523.0,447.26,354.28
2018,10,29,11,30,604.0,178.0,4.5,17.6,555.0,492.82,391.4
2018,10,29,11,45,671.0,155.0,4.5,17.7,575.0,530.43,422.35
2018,10,29,12,0,738.0,132.0,4.5,17.8,595.0,568.92,453.88
2018,10,29,12,15,759.0,124.5,4.5,18.0,597.0,595.14,475.13
2018,10,29,12,30,780.0,117.0,4.5,18.2,599.0,619.19,494.58
2018,10,29,12,45,841.5,96.0,4.55,18.4,606.0,653.57,522.44
2018,10,29,13,0,903.0,75.0,4.6,18.6,613.0,683.35,546.78
2018,10,29,13,15,896.0,74.0,4.55,18.7,592.0,688.83,551.45
2018,10,29,13,30,889.0,73.0,4.5,18.8,571.0,691.1,553.46
2018,10,29,13,45,879.5,71.0,4.5,18.95,543.5,687.37,551.2
2018,10,29,14,0,870.0,69.0,4.5,19.1,516.0,680.5,546.72
2018,10,29,14,15,853.0,68.0,4.5,19.05,481.5,666.67,537.47
2018,10,29,14,30,836.0,67.0,4.5,19.0,447.0,650.07,526.15
2018,10,29,14,45,813.5,64.0,4.55,19.0,407.0,629.52,511.49
2018,10,29,15,0,791.0,61.0,4.6,19.0,367.0,602.12,491.01
2018,10,29,15,15,758.5,58.5,4.6,19.0,323.5,566.94,463.65
2018,10,29,15,30,726.0,56.0,4.6,19.0,280.0,530.38,434.37
2018,10,29,15,45,677.0,52.0,4.9,18.7,234.5,481.17,395.03
2018,10,29,16,0,628.0,48.0,5.2,18.4,189.0,432.06,353.85
2018,10,29,16,15,548.0,43.0,5.25,18.0,144.5,370.35,300.15
2018,10,29,16,30,468.0,38.0,5.3,17.6,100.0,308.15,243.56
2018,10,29,16,45,328.0,29.0,5.35,17.2,63.5,216.77,148.64
2018,10,29,17,0,188.0,20.0,5.4,16.8,27.0,100.88,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.5,13.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,30,6,15,39.0,4.5,4.7,13.95,3.5,0.0,0.0
2018,10,30,6,30,78.0,9.0,4.8,14.1,7.0,0.0,0.0
2018,10,30,6,45,231.5,18.0,4.9,14.3,32.0,17.16,0.0
2018,10,30,7,0,385.0,27.0,5.0,14.5,57.0,22.27,9.27
2018,10,30,7,15,493.5,33.5,5.2,14.8,99.5,28.55,18.76
2018,10,30,7,30,602.0,40.0,5.4,15.1,142.0,32.78,23.12
2018,10,30,7,45,663.5,44.5,5.6,15.4,189.0,35.07,25.45
2018,10,30,8,0,725.0,49.0,5.8,15.7,236.0,37.42,27.67
2018,10,30,8,15,764.0,51.5,5.85,16.05,281.5,38.06,28.26
2018,10,30,8,30,803.0,54.0,5.9,16.4,327.0,38.8,28.86
2018,10,30,8,45,828.5,56.0,5.95,16.75,369.0,82.09,41.38
2018,10,30,9,0,854.0,58.0,6.0,17.1,411.0,130.63,68.72
2018,10,30,9,15,872.0,60.0,5.85,17.4,449.0,179.72,105.86
2018,10,30,9,30,890.0,62.0,5.7,17.7,487.0,229.48,148.26
2018,10,30,9,45,902.5,63.5,5.55,18.0,519.0,277.92,191.84
2018,10,30,10,0,915.0,65.0,5.4,18.3,551.0,326.04,235.64
2018,10,30,10,15,923.5,65.5,5.35,18.6,575.5,371.39,277.04
2018,10,30,10,30,932.0,66.0,5.3,18.9,600.0,415.59,316.78
2018,10,30,10,45,936.5,67.0,5.2,19.15,617.5,457.23,353.63
2018,10,30,11,0,941.0,68.0,5.1,19.4,635.0,497.04,388.07
2018,10,30,11,15,944.5,68.5,5.05,19.6,645.5,533.85,419.48
2018,10,30,11,30,948.0,69.0,5.0,19.8,656.0,568.38,448.37
2018,10,30,11,45,949.0,68.5,4.95,20.0,658.0,598.1,472.97
2018,10,30,12,0,950.0,68.0,4.9,20.2,660.0,625.08,494.96
2018,10,30,12,15,947.5,68.5,4.85,20.25,654.5,648.12,513.82
2018,10,30,12,30,945.0,69.0,4.8,20.3,649.0,668.08,530.05
2018,10,30,12,45,939.0,69.0,4.8,20.4,635.0,682.13,541.73
2018,10,30,13,0,933.0,69.0,4.8,20.5,621.0,692.89,550.82
2018,10,30,13,15,925.5,68.5,4.8,20.55,600.0,698.81,556.16
2018,10,30,13,30,918.0,68.0,4.8,20.6,579.0,701.43,558.74
2018,10,30,13,45,907.0,67.0,4.8,20.6,550.5,697.85,556.95
2018,10,30,14,0,896.0,66.0,4.8,20.6,522.0,691.08,552.89
2018,10,30,14,15,880.5,64.5,4.8,20.55,487.5,677.61,543.96
2018,10,30,14,30,865.0,63.0,4.8,20.5,453.0,661.25,532.86
2018,10,30,14,45,842.0,61.5,4.8,20.4,413.0,637.26,515.78
2018,10,30,15,0,819.0,60.0,4.8,20.3,373.0,615.71,499.66
2018,10,30,15,15,717.5,65.0,4.8,20.3,315.5,545.66,444.72
2018,10,30,15,30,616.0,70.0,4.8,20.3,258.0,480.2,392.13
2018,10,30,15,45,528.5,65.5,4.9,19.75,208.0,410.87,336.35
2018,10,30,16,0,441.0,61.0,5.0,19.2,158.0,343.86,280.62
2018,10,30,16,15,432.5,48.5,4.85,18.65,124.5,313.19,252.65
2018,10,30,16,30,424.0,36.0,4.7,18.1,91.0,281.9,221.24
2018,10,30,16,45,314.0,28.0,4.6,17.55,59.0,206.23,135.43
2018,10,30,17,0,204.0,20.0,4.5,17.0,27.0,107.08,0.0
2018,10,30,17,15,102.0,10.0,4.55,16.7,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,31,6,15,35.0,4.0,2.5,14.9,3.0,0.0,0.0
2018,10,31,6,30,70.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,147.0,17.5,2.35,15.25,24.5,16.68,0.0
2018,10,31,7,0,224.0,27.0,2.3,15.4,43.0,22.37,8.23
2018,10,31,7,15,342.5,37.0,2.4,15.8,83.0,29.42,19.34
2018,10,31,7,30,461.0,47.0,2.5,16.2,123.0,36.22,25.99
2018,10,31,7,45,580.0,46.5,2.55,16.65,173.5,33.75,24.16
2018,10,31,8,0,699.0,46.0,2.6,17.1,224.0,34.91,25.31
2018,10,31,8,15,675.0,57.5,2.75,17.4,256.0,43.05,32.52
2018,10,31,8,30,651.0,69.0,2.9,17.7,288.0,46.18,35.23
2018,10,31,8,45,600.0,91.0,3.05,17.95,313.0,87.88,52.98
2018,10,31,9,0,549.0,113.0,3.2,18.2,338.0,134.84,84.51
2018,10,31,9,15,675.5,94.5,3.3,18.45,397.0,167.98,104.01
2018,10,31,9,30,802.0,76.0,3.4,18.7,456.0,216.43,139.84
2018,10,31,9,45,834.5,73.5,3.5,18.95,492.0,262.52,179.91
2018,10,31,10,0,867.0,71.0,3.6,19.2,528.0,314.26,225.23
2018,10,31,10,15,876.5,72.5,3.65,19.5,553.0,358.72,265.16
2018,10,31,10,30,886.0,74.0,3.7,19.8,578.0,402.25,303.69
2018,10,31,10,45,892.5,74.5,3.75,20.1,595.5,442.47,338.87
2018,10,31,11,0,899.0,75.0,3.8,20.4,613.0,481.09,371.96
2018,10,31,11,15,902.0,75.5,3.8,20.75,623.0,516.22,401.45
2018,10,31,11,30,905.0,76.0,3.8,21.1,633.0,549.16,428.54
2018,10,31,11,45,905.5,76.0,3.85,21.4,634.5,577.89,452.04
2018,10,31,12,0,906.0,76.0,3.9,21.7,636.0,604.0,473.11
2018,10,31,12,15,861.5,89.0,3.8,21.9,618.0,613.52,480.82
2018,10,31,12,30,817.0,102.0,3.7,22.1,600.0,620.57,486.33
2018,10,31,12,45,750.5,119.5,3.65,22.35,569.0,613.55,480.97
2018,10,31,13,0,684.0,137.0,3.6,22.6,538.0,602.01,472.07
2018,10,31,13,15,684.0,131.0,3.6,22.65,520.0,606.2,476.32
2018,10,31,13,30,684.0,125.0,3.6,22.7,502.0,607.79,478.52
2018,10,31,13,45,625.0,134.0,3.6,22.8,465.5,583.01,460.04
2018,10,31,14,0,566.0,143.0,3.6,22.9,429.0,555.46,439.4
2018,10,31,14,15,501.0,146.5,3.7,22.8,387.0,512.25,407.35
2018,10,31,14,30,436.0,150.0,3.8,22.7,345.0,472.42,377.24
2018,10,31,14,45,470.0,129.0,3.9,22.6,322.0,469.55,376.85
2018,10,31,15,0,504.0,108.0,4.0,22.5,299.0,463.43,373.54
2018,10,31,15,15,485.5,97.0,4.0,22.5,263.0,432.98,349.87
2018,10,31,15,30,467.0,86.0,4.0,22.5,227.0,401.42,324.72
2018,10,31,15,45,419.0,76.0,3.85,21.9,186.5,353.09,285.72
2018,10,31,16,0,371.0,66.0,3.7,21.3,146.0,305.88,246.39
2018,10,31,16,15,315.0,54.0,3.55,20.7,110.5,253.51,201.61
2018,10,31,16,30,259.0,42.0,3.4,20.1,75.0,204.1,157.25
2018,10,31,16,45,186.0,28.5,3.2,19.5,47.0,145.08,88.46
2018,10,31,17,0,113.0,15.0,3.0,18.9,19.0,62.63,0.0
2018,10,31,17,15,56.5,7.5,2.9,18.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.5,3.5,1.95,16.95,2.5,0.0,0.0
2018,11,1,6,30,65.0,7.0,2.0,17.0,5.0,0.0,0.0
2018,11,1,6,45,148.5,15.0,2.05,17.1,22.0,14.3,0.0
2018,11,1,7,0,232.0,23.0,2.1,17.2,39.0,18.59,4.66
2018,11,1,7,15,165.5,37.5,2.3,17.45,53.5,28.95,18.68
2018,11,1,7,30,99.0,52.0,2.5,17.7,68.0,43.92,32.42
2018,11,1,7,45,114.0,73.5,2.7,17.9,97.5,60.42,47.26
2018,11,1,8,0,129.0,95.0,2.9,18.1,127.0,76.36,61.46
2018,11,1,8,15,276.0,100.5,2.85,18.3,186.5,76.88,61.99
2018,11,1,8,30,423.0,106.0,2.8,18.5,246.0,74.72,60.06
2018,11,1,8,45,572.0,92.0,2.75,18.7,308.0,85.7,52.55
2018,11,1,9,0,721.0,78.0,2.7,18.9,370.0,124.18,68.95
2018,11,1,9,15,673.5,97.0,2.7,19.3,390.0,167.49,103.29
2018,11,1,9,30,626.0,116.0,2.7,19.7,410.0,210.26,141.01
2018,11,1,9,45,594.0,134.5,2.7,20.05,428.5,251.39,177.83
2018,11,1,10,0,562.0,153.0,2.7,20.4,447.0,288.18,211.01
2018,11,1,10,15,616.0,143.5,2.7,20.8,479.5,326.55,242.92
2018,11,1,10,30,670.0,134.0,2.7,21.2,512.0,367.48,276.87
2018,11,1,10,45,712.0,125.5,2.75,21.55,538.5,407.2,309.95
2018,11,1,11,0,754.0,117.0,2.8,21.9,565.0,448.28,343.68
2018,11,1,11,15,746.0,122.0,2.85,22.25,571.5,478.76,368.94
2018,11,1,11,30,738.0,127.0,2.9,22.6,578.0,506.87,391.81
2018,11,1,11,45,782.0,113.0,2.9,22.95,592.0,543.24,420.53
2018,11,1,12,0,826.0,99.0,2.9,23.3,606.0,578.17,447.79
2018,11,1,12,15,848.5,90.5,2.95,23.55,607.5,603.82,468.12
2018,11,1,12,30,871.0,82.0,3.0,23.8,609.0,628.25,487.36
2018,11,1,12,45,875.0,79.0,3.0,24.05,598.5,644.41,500.0
2018,11,1,13,0,879.0,76.0,3.0,24.3,588.0,657.71,510.45
2018,11,1,13,15,881.5,72.5,2.95,24.45,570.5,666.52,517.55
2018,11,1,13,30,884.0,69.0,2.9,24.6,553.0,672.24,522.37
2018,11,1,13,45,858.0,72.5,2.85,24.8,522.5,663.66,516.31
2018,11,1,14,0,832.0,76.0,2.8,25.0,492.0,656.18,510.92
2018,11,1,14,15,816.0,73.0,2.75,25.0,458.0,641.38,500.87
2018,11,1,14,30,800.0,70.0,2.7,25.0,424.0,623.81,488.67
2018,11,1,14,45,791.5,65.0,2.7,25.05,388.5,606.16,476.36
2018,11,1,15,0,783.0,60.0,2.7,25.1,353.0,585.89,461.73
2018,11,1,15,15,735.0,59.0,2.7,25.1,307.5,543.45,429.76
2018,11,1,15,30,687.0,58.0,2.7,25.1,262.0,500.18,396.31
2018,11,1,15,45,632.0,53.5,2.75,24.35,216.5,448.36,356.32
2018,11,1,16,0,577.0,49.0,2.8,23.6,171.0,401.27,318.05
2018,11,1,16,15,489.5,42.5,2.8,22.75,128.0,332.51,261.07
2018,11,1,16,30,402.0,36.0,2.8,21.9,85.0,267.62,203.9
2018,11,1,16,45,268.5,25.5,2.75,21.05,52.0,177.3,100.91
2018,11,1,17,0,135.0,15.0,2.7,20.2,19.0,71.56,0.0
2018,11,1,17,15,67.5,7.5,2.8,19.75,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.3,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.15,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.2,15.25,25.5,15.73,0.0
2018,11,2,7,0,296.0,26.0,1.2,15.3,46.0,21.85,4.83
2018,11,2,7,15,411.5,33.5,1.25,15.4,85.5,26.56,16.74
2018,11,2,7,30,527.0,41.0,1.3,15.5,125.0,31.26,21.69
2018,11,2,7,45,584.5,47.0,1.35,15.65,168.0,34.5,24.91
2018,11,2,8,0,642.0,53.0,1.4,15.8,211.0,41.3,31.12
2018,11,2,8,15,656.0,61.0,1.5,16.0,250.0,42.26,32.03
2018,11,2,8,30,670.0,69.0,1.6,16.2,289.0,46.63,35.88
2018,11,2,8,45,718.0,70.0,1.65,16.4,333.5,75.98,42.57
2018,11,2,9,0,766.0,71.0,1.7,16.6,378.0,119.79,64.53
2018,11,2,9,15,743.0,83.5,1.8,17.0,404.5,167.88,101.38
2018,11,2,9,30,720.0,96.0,1.9,17.4,431.0,208.85,136.84
2018,11,2,9,45,799.5,82.5,2.0,17.75,478.0,256.34,175.57
2018,11,2,10,0,879.0,69.0,2.1,18.1,525.0,309.71,220.28
2018,11,2,10,15,888.0,71.0,2.2,18.45,550.0,354.78,260.56
2018,11,2,10,30,897.0,73.0,2.3,18.8,575.0,398.87,299.41
2018,11,2,10,45,902.5,74.0,2.4,19.1,592.5,439.43,334.81
2018,11,2,11,0,908.0,75.0,2.5,19.4,610.0,478.3,368.08
2018,11,2,11,15,868.5,88.5,2.7,19.55,607.0,505.56,392.29
2018,11,2,11,30,829.0,102.0,2.9,19.7,604.0,527.79,411.91
2018,11,2,11,45,759.5,124.0,3.05,19.8,585.5,537.92,421.53
2018,11,2,12,0,690.0,146.0,3.2,19.9,567.0,543.49,427.09
2018,11,2,12,15,800.0,111.5,3.35,19.95,595.0,594.13,468.02
2018,11,2,12,30,910.0,77.0,3.5,20.0,623.0,643.52,507.72
2018,11,2,12,45,873.5,83.0,3.7,20.05,598.0,644.13,509.59
2018,11,2,13,0,837.0,89.0,3.9,20.1,573.0,643.57,510.54
2018,11,2,13,15,846.0,84.5,3.9,20.0,558.5,655.74,521.19
2018,11,2,13,30,855.0,80.0,3.9,19.9,544.0,661.6,527.1
2018,11,2,13,45,860.5,75.0,3.95,19.85,522.0,664.64,530.85
2018,11,2,14,0,866.0,70.0,4.0,19.8,500.0,664.57,532.22
2018,11,2,14,15,850.5,68.0,4.0,19.75,466.0,650.88,522.91
2018,11,2,14,30,835.0,66.0,4.0,19.7,432.0,638.81,514.55
2018,11,2,14,45,814.5,63.5,3.95,19.65,393.5,616.03,497.77
2018,11,2,15,0,794.0,61.0,3.9,19.6,355.0,590.91,478.8
2018,11,2,15,15,753.0,59.0,3.9,19.6,310.5,551.6,448.19
2018,11,2,15,30,712.0,57.0,3.9,19.6,266.0,511.18,415.79
2018,11,2,15,45,540.5,61.5,3.75,19.35,204.5,406.52,330.95
2018,11,2,16,0,369.0,66.0,3.6,19.1,143.0,302.17,244.6
2018,11,2,16,15,293.0,51.5,3.55,18.65,103.0,236.63,188.81
2018,11,2,16,30,217.0,37.0,3.5,18.2,63.0,174.85,133.95
2018,11,2,16,45,175.5,26.5,3.45,17.8,41.5,133.89,69.43
2018,11,2,17,0,134.0,16.0,3.4,17.4,20.0,71.62,0.0
2018,11,2,17,15,67.0,8.0,3.6,17.15,10.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,3,6,15,35.0,4.0,2.45,15.45,2.5,0.0,0.0
2018,11,3,6,30,70.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,111.0,14.0,2.35,15.7,17.5,13.34,0.0
2018,11,3,7,0,152.0,20.0,2.3,15.8,30.0,15.71,0.25
2018,11,3,7,15,197.5,35.0,2.45,16.2,59.0,27.12,16.97
2018,11,3,7,30,243.0,50.0,2.6,16.6,88.0,38.09,27.42
2018,11,3,7,45,246.5,66.0,2.8,17.05,115.5,49.35,37.69
2018,11,3,8,0,250.0,82.0,3.0,17.5,143.0,63.95,50.72
2018,11,3,8,15,297.5,97.0,3.1,17.7,183.5,69.9,56.03
2018,11,3,8,30,345.0,112.0,3.2,17.9,224.0,79.3,64.23
2018,11,3,8,45,477.5,106.5,3.3,18.1,283.5,90.72,60.72
2018,11,3,9,0,610.0,101.0,3.4,18.3,343.0,124.48,74.61
2018,11,3,9,15,750.0,79.5,3.4,18.7,405.5,162.87,96.63
2018,11,3,9,30,890.0,58.0,3.4,19.1,468.0,213.88,133.35
2018,11,3,9,45,902.0,60.0,3.45,19.55,500.0,262.17,175.79
2018,11,3,10,0,914.0,62.0,3.5,20.0,532.0,310.11,218.68
2018,11,3,10,15,923.0,63.0,3.5,20.45,557.0,355.63,259.47
2018,11,3,10,30,932.0,64.0,3.5,20.9,582.0,400.07,298.68
2018,11,3,10,45,937.5,65.0,3.55,21.35,600.0,441.81,335.0
2018,11,3,11,0,943.0,66.0,3.6,21.8,618.0,481.79,369.02
2018,11,3,11,15,941.0,67.5,3.55,22.05,626.0,516.74,398.5
2018,11,3,11,30,939.0,69.0,3.5,22.3,634.0,549.1,425.23
2018,11,3,11,45,884.5,86.0,3.5,22.6,620.0,565.78,439.34
2018,11,3,12,0,830.0,103.0,3.5,22.9,606.0,577.88,449.42
2018,11,3,12,15,799.5,109.5,3.5,23.05,590.0,588.62,458.56
2018,11,3,12,30,769.0,116.0,3.5,23.2,574.0,595.59,464.6
2018,11,3,12,45,762.5,114.5,3.5,23.35,560.5,605.91,473.22
2018,11,3,13,0,756.0,113.0,3.5,23.5,547.0,614.5,480.38
2018,11,3,13,15,599.5,151.0,3.5,23.55,487.5,563.21,441.21
2018,11,3,13,30,443.0,189.0,3.5,23.6,428.0,503.24,395.05
2018,11,3,13,45,458.0,172.5,3.5,23.6,408.5,500.89,394.84
2018,11,3,14,0,473.0,156.0,3.5,23.6,389.0,496.41,392.72
2018,11,3,14,15,549.5,130.0,3.5,23.4,382.5,524.25,416.1
2018,11,3,14,30,626.0,104.0,3.5,23.2,376.0,544.78,433.77
2018,11,3,14,45,492.0,113.5,3.55,23.0,315.0,460.07,368.58
2018,11,3,15,0,358.0,123.0,3.6,22.8,254.0,382.69,307.72
2018,11,3,15,15,333.0,111.0,3.6,22.8,221.0,350.18,282.26
2018,11,3,15,30,308.0,99.0,3.6,22.8,188.0,317.29,255.72
2018,11,3,15,45,301.0,83.5,3.6,21.6,158.0,290.35,234.45
2018,11,3,16,0,294.0,68.0,3.6,20.4,128.0,262.55,211.27
2018,11,3,16,15,237.0,54.5,3.45,19.75,95.0,210.93,166.88
2018,11,3,16,30,180.0,41.0,3.3,19.1,62.0,162.51,122.95
2018,11,3,16,45,140.0,27.5,3.15,18.4,39.0,117.89,52.75
2018,11,3,17,0,100.0,14.0,3.0,17.7,16.0,55.07,0.0
2018,11,3,17,15,50.0,7.0,2.95,17.3,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,6,45,122.0,12.0,2.75,12.9,19.5,11.44,0.0
2018,11,4,7,0,244.0,24.0,2.8,13.0,39.0,20.2,0.0
2018,11,4,7,15,326.5,33.0,2.9,13.3,71.5,26.39,16.42
2018,11,4,7,30,409.0,42.0,3.0,13.6,104.0,32.38,22.73
2018,11,4,7,45,318.5,64.0,3.05,13.9,122.5,48.04,37.0
2018,11,4,8,0,228.0,86.0,3.1,14.2,141.0,66.75,53.86
2018,11,4,8,15,275.0,99.0,3.1,14.45,178.0,75.89,62.07
2018,11,4,8,30,322.0,112.0,3.1,14.7,215.0,79.44,65.17
2018,11,4,8,45,371.5,121.0,3.05,14.95,255.5,96.75,69.44
2018,11,4,9,0,421.0,130.0,3.0,15.2,296.0,130.15,87.95
2018,11,4,9,15,463.5,134.0,3.05,15.4,332.5,163.43,110.95
2018,11,4,9,30,506.0,138.0,3.1,15.6,369.0,200.35,139.87
2018,11,4,9,45,550.0,137.5,3.15,15.8,404.5,237.34,170.55
2018,11,4,10,0,594.0,137.0,3.2,16.0,440.0,277.77,204.98
2018,11,4,10,15,723.5,112.0,3.3,16.1,499.0,326.24,244.44
2018,11,4,10,30,853.0,87.0,3.4,16.2,558.0,386.22,293.98
2018,11,4,10,45,896.5,81.0,3.5,16.35,589.5,436.73,337.39
2018,11,4,11,0,940.0,75.0,3.6,16.5,621.0,485.44,378.89
2018,11,4,11,15,943.0,76.0,3.7,16.55,631.5,522.27,410.95
2018,11,4,11,30,946.0,77.0,3.8,16.6,642.0,556.83,440.61
2018,11,4,11,45,902.0,85.5,3.9,16.7,626.0,571.2,454.12
2018,11,4,12,0,858.0,94.0,4.0,16.8,610.0,581.31,463.85
2018,11,4,12,15,821.5,100.0,4.1,16.8,590.5,588.72,471.32
2018,11,4,12,30,785.0,106.0,4.2,16.8,571.0,592.05,475.33
2018,11,4,12,45,793.5,101.5,4.35,16.85,562.5,608.77,490.06
2018,11,4,13,0,802.0,97.0,4.5,16.9,554.0,622.97,502.69
2018,11,4,13,15,849.0,85.5,4.6,16.9,553.5,651.87,526.82
2018,11,4,13,30,896.0,74.0,4.7,16.9,553.0,674.91,546.46
2018,11,4,13,45,891.0,73.0,4.85,16.9,528.5,675.53,548.53
2018,11,4,14,0,886.0,72.0,5.0,16.9,504.0,673.06,548.24
2018,11,4,14,15,867.0,70.0,5.05,16.8,468.5,657.2,537.32
2018,11,4,14,30,848.0,68.0,5.1,16.7,433.0,642.87,527.24
2018,11,4,14,45,812.0,67.0,5.15,16.65,390.0,612.03,503.86
2018,11,4,15,0,776.0,66.0,5.2,16.6,347.0,579.19,478.37
2018,11,4,15,15,751.0,61.5,5.2,16.6,305.5,547.31,452.85
2018,11,4,15,30,726.0,57.0,5.2,16.6,264.0,513.75,425.02
2018,11,4,15,45,665.0,52.5,5.15,16.3,217.0,458.31,378.62
2018,11,4,16,0,604.0,48.0,5.1,16.0,170.0,408.0,334.59
2018,11,4,16,15,503.0,42.0,5.0,15.75,125.5,333.22,268.92
2018,11,4,16,30,402.0,36.0,4.9,15.5,81.0,262.66,202.47
2018,11,4,16,45,262.0,26.0,4.75,15.3,49.5,166.86,64.3
2018,11,4,17,0,122.0,16.0,4.6,15.1,18.0,65.76,0.0
2018,11,4,17,15,61.0,8.0,4.6,15.0,9.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.0,3.25,13.55,18.0,10.48,0.0
2018,11,5,7,0,251.0,22.0,3.3,13.7,36.0,18.36,0.0
2018,11,5,7,15,392.5,29.0,3.35,13.95,75.5,22.84,13.22
2018,11,5,7,30,534.0,36.0,3.4,14.2,115.0,29.84,20.4
2018,11,5,7,45,603.5,40.5,3.5,14.4,159.0,32.22,22.92
2018,11,5,8,0,673.0,45.0,3.6,14.6,203.0,34.69,25.32
2018,11,5,8,15,716.0,48.0,3.6,14.8,247.0,35.84,26.43
2018,11,5,8,30,759.0,51.0,3.6,15.0,291.0,37.06,27.52
2018,11,5,8,45,788.0,53.0,3.55,15.25,332.0,62.43,34.01
2018,11,5,9,0,817.0,55.0,3.5,15.5,373.0,108.33,55.07
2018,11,5,9,15,835.5,57.0,3.45,15.9,409.5,154.9,87.57
2018,11,5,9,30,854.0,59.0,3.4,16.3,446.0,202.23,126.4
2018,11,5,9,45,865.0,62.0,3.35,16.75,477.0,249.27,167.92
2018,11,5,10,0,876.0,65.0,3.3,17.2,508.0,295.98,209.98
2018,11,5,10,15,885.0,66.5,3.25,17.55,532.5,340.15,250.02
2018,11,5,10,30,894.0,68.0,3.2,17.9,557.0,383.35,288.62
2018,11,5,10,45,899.0,69.5,3.15,18.3,574.5,423.77,324.18
2018,11,5,11,0,904.0,71.0,3.1,18.7,592.0,462.5,357.47
2018,11,5,11,15,908.0,71.0,3.05,19.0,602.0,497.46,387.14
2018,11,5,11,30,912.0,71.0,3.0,19.3,612.0,530.27,414.4
2018,11,5,11,45,913.0,71.5,2.95,19.6,615.0,559.7,438.42
2018,11,5,12,0,914.0,72.0,2.9,19.9,618.0,586.54,459.92
2018,11,5,12,15,913.0,71.0,2.95,20.0,612.0,607.98,477.69
2018,11,5,12,30,912.0,70.0,3.0,20.1,606.0,626.5,493.02
2018,11,5,12,45,909.0,69.5,3.05,20.15,593.5,641.32,505.49
2018,11,5,13,0,906.0,69.0,3.1,20.2,581.0,653.06,515.54
2018,11,5,13,15,898.5,68.0,3.2,20.15,560.5,658.24,521.04
2018,11,5,13,30,891.0,67.0,3.3,20.1,540.0,660.22,524.1
2018,11,5,13,45,878.5,66.5,3.4,20.1,512.5,656.37,522.61
2018,11,5,14,0,866.0,66.0,3.5,20.1,485.0,649.46,518.74
2018,11,5,14,15,850.0,64.5,3.55,19.95,451.5,636.18,510.1
2018,11,5,14,30,834.0,63.0,3.6,19.8,418.0,620.17,499.16
2018,11,5,14,45,809.0,61.0,3.65,19.7,379.0,599.69,484.25
2018,11,5,15,0,784.0,59.0,3.7,19.6,340.0,572.73,464.02
2018,11,5,15,15,749.0,56.5,3.7,19.6,297.5,537.17,436.15
2018,11,5,15,30,714.0,54.0,3.7,19.6,255.0,500.34,406.31
2018,11,5,15,45,659.5,49.5,3.85,19.0,210.0,449.18,365.03
2018,11,5,16,0,605.0,45.0,4.0,18.4,165.0,398.38,322.09
2018,11,5,16,15,512.5,39.5,4.05,17.85,122.0,333.17,265.28
2018,11,5,16,30,420.0,34.0,4.1,17.3,79.0,267.73,202.95
2018,11,5,16,45,258.5,22.5,4.1,16.8,46.0,160.51,45.1
2018,11,5,17,0,97.0,11.0,4.1,16.3,13.0,50.33,0.0
2018,11,5,17,15,48.5,5.5,4.15,15.95,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,6,6,45,132.5,11.5,2.15,14.0,18.5,10.96,0.0
2018,11,6,7,0,265.0,23.0,2.1,14.1,37.0,19.62,0.0
2018,11,6,7,15,413.5,30.0,2.2,14.45,77.5,23.98,13.91
2018,11,6,7,30,562.0,37.0,2.3,14.8,118.0,31.06,21.37
2018,11,6,7,45,632.0,41.5,2.4,15.2,163.5,33.36,23.83
2018,11,6,8,0,702.0,46.0,2.5,15.6,209.0,35.79,26.18
2018,11,6,8,15,745.0,50.0,2.55,15.9,254.5,37.75,28.01
2018,11,6,8,30,788.0,54.0,2.6,16.2,300.0,39.73,29.76
2018,11,6,8,45,817.0,56.0,2.7,16.55,342.0,57.37,30.67
2018,11,6,9,0,846.0,58.0,2.8,16.9,384.0,110.08,55.82
2018,11,6,9,15,865.5,60.0,2.8,17.2,421.5,158.21,88.61
2018,11,6,9,30,885.0,62.0,2.8,17.5,459.0,207.13,128.17
2018,11,6,9,45,898.0,64.0,2.8,17.8,491.0,255.21,170.2
2018,11,6,10,0,911.0,66.0,2.8,18.1,523.0,303.03,213.02
2018,11,6,10,15,919.5,67.0,2.7,18.4,547.5,348.09,253.61
2018,11,6,10,30,928.0,68.0,2.6,18.7,572.0,392.04,292.62
2018,11,6,10,45,933.0,68.5,2.55,19.0,589.0,432.83,328.4
2018,11,6,11,0,938.0,69.0,2.5,19.3,606.0,471.82,361.83
2018,11,6,11,15,941.0,69.5,2.45,19.6,616.0,507.9,392.13
2018,11,6,11,30,944.0,70.0,2.4,19.9,626.0,541.7,419.87
2018,11,6,11,45,945.0,70.0,2.4,20.2,628.5,571.53,444.11
2018,11,6,12,0,946.0,70.0,2.4,20.5,631.0,598.66,465.8
2018,11,6,12,15,943.5,70.0,2.4,20.7,625.0,620.98,483.67
2018,11,6,12,30,941.0,70.0,2.4,20.9,619.0,640.24,498.99
2018,11,6,12,45,935.0,70.5,2.45,21.1,605.5,654.79,510.84
2018,11,6,13,0,929.0,71.0,2.5,21.3,592.0,666.11,520.18
2018,11,6,13,15,921.0,70.0,2.55,21.4,571.0,671.28,525.19
2018,11,6,13,30,913.0,69.0,2.6,21.5,550.0,673.17,527.75
2018,11,6,13,45,901.0,67.5,2.65,21.6,521.5,668.68,525.57
2018,11,6,14,0,889.0,66.0,2.7,21.7,493.0,661.03,521.0
2018,11,6,14,15,872.5,64.0,2.7,21.7,458.5,646.85,511.45
2018,11,6,14,30,856.0,62.0,2.7,21.7,424.0,629.84,499.62
2018,11,6,14,45,832.0,60.0,2.7,21.65,384.5,609.85,485.18
2018,11,6,15,0,808.0,58.0,2.7,21.6,345.0,583.33,465.48
2018,11,6,15,15,773.0,55.5,2.7,21.6,301.5,547.53,437.98
2018,11,6,15,30,738.0,53.0,2.7,21.6,258.0,510.4,408.45
2018,11,6,15,45,684.5,48.5,2.7,20.85,212.5,459.5,368.07
2018,11,6,16,0,631.0,44.0,2.7,20.1,167.0,408.85,325.92
2018,11,6,16,15,540.0,38.5,2.75,19.3,123.5,338.64,266.33
2018,11,6,16,30,449.0,33.0,2.8,18.5,80.0,278.89,207.85
2018,11,6,16,45,278.5,22.0,2.8,17.7,46.5,166.7,26.17
2018,11,6,17,0,108.0,11.0,2.8,16.9,13.0,54.51,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.5,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,6,45,122.0,11.0,0.65,14.75,17.0,10.48,0.0
2018,11,7,7,0,244.0,22.0,0.7,14.8,34.0,18.79,0.0
2018,11,7,7,15,388.0,29.5,0.85,15.05,73.0,23.67,13.37
2018,11,7,7,30,532.0,37.0,1.0,15.3,112.0,31.22,21.43
2018,11,7,7,45,603.5,41.5,1.1,15.55,156.0,33.48,23.9
2018,11,7,8,0,675.0,46.0,1.2,15.8,200.0,35.88,26.26
2018,11,7,8,15,719.5,49.5,1.4,16.15,244.5,37.4,27.68
2018,11,7,8,30,764.0,53.0,1.6,16.5,289.0,38.98,29.07
2018,11,7,8,45,793.5,55.5,1.75,16.8,330.5,53.84,29.75
2018,11,7,9,0,823.0,58.0,1.9,17.1,372.0,105.61,53.59
2018,11,7,9,15,844.0,59.5,2.05,17.5,409.0,152.25,84.61
2018,11,7,9,30,865.0,61.0,2.2,17.9,446.0,199.84,122.58
2018,11,7,9,45,880.0,62.5,2.35,18.25,477.5,246.86,163.37
2018,11,7,10,0,895.0,64.0,2.5,18.6,509.0,293.82,205.23
2018,11,7,10,15,905.0,65.0,2.5,18.9,534.0,338.52,245.42
2018,11,7,10,30,915.0,66.0,2.5,19.2,559.0,382.27,284.27
2018,11,7,10,45,921.5,66.5,2.55,19.45,576.5,423.02,320.2
2018,11,7,11,0,928.0,67.0,2.6,19.7,594.0,462.13,354.0
2018,11,7,11,15,931.5,67.5,2.55,19.95,604.5,498.01,384.3
2018,11,7,11,30,935.0,68.0,2.5,20.2,615.0,531.67,412.1
2018,11,7,11,45,935.5,68.0,2.45,20.45,617.0,560.9,435.91
2018,11,7,12,0,936.0,68.0,2.4,20.7,619.0,587.44,457.13
2018,11,7,12,15,934.5,67.5,2.4,20.85,613.5,609.53,474.99
2018,11,7,12,30,933.0,67.0,2.4,21.0,608.0,628.63,490.35
2018,11,7,12,45,929.0,66.0,2.4,21.1,594.5,642.61,501.83
2018,11,7,13,0,925.0,65.0,2.4,21.2,581.0,653.4,510.83
2018,11,7,13,15,917.0,64.5,2.5,21.15,560.0,659.0,516.69
2018,11,7,13,30,909.0,64.0,2.6,21.1,539.0,661.37,520.1
2018,11,7,13,45,896.5,63.5,2.65,21.1,511.5,657.64,518.62
2018,11,7,14,0,884.0,63.0,2.7,21.1,484.0,650.81,514.76
2018,11,7,14,15,866.5,61.5,2.8,20.95,449.5,636.62,505.81
2018,11,7,14,30,849.0,60.0,2.9,20.8,415.0,619.65,494.53
2018,11,7,14,45,824.5,57.5,3.0,20.7,375.5,594.5,476.6
2018,11,7,15,0,800.0,55.0,3.1,20.6,336.0,571.62,459.7
