Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.3,14.6,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.2,14.6,1.0,0.0,0.0
2018,11,28,7,15,0.0,6.5,0.45,14.7,6.5,6.2,0.0
2018,11,28,7,30,0.0,12.0,0.7,14.8,12.0,11.12,0.66
2018,11,28,7,45,0.0,13.0,1.0,14.95,13.0,12.04,4.54
2018,11,28,8,0,0.0,14.0,1.3,15.1,14.0,12.97,5.71
2018,11,28,8,15,0.0,11.5,1.45,15.2,11.5,10.65,3.8
2018,11,28,8,30,0.0,9.0,1.6,15.3,9.0,8.33,1.79
2018,11,28,8,45,9.0,33.5,1.7,15.45,36.5,31.55,22.57
2018,11,28,9,0,18.0,58.0,1.8,15.6,64.0,52.95,41.59
2018,11,28,9,15,37.0,64.0,1.8,15.75,77.5,60.37,44.62
2018,11,28,9,30,56.0,70.0,1.8,15.9,91.0,67.05,48.92
2018,11,28,9,45,89.0,116.0,1.75,16.05,152.0,113.23,85.81
2018,11,28,10,0,122.0,162.0,1.7,16.2,213.0,162.27,124.79
2018,11,28,10,15,151.5,176.0,1.8,16.3,243.5,188.56,145.48
2018,11,28,10,30,181.0,190.0,1.9,16.4,274.0,217.35,168.53
2018,11,28,10,45,164.5,200.0,2.0,16.5,278.5,230.55,180.36
2018,11,28,11,0,148.0,210.0,2.1,16.6,283.0,242.3,190.8
2018,11,28,11,15,409.5,166.0,2.15,16.65,374.0,313.94,245.49
2018,11,28,11,30,671.0,122.0,2.2,16.7,465.0,401.39,313.58
2018,11,28,11,45,767.5,98.0,2.2,16.75,493.0,445.46,349.41
2018,11,28,12,0,864.0,74.0,2.2,16.8,521.0,490.28,385.96
2018,11,28,12,15,796.0,90.5,2.45,16.8,499.5,495.63,392.79
2018,11,28,12,30,728.0,107.0,2.7,16.8,478.0,495.78,395.2
2018,11,28,12,45,564.5,137.5,2.9,16.8,421.5,454.27,364.31
2018,11,28,13,0,401.0,168.0,3.1,16.8,365.0,402.68,324.48
2018,11,28,13,15,260.0,183.0,3.2,16.8,309.0,339.54,274.5
2018,11,28,13,30,119.0,198.0,3.3,16.8,253.0,273.09,220.52
2018,11,28,13,45,149.5,185.5,3.4,16.8,250.5,280.88,227.9
2018,11,28,14,0,180.0,173.0,3.5,16.8,248.0,288.12,234.65
2018,11,28,14,15,295.0,143.0,3.45,16.8,254.5,331.46,271.4
2018,11,28,14,30,410.0,113.0,3.4,16.8,261.0,373.82,306.71
2018,11,28,14,45,544.0,86.5,3.3,16.8,261.0,422.32,346.23
2018,11,28,15,0,678.0,60.0,3.2,16.8,261.0,458.6,375.01
2018,11,28,15,15,633.5,56.0,3.2,16.8,222.5,424.21,346.11
2018,11,28,15,30,589.0,52.0,3.2,16.8,184.0,386.8,314.09
2018,11,28,15,45,485.5,48.5,2.85,16.65,142.0,320.43,257.56
2018,11,28,16,0,382.0,45.0,2.5,16.5,100.0,256.56,201.95
2018,11,28,16,15,256.5,33.0,2.5,16.4,64.5,178.17,131.05
2018,11,28,16,30,131.0,21.0,2.5,16.3,29.0,95.55,11.09
2018,11,28,16,45,65.5,10.5,2.45,16.2,14.5,35.44,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.15,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.05,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,15.95,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,15.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,15.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,15.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.65,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.55,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.5,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.5,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.5,3.0,0.0,0.0
2018,11,29,7,15,15.5,15.0,10.8,15.45,16.0,14.3,0.0
2018,11,29,7,30,30.0,27.0,10.8,15.4,29.0,22.94,5.75
2018,11,29,7,45,55.0,40.5,10.8,15.35,47.5,34.08,22.82
2018,11,29,8,0,80.0,54.0,10.8,15.3,66.0,45.05,33.5
2018,11,29,8,15,101.5,68.0,10.75,15.3,88.0,56.14,43.81
2018,11,29,8,30,123.0,82.0,10.7,15.3,110.0,66.98,53.76
2018,11,29,8,45,157.0,98.5,10.65,15.35,141.5,79.28,64.85
2018,11,29,9,0,191.0,115.0,10.6,15.4,173.0,86.57,71.36
2018,11,29,9,15,197.5,127.0,10.45,15.4,193.5,108.24,80.49
2018,11,29,9,30,204.0,139.0,10.3,15.4,214.0,130.88,96.71
2018,11,29,9,45,265.5,144.5,10.15,15.45,250.5,156.92,115.12
2018,11,29,10,0,327.0,150.0,10.0,15.5,287.0,188.06,139.05
2018,11,29,10,15,347.0,161.5,9.75,15.5,314.5,219.31,165.75
2018,11,29,10,30,367.0,173.0,9.5,15.5,342.0,251.86,193.94
2018,11,29,10,45,316.5,159.0,9.25,15.55,309.0,241.5,188.72
2018,11,29,11,0,266.0,145.0,9.0,15.6,276.0,225.8,178.44
2018,11,29,11,15,136.0,126.0,8.8,15.6,193.0,169.91,135.17
2018,11,29,11,30,6.0,107.0,8.6,15.6,110.0,102.0,80.06
2018,11,29,11,45,80.5,159.0,8.35,15.6,200.5,186.88,150.46
2018,11,29,12,0,155.0,211.0,8.1,15.6,291.0,275.18,223.2
2018,11,29,12,15,381.0,172.0,8.0,15.65,366.0,364.0,296.91
2018,11,29,12,30,607.0,133.0,7.9,15.7,441.0,457.05,374.11
2018,11,29,12,45,716.5,105.5,7.75,15.7,461.0,501.65,411.85
2018,11,29,13,0,826.0,78.0,7.6,15.7,481.0,545.58,449.08
2018,11,29,13,15,778.5,85.0,7.45,15.7,453.5,537.81,443.66
2018,11,29,13,30,731.0,92.0,7.3,15.7,426.0,527.74,436.19
2018,11,29,13,45,623.0,107.0,7.1,15.65,380.5,487.88,404.06
2018,11,29,14,0,515.0,122.0,6.9,15.6,335.0,440.98,365.85
2018,11,29,14,15,585.5,101.0,6.75,15.55,325.5,464.25,385.96
2018,11,29,14,30,656.0,80.0,6.6,15.5,316.0,480.22,399.78
2018,11,29,14,45,619.0,76.0,6.5,15.4,280.0,451.38,376.12
2018,11,29,15,0,582.0,72.0,6.4,15.3,244.0,421.11,350.8
2018,11,29,15,15,554.0,65.5,6.4,15.3,210.0,391.72,325.48
2018,11,29,15,30,526.0,59.0,6.4,15.3,176.0,361.32,298.35
2018,11,29,15,45,476.0,51.0,6.6,15.15,140.0,317.62,259.43
2018,11,29,16,0,426.0,43.0,6.8,15.0,104.0,274.59,219.48
2018,11,29,16,15,287.0,32.5,6.95,14.9,67.5,190.81,141.8
2018,11,29,16,30,148.0,22.0,7.1,14.8,31.0,103.8,8.34
2018,11,29,16,45,74.0,11.0,7.25,14.7,15.5,39.12,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,13.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,13.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,13.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,13.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.45,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,11,30,6,45,28.5,3.5,6.85,13.2,2.5,0.0,0.0
2018,11,30,7,0,57.0,7.0,6.8,13.2,5.0,0.0,0.0
2018,11,30,7,15,82.0,15.0,6.9,13.4,17.5,14.3,0.0
2018,11,30,7,30,107.0,23.0,7.0,13.6,30.0,18.12,1.96
2018,11,30,7,45,120.0,38.5,7.1,13.75,52.0,31.33,20.52
2018,11,30,8,0,133.0,54.0,7.2,13.9,74.0,43.2,32.04
2018,11,30,8,15,161.0,70.0,7.25,14.1,101.5,55.1,43.08
2018,11,30,8,30,189.0,86.0,7.3,14.3,129.0,66.66,53.66
2018,11,30,8,45,286.5,92.5,7.35,14.45,171.5,71.43,58.09
2018,11,30,9,0,384.0,99.0,7.4,14.6,214.0,70.93,57.69
2018,11,30,9,15,485.0,97.5,7.3,14.75,261.0,94.45,61.12
2018,11,30,9,30,586.0,96.0,7.2,14.9,308.0,128.93,79.45
2018,11,30,9,45,706.0,82.0,7.15,15.0,359.5,163.7,101.32
2018,11,30,10,0,826.0,68.0,7.1,15.1,411.0,211.1,137.29
2018,11,30,10,15,838.5,69.0,7.0,15.2,435.5,252.51,174.98
2018,11,30,10,30,851.0,70.0,6.9,15.3,460.0,293.44,213.0
2018,11,30,10,45,858.5,71.0,6.8,15.4,477.5,334.68,251.39
2018,11,30,11,0,866.0,72.0,6.7,15.5,495.0,371.57,285.82
2018,11,30,11,15,870.0,73.0,6.7,15.5,506.0,405.61,317.63
2018,11,30,11,30,874.0,74.0,6.7,15.5,517.0,437.74,347.32
2018,11,30,11,45,874.5,74.0,6.65,15.5,519.5,465.3,372.75
2018,11,30,12,0,875.0,74.0,6.6,15.5,522.0,490.44,395.72
2018,11,30,12,15,874.5,73.5,6.6,15.5,518.0,512.09,415.52
2018,11,30,12,30,874.0,73.0,6.6,15.5,514.0,531.08,432.84
2018,11,30,12,45,872.0,70.5,6.6,15.45,502.5,544.45,445.5
2018,11,30,13,0,870.0,68.0,6.6,15.4,491.0,554.92,455.62
2018,11,30,13,15,862.0,67.0,6.55,15.4,472.5,560.77,461.63
2018,11,30,13,30,854.0,66.0,6.5,15.4,454.0,563.64,465.06
2018,11,30,13,45,843.0,64.0,6.45,15.35,429.0,560.74,463.8
2018,11,30,14,0,832.0,62.0,6.4,15.3,404.0,554.95,460.02
2018,11,30,14,15,813.0,60.0,6.35,15.25,373.0,545.2,452.69
2018,11,30,14,30,794.0,58.0,6.3,15.2,342.0,529.68,440.46
2018,11,30,14,45,766.5,55.5,6.3,15.15,306.0,506.38,421.57
2018,11,30,15,0,739.0,53.0,6.3,15.1,270.0,481.07,400.38
2018,11,30,15,15,696.5,49.5,6.3,15.1,230.5,444.83,369.36
2018,11,30,15,30,654.0,46.0,6.3,15.1,191.0,407.65,336.45
2018,11,30,15,45,585.5,41.5,5.95,14.8,150.5,355.88,290.43
2018,11,30,16,0,517.0,37.0,5.6,14.5,110.0,309.97,247.42
2018,11,30,16,15,379.0,29.5,5.45,14.25,73.0,228.13,169.53
2018,11,30,16,30,241.0,22.0,5.3,14.0,36.0,141.6,7.82
2018,11,30,16,45,120.5,11.0,5.1,13.8,18.0,56.98,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,13.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.05,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.2,4.0,0.0,0.0
2018,12,1,7,15,30.5,14.5,6.65,14.3,16.0,13.82,0.0
2018,12,1,7,30,54.0,25.0,6.8,14.4,28.0,21.31,1.17
2018,12,1,7,45,143.5,41.0,6.95,14.5,59.5,33.19,21.8
2018,12,1,8,0,233.0,57.0,7.1,14.6,91.0,44.0,32.58
2018,12,1,8,15,255.0,69.0,7.25,14.6,117.0,52.22,40.42
2018,12,1,8,30,277.0,81.0,7.4,14.6,143.0,60.18,47.84
2018,12,1,8,45,191.5,93.0,7.5,14.6,139.5,71.55,58.15
2018,12,1,9,0,106.0,105.0,7.6,14.6,136.0,84.24,69.5
2018,12,1,9,15,56.5,84.5,7.7,14.6,101.5,77.42,58.92
2018,12,1,9,30,7.0,64.0,7.8,14.6,67.0,60.17,45.45
2018,12,1,9,45,88.0,82.0,7.9,14.6,118.5,84.4,62.29
2018,12,1,10,0,169.0,100.0,8.0,14.6,170.0,116.34,85.89
2018,12,1,10,15,433.5,102.5,7.95,14.65,296.5,185.05,134.28
2018,12,1,10,30,698.0,105.0,7.9,14.7,423.0,278.82,206.14
2018,12,1,10,45,746.5,98.0,7.8,14.7,450.0,317.64,240.91
2018,12,1,11,0,795.0,91.0,7.7,14.7,477.0,360.38,279.11
2018,12,1,11,15,697.0,114.5,7.75,14.7,458.5,373.43,295.12
2018,12,1,11,30,599.0,138.0,7.8,14.7,440.0,380.75,305.1
2018,12,1,11,45,722.5,112.0,7.85,14.7,478.5,431.3,348.06
2018,12,1,12,0,846.0,86.0,7.9,14.7,517.0,486.41,394.88
2018,12,1,12,15,847.0,84.5,7.9,14.7,513.5,507.81,414.59
2018,12,1,12,30,848.0,83.0,7.9,14.7,510.0,526.68,431.97
2018,12,1,12,45,742.0,102.5,7.9,14.65,470.0,508.13,418.52
2018,12,1,13,0,636.0,122.0,7.9,14.6,430.0,484.12,400.05
2018,12,1,13,15,571.0,129.5,7.9,14.55,398.0,465.67,385.96
2018,12,1,13,30,506.0,137.0,7.9,14.5,366.0,440.65,366.18
2018,12,1,13,45,593.5,115.0,7.85,14.45,369.0,476.36,396.99
2018,12,1,14,0,681.0,93.0,7.8,14.4,372.0,506.18,422.8
2018,12,1,14,15,710.5,82.0,7.75,14.35,353.5,511.8,428.22
2018,12,1,14,30,740.0,71.0,7.7,14.3,335.0,512.34,429.29
2018,12,1,14,45,703.5,69.0,7.7,14.25,298.5,487.68,408.87
2018,12,1,15,0,667.0,67.0,7.7,14.2,262.0,459.34,384.88
2018,12,1,15,15,619.0,62.5,7.7,14.2,223.0,420.63,351.5
2018,12,1,15,30,571.0,58.0,7.7,14.2,184.0,381.34,316.6
2018,12,1,15,45,496.5,52.0,7.4,14.0,144.5,327.11,268.32
2018,12,1,16,0,422.0,46.0,7.1,13.8,105.0,274.12,219.72
2018,12,1,16,15,297.0,35.0,6.95,13.6,69.5,196.28,145.69
2018,12,1,16,30,172.0,24.0,6.8,13.4,34.0,115.95,1.25
2018,12,1,16,45,86.0,12.0,6.65,13.25,17.0,44.53,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,12.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,11.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,2,6,45,7.5,1.0,3.05,10.4,0.5,0.0,0.0
2018,12,2,7,0,15.0,2.0,2.9,10.4,1.0,0.0,0.0
2018,12,2,7,15,141.0,12.5,2.75,10.6,20.0,11.91,0.0
2018,12,2,7,30,267.0,23.0,2.6,10.8,39.0,19.24,0.0
2018,12,2,7,45,415.5,29.5,2.45,11.0,78.0,23.38,13.82
2018,12,2,8,0,564.0,36.0,2.3,11.2,117.0,30.13,20.88
2018,12,2,8,15,629.0,40.5,2.35,11.35,158.0,32.65,23.57
2018,12,2,8,30,694.0,45.0,2.4,11.5,199.0,35.26,26.14
2018,12,2,8,45,734.5,48.0,2.4,11.6,239.0,36.54,27.41
2018,12,2,9,0,775.0,51.0,2.4,11.7,279.0,37.89,28.68
2018,12,2,9,15,801.0,54.0,2.3,11.75,315.5,72.64,36.23
2018,12,2,9,30,827.0,57.0,2.2,11.8,352.0,117.54,61.26
2018,12,2,9,45,844.0,58.5,2.1,11.9,382.5,165.55,97.43
2018,12,2,10,0,861.0,60.0,2.0,12.0,413.0,209.38,134.45
2018,12,2,10,15,873.5,61.0,1.9,12.1,438.0,251.76,172.53
2018,12,2,10,30,886.0,62.0,1.8,12.2,463.0,293.53,210.77
2018,12,2,10,45,895.0,62.5,1.65,12.3,481.5,332.96,246.98
2018,12,2,11,0,904.0,63.0,1.5,12.4,500.0,371.08,281.48
2018,12,2,11,15,909.0,64.0,1.45,12.5,511.5,406.69,313.49
2018,12,2,11,30,914.0,65.0,1.4,12.6,523.0,440.38,343.19
2018,12,2,11,45,916.0,64.5,1.35,12.75,526.5,469.18,368.32
2018,12,2,12,0,918.0,64.0,1.3,12.9,530.0,495.55,390.91
2018,12,2,12,15,917.0,64.0,1.3,13.0,526.5,518.4,410.6
2018,12,2,12,30,916.0,64.0,1.3,13.1,523.0,538.49,427.74
2018,12,2,12,45,911.5,63.5,1.25,13.2,511.5,553.36,440.29
2018,12,2,13,0,907.0,63.0,1.2,13.3,500.0,565.22,450.26
2018,12,2,13,15,775.0,88.0,1.15,13.35,451.5,533.1,426.24
2018,12,2,13,30,643.0,113.0,1.1,13.4,403.0,495.22,397.59
2018,12,2,13,45,527.5,127.5,1.05,13.45,356.5,446.81,360.61
2018,12,2,14,0,412.0,142.0,1.0,13.5,310.0,400.29,324.3
2018,12,2,14,15,335.5,140.0,1.0,13.5,270.0,348.41,283.95
2018,12,2,14,30,259.0,138.0,1.0,13.5,230.0,304.59,249.03
2018,12,2,14,45,215.5,126.5,1.05,13.5,197.5,268.32,219.99
2018,12,2,15,0,172.0,115.0,1.1,13.5,165.0,223.92,183.7
2018,12,2,15,15,137.0,100.0,1.1,13.5,136.0,188.43,154.04
2018,12,2,15,30,102.0,85.0,1.1,13.5,107.0,153.54,124.31
2018,12,2,15,45,73.0,68.0,1.2,13.35,82.0,119.67,95.14
2018,12,2,16,0,44.0,51.0,1.3,13.2,57.0,79.31,60.26
2018,12,2,16,15,24.0,34.0,1.35,13.05,37.0,50.57,33.79
2018,12,2,16,30,4.0,17.0,1.4,12.9,17.0,17.72,0.0
2018,12,2,16,45,2.0,8.5,1.45,12.8,8.5,8.87,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,3,7,15,27.0,10.0,4.0,9.55,11.5,9.53,0.0
2018,12,3,7,30,54.0,20.0,4.1,9.9,23.0,16.68,0.0
2018,12,3,7,45,128.0,35.0,4.15,10.2,50.5,28.62,17.99
2018,12,3,8,0,202.0,50.0,4.2,10.5,78.0,38.46,28.19
2018,12,3,8,15,373.5,54.0,4.15,10.8,128.0,41.64,31.59
2018,12,3,8,30,545.0,58.0,4.1,11.1,178.0,43.11,33.2
2018,12,3,8,45,643.0,56.0,4.05,11.35,224.0,39.7,30.27
2018,12,3,9,0,741.0,54.0,4.0,11.6,270.0,40.44,30.96
2018,12,3,9,15,696.0,66.5,3.9,11.9,290.0,77.03,43.65
2018,12,3,9,30,651.0,79.0,3.8,12.2,310.0,114.89,66.51
2018,12,3,9,45,667.5,85.0,3.75,12.45,340.0,154.83,96.33
2018,12,3,10,0,684.0,91.0,3.7,12.7,370.0,195.44,130.36
2018,12,3,10,15,736.5,85.5,3.7,12.9,402.5,234.42,163.51
2018,12,3,10,30,789.0,80.0,3.7,13.1,435.0,278.86,202.27
2018,12,3,10,45,615.0,119.0,3.7,13.25,402.5,292.68,222.38
2018,12,3,11,0,441.0,158.0,3.7,13.4,370.0,293.28,229.53
2018,12,3,11,15,558.5,139.0,3.65,13.55,413.5,340.46,268.09
2018,12,3,11,30,676.0,120.0,3.6,13.7,457.0,391.58,310.1
2018,12,3,11,45,699.5,115.0,3.55,13.85,466.0,420.11,334.96
2018,12,3,12,0,723.0,110.0,3.5,14.0,475.0,447.87,358.93
2018,12,3,12,15,636.5,130.0,3.4,14.05,450.0,445.79,359.05
2018,12,3,12,30,550.0,150.0,3.3,14.1,425.0,435.16,351.89
2018,12,3,12,45,633.5,128.0,3.25,14.2,437.5,473.22,383.42
2018,12,3,13,0,717.0,106.0,3.2,14.3,450.0,508.15,412.2
2018,12,3,13,15,577.5,130.5,3.1,14.35,401.0,467.38,380.17
2018,12,3,13,30,438.0,155.0,3.0,14.4,352.0,418.9,341.71
2018,12,3,13,45,320.0,151.5,2.95,14.5,291.0,345.82,283.47
2018,12,3,14,0,202.0,148.0,2.9,14.6,230.0,278.36,228.43
2018,12,3,14,15,107.0,117.0,2.9,14.55,160.0,184.63,151.19
2018,12,3,14,30,12.0,86.0,2.9,14.5,90.0,87.95,69.38
2018,12,3,14,45,18.0,87.0,2.9,14.5,92.5,97.08,77.33
2018,12,3,15,0,24.0,88.0,2.9,14.5,95.0,103.07,82.41
2018,12,3,15,15,17.0,76.5,2.9,14.5,81.0,87.88,69.33
2018,12,3,15,30,10.0,65.0,2.9,14.5,67.0,68.61,52.69
2018,12,3,15,45,5.5,48.5,2.95,14.1,49.5,49.36,36.07
2018,12,3,16,0,1.0,32.0,3.0,13.7,32.0,30.19,19.48
2018,12,3,16,15,0.5,21.0,3.0,13.6,21.0,19.71,9.69
2018,12,3,16,30,0.0,10.0,3.0,13.5,10.0,9.27,0.0
2018,12,3,16,45,0.0,5.0,3.0,13.35,5.0,4.77,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.5,4.9,10.65,7.5,7.15,0.0
2018,12,4,7,30,0.0,15.0,5.0,10.8,15.0,13.92,0.0
2018,12,4,7,45,0.0,29.5,5.1,10.95,29.5,26.83,16.2
2018,12,4,8,0,0.0,44.0,5.2,11.1,44.0,39.53,28.98
2018,12,4,8,15,4.5,60.0,5.2,11.3,61.0,53.27,41.79
2018,12,4,8,30,9.0,76.0,5.2,11.5,78.0,66.85,54.33
2018,12,4,8,45,20.5,84.0,5.2,11.7,89.5,71.91,59.09
2018,12,4,9,0,32.0,92.0,5.2,11.9,101.0,78.82,65.35
2018,12,4,9,15,16.0,84.5,5.1,12.2,89.0,77.38,60.6
2018,12,4,9,30,0.0,77.0,5.0,12.5,77.0,71.12,55.52
2018,12,4,9,45,0.0,75.0,4.95,12.85,75.0,69.67,54.14
2018,12,4,10,0,0.0,73.0,4.9,13.2,73.0,67.93,52.51
2018,12,4,10,15,0.0,69.5,4.85,13.5,69.5,64.67,49.59
2018,12,4,10,30,0.0,66.0,4.8,13.8,66.0,61.4,46.7
2018,12,4,10,45,0.0,70.0,4.7,14.15,70.0,65.14,49.73
2018,12,4,11,0,0.0,74.0,4.6,14.5,74.0,68.88,52.76
2018,12,4,11,15,0.0,76.5,4.6,14.7,76.5,71.22,54.64
2018,12,4,11,30,0.0,79.0,4.6,14.9,79.0,73.56,56.52
2018,12,4,11,45,0.0,83.0,4.6,15.15,83.0,77.3,59.58
2018,12,4,12,0,0.0,87.0,4.6,15.4,87.0,81.03,62.64
2018,12,4,12,15,0.0,93.0,4.35,15.4,93.0,86.65,67.33
2018,12,4,12,30,0.0,99.0,4.1,15.4,99.0,92.33,72.08
2018,12,4,12,45,0.0,96.0,3.9,15.4,96.0,89.56,69.8
2018,12,4,13,0,0.0,93.0,3.7,15.4,93.0,86.77,67.53
2018,12,4,13,15,0.0,88.0,3.7,15.3,88.0,82.07,63.69
2018,12,4,13,30,0.0,83.0,3.7,15.2,83.0,77.34,59.83
2018,12,4,13,45,0.0,73.5,3.7,15.15,73.5,68.4,52.41
2018,12,4,14,0,0.0,64.0,3.7,15.1,64.0,59.53,45.0
2018,12,4,14,15,0.0,53.5,3.8,15.0,53.5,49.73,36.78
2018,12,4,14,30,0.0,43.0,3.9,14.9,43.0,39.94,28.51
2018,12,4,14,45,0.0,43.0,4.0,14.85,43.0,39.93,28.54
2018,12,4,15,0,0.0,43.0,4.1,14.8,43.0,39.94,28.54
2018,12,4,15,15,0.0,38.5,4.1,14.8,38.5,35.74,24.91
2018,12,4,15,30,0.0,34.0,4.1,14.8,34.0,31.56,21.21
2018,12,4,15,45,0.0,27.5,4.2,14.45,27.5,25.51,15.91
2018,12,4,16,0,0.0,21.0,4.3,14.1,21.0,19.47,10.53
2018,12,4,16,15,0.0,14.5,4.2,13.85,14.5,13.44,4.78
2018,12,4,16,30,0.0,8.0,4.1,13.6,8.0,7.41,0.0
2018,12,4,16,45,0.0,4.0,4.0,13.4,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.05,12.55,3.0,2.86,0.0
2018,12,5,7,30,0.0,6.0,4.1,12.7,6.0,5.55,0.0
2018,12,5,7,45,0.0,11.5,4.15,12.8,11.5,10.65,2.86
2018,12,5,8,0,0.0,17.0,4.2,12.9,17.0,15.75,8.06
2018,12,5,8,15,0.0,24.5,4.2,13.05,24.5,22.72,14.5
2018,12,5,8,30,0.0,32.0,4.2,13.2,32.0,29.7,20.92
2018,12,5,8,45,0.0,34.5,4.2,13.35,34.5,32.02,23.12
2018,12,5,9,0,0.0,37.0,4.2,13.5,37.0,34.35,25.25
2018,12,5,9,15,6.0,47.5,4.1,13.7,49.5,44.33,32.32
2018,12,5,9,30,12.0,58.0,4.0,13.9,62.0,54.46,40.57
2018,12,5,9,45,12.0,69.5,3.9,14.1,74.0,66.19,50.39
2018,12,5,10,0,12.0,81.0,3.8,14.3,86.0,77.22,59.62
2018,12,5,10,15,6.0,74.5,3.65,14.4,77.0,70.63,54.22
2018,12,5,10,30,0.0,68.0,3.5,14.5,68.0,63.27,48.15
2018,12,5,10,45,0.0,94.0,3.35,14.65,94.0,87.24,68.23
2018,12,5,11,0,0.0,120.0,3.2,14.8,120.0,110.92,87.85
2018,12,5,11,15,0.0,106.0,3.0,14.85,106.0,98.41,77.31
2018,12,5,11,30,0.0,92.0,2.8,14.9,92.0,85.63,66.6
2018,12,5,11,45,0.0,88.5,2.6,14.95,88.5,82.42,63.88
2018,12,5,12,0,0.0,85.0,2.4,15.0,85.0,79.17,61.14
2018,12,5,12,15,15.0,117.0,2.25,14.95,124.5,116.37,92.2
2018,12,5,12,30,30.0,149.0,2.1,14.9,164.0,157.28,126.04
2018,12,5,12,45,37.5,159.5,1.9,14.9,177.5,173.04,139.0
2018,12,5,13,0,45.0,170.0,1.7,14.9,191.0,189.41,152.47
2018,12,5,13,15,48.5,165.5,1.65,14.85,187.5,188.8,152.21
2018,12,5,13,30,52.0,161.0,1.6,14.8,184.0,188.14,151.96
2018,12,5,13,45,155.5,158.0,1.55,14.8,222.0,251.95,205.34
2018,12,5,14,0,259.0,155.0,1.5,14.8,260.0,317.44,258.91
2018,12,5,14,15,328.0,136.5,1.7,14.75,259.0,338.25,276.74
2018,12,5,14,30,397.0,118.0,1.9,14.7,258.0,366.09,300.08
2018,12,5,14,45,366.5,109.0,2.05,14.65,227.5,338.71,278.21
2018,12,5,15,0,336.0,100.0,2.2,14.6,197.0,310.57,255.4
2018,12,5,15,15,302.5,88.0,2.2,14.6,165.5,276.91,227.25
2018,12,5,15,30,269.0,76.0,2.2,14.6,134.0,243.2,198.36
2018,12,5,15,45,214.5,61.5,2.45,14.4,101.5,187.2,150.81
2018,12,5,16,0,160.0,47.0,2.7,14.2,69.0,141.91,111.16
2018,12,5,16,15,98.0,31.0,2.8,14.1,43.0,92.68,65.56
2018,12,5,16,30,36.0,15.0,2.9,14.0,17.0,38.1,0.0
2018,12,5,16,45,18.0,7.5,3.05,13.85,8.5,14.01,0.0
2018,12,5,17,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,7,15,100.0,10.0,3.8,11.55,15.0,9.53,0.0
2018,12,6,7,30,200.0,20.0,3.9,11.8,30.0,16.77,0.0
2018,12,6,7,45,331.0,28.5,4.0,12.05,64.0,22.92,12.43
2018,12,6,8,0,462.0,37.0,4.1,12.3,98.0,28.88,19.47
2018,12,6,8,15,405.5,45.5,4.05,12.5,113.0,34.4,24.87
2018,12,6,8,30,349.0,54.0,4.0,12.7,128.0,39.96,30.11
2018,12,6,8,45,267.0,80.0,4.0,12.9,143.0,58.45,46.8
2018,12,6,9,0,185.0,106.0,4.0,13.1,158.0,80.5,66.52
2018,12,6,9,15,404.5,94.5,3.9,13.4,228.5,80.85,55.46
2018,12,6,9,30,624.0,83.0,3.8,13.7,299.0,110.6,64.68
2018,12,6,9,45,719.0,72.5,3.75,13.95,343.0,148.56,88.47
2018,12,6,10,0,814.0,62.0,3.7,14.2,387.0,189.59,118.85
2018,12,6,10,15,732.0,83.5,3.55,14.45,390.0,225.52,154.72
2018,12,6,10,30,650.0,105.0,3.4,14.7,393.0,256.64,186.55
2018,12,6,10,45,679.0,104.0,3.25,14.9,415.5,292.68,218.47
2018,12,6,11,0,708.0,103.0,3.1,15.1,438.0,329.45,250.85
2018,12,6,11,15,788.5,85.5,2.95,15.25,467.0,371.72,286.56
2018,12,6,11,30,869.0,68.0,2.8,15.4,496.0,415.74,323.55
2018,12,6,11,45,871.0,68.5,2.65,15.6,500.5,444.4,348.73
2018,12,6,12,0,873.0,69.0,2.5,15.8,505.0,470.81,371.51
2018,12,6,12,15,871.5,68.5,2.4,15.9,501.5,492.13,390.07
2018,12,6,12,30,870.0,68.0,2.3,16.0,498.0,510.81,406.11
2018,12,6,12,45,865.0,68.0,2.2,16.1,487.5,525.48,418.68
2018,12,6,13,0,860.0,68.0,2.1,16.2,477.0,537.29,428.73
2018,12,6,13,15,851.0,67.0,2.0,16.25,459.0,542.98,433.95
2018,12,6,13,30,842.0,66.0,1.9,16.3,441.0,545.73,436.71
2018,12,6,13,45,828.5,64.5,1.85,16.35,416.5,545.24,436.98
2018,12,6,14,0,815.0,63.0,1.8,16.4,392.0,539.47,433.08
2018,12,6,14,15,795.5,61.0,1.7,16.4,361.5,527.0,423.7
2018,12,6,14,30,776.0,59.0,1.6,16.4,331.0,511.95,412.04
2018,12,6,14,45,747.0,56.5,1.5,16.4,296.0,488.72,393.67
2018,12,6,15,0,718.0,54.0,1.4,16.4,261.0,463.52,373.21
2018,12,6,15,15,675.5,50.5,1.4,16.4,222.5,428.39,344.67
2018,12,6,15,30,633.0,47.0,1.4,16.4,184.0,392.29,314.25
2018,12,6,15,45,566.5,42.0,1.1,16.1,145.0,342.23,271.1
2018,12,6,16,0,500.0,37.0,0.8,15.8,106.0,298.1,230.83
2018,12,6,16,15,367.0,29.0,0.75,15.7,70.0,219.57,157.4
2018,12,6,16,30,234.0,21.0,0.7,15.6,34.0,135.4,0.0
2018,12,6,16,45,117.0,10.5,0.65,15.5,17.0,54.55,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,7,7,15,29.5,9.0,1.9,12.0,10.5,8.58,0.0
2018,12,7,7,30,59.0,18.0,2.0,12.1,21.0,15.03,0.0
2018,12,7,7,45,165.5,31.5,2.15,12.15,50.5,24.7,13.5
2018,12,7,8,0,272.0,45.0,2.3,12.2,80.0,34.81,24.59
2018,12,7,8,15,306.5,56.0,2.25,12.4,109.0,42.53,32.05
2018,12,7,8,30,341.0,67.0,2.2,12.6,138.0,50.01,39.07
2018,12,7,8,45,315.5,84.0,2.15,12.75,160.0,61.73,49.74
2018,12,7,9,0,290.0,101.0,2.1,12.9,182.0,77.32,63.72
2018,12,7,9,15,265.5,118.0,1.95,13.1,200.0,97.73,73.0
2018,12,7,9,30,241.0,135.0,1.8,13.3,218.0,124.66,91.33
2018,12,7,9,45,325.5,135.5,1.6,13.5,258.5,150.1,107.02
2018,12,7,10,0,410.0,136.0,1.4,13.7,299.0,179.46,127.42
2018,12,7,10,15,572.5,112.5,1.25,14.0,356.0,215.56,151.8
2018,12,7,10,30,735.0,89.0,1.1,14.3,413.0,262.03,186.51
2018,12,7,10,45,801.0,77.5,0.9,14.6,444.0,304.63,222.04
2018,12,7,11,0,867.0,66.0,0.7,14.9,475.0,349.63,259.2
2018,12,7,11,15,872.0,66.5,0.75,15.15,486.5,383.63,289.4
2018,12,7,11,30,877.0,67.0,0.8,15.4,498.0,415.81,317.61
2018,12,7,11,45,879.5,67.5,0.85,15.65,502.5,444.95,342.89
2018,12,7,12,0,882.0,68.0,0.9,15.9,507.0,471.84,365.89
2018,12,7,12,15,881.5,67.0,1.05,16.0,503.5,493.4,385.25
2018,12,7,12,30,881.0,66.0,1.2,16.1,500.0,512.3,402.27
2018,12,7,12,45,877.5,66.0,1.3,16.15,490.0,527.99,416.34
2018,12,7,13,0,874.0,66.0,1.4,16.2,480.0,540.84,428.02
2018,12,7,13,15,866.0,65.0,1.45,16.2,462.5,547.29,434.52
2018,12,7,13,30,858.0,64.0,1.5,16.2,445.0,550.77,438.61
2018,12,7,13,45,845.0,62.5,1.55,16.2,420.5,547.98,437.8
2018,12,7,14,0,832.0,61.0,1.6,16.2,396.0,542.31,434.61
2018,12,7,14,15,812.0,59.5,1.6,16.15,365.5,533.21,428.27
2018,12,7,14,30,792.0,58.0,1.6,16.1,335.0,518.49,417.4
2018,12,7,14,45,763.5,55.5,1.6,16.05,299.5,495.53,399.76
2018,12,7,15,0,735.0,53.0,1.6,16.0,264.0,470.54,379.9
2018,12,7,15,15,693.0,49.5,1.6,16.0,225.5,435.57,351.35
2018,12,7,15,30,651.0,46.0,1.6,16.0,187.0,399.58,320.86
2018,12,7,15,45,583.5,41.5,1.5,15.6,147.5,349.38,278.09
2018,12,7,16,0,516.0,37.0,1.4,15.2,108.0,305.04,237.91
2018,12,7,16,15,380.0,29.5,1.4,15.0,71.5,225.46,162.75
2018,12,7,16,30,244.0,22.0,1.4,14.8,35.0,140.0,0.0
2018,12,7,16,45,122.0,11.0,1.45,14.6,17.5,56.87,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
