Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,7,15,32.0,5.0,2.2,12.45,6.0,0.0,0.0
2018,12,18,7,30,64.0,10.0,2.2,12.7,12.0,9.53,0.0
2018,12,18,7,45,201.0,22.5,2.2,13.0,41.5,18.35,2.27
2018,12,18,8,0,338.0,35.0,2.2,13.3,71.0,28.33,18.07
2018,12,18,8,15,374.0,41.0,2.25,13.5,97.0,31.67,22.06
2018,12,18,8,30,410.0,47.0,2.3,13.7,123.0,35.03,25.44
2018,12,18,8,45,294.0,71.5,2.35,13.95,132.5,52.9,41.54
2018,12,18,9,0,178.0,96.0,2.4,14.2,142.0,73.63,60.06
2018,12,18,9,15,417.5,84.0,2.35,14.35,213.0,60.53,48.49
2018,12,18,9,30,657.0,72.0,2.3,14.5,284.0,85.28,47.4
2018,12,18,9,45,735.0,65.5,2.2,14.65,325.5,123.93,68.65
2018,12,18,10,0,813.0,59.0,2.1,14.8,367.0,164.5,96.88
2018,12,18,10,15,828.5,60.5,2.0,14.95,393.0,209.66,135.1
2018,12,18,10,30,844.0,62.0,1.9,15.1,419.0,250.72,171.55
2018,12,18,10,45,855.0,62.0,1.85,15.25,438.0,288.84,206.32
2018,12,18,11,0,866.0,62.0,1.8,15.4,457.0,325.96,240.14
2018,12,18,11,15,871.5,62.5,1.7,15.5,469.5,360.48,271.48
2018,12,18,11,30,877.0,63.0,1.6,15.6,482.0,393.27,300.75
2018,12,18,11,45,880.0,63.0,1.5,15.7,487.5,422.67,326.66
2018,12,18,12,0,883.0,63.0,1.4,15.8,493.0,449.88,350.17
2018,12,18,12,15,832.0,74.5,1.35,15.85,478.0,461.77,361.77
2018,12,18,12,30,781.0,86.0,1.3,15.9,463.0,469.55,369.65
2018,12,18,12,45,826.5,74.0,1.25,15.95,466.0,497.02,392.1
2018,12,18,13,0,872.0,62.0,1.2,16.0,469.0,521.58,411.95
2018,12,18,13,15,863.5,61.0,1.2,16.0,452.5,528.7,418.65
2018,12,18,13,30,855.0,60.0,1.2,16.0,436.0,532.85,423.03
2018,12,18,13,45,741.0,78.0,1.25,16.05,391.5,500.14,399.04
2018,12,18,14,0,627.0,96.0,1.3,16.1,347.0,463.09,371.34
2018,12,18,14,15,648.5,84.5,1.3,16.05,327.0,464.55,373.6
2018,12,18,14,30,670.0,73.0,1.3,16.0,307.0,463.28,373.19
2018,12,18,14,45,680.0,64.5,1.35,15.95,281.0,454.36,366.69
2018,12,18,15,0,690.0,56.0,1.4,15.9,255.0,444.89,359.17
2018,12,18,15,15,673.0,50.0,1.4,15.9,221.5,421.66,339.83
2018,12,18,15,30,656.0,44.0,1.4,15.9,188.0,396.68,318.13
2018,12,18,15,45,592.0,40.0,1.3,15.6,149.5,349.79,278.08
2018,12,18,16,0,528.0,36.0,1.2,15.3,111.0,303.32,236.77
2018,12,18,16,15,421.0,29.5,1.2,15.1,76.5,242.52,178.45
2018,12,18,16,30,314.0,23.0,1.2,14.9,42.0,171.66,39.26
2018,12,18,16,45,185.5,15.0,1.2,14.75,23.5,84.97,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.6,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,7,15,89.0,7.5,0.75,13.35,9.5,0.0,0.0
2018,12,19,7,30,178.0,15.0,0.7,13.5,19.0,14.3,0.0
2018,12,19,7,45,314.5,23.0,0.65,13.6,48.5,19.01,1.55
2018,12,19,8,0,451.0,31.0,0.6,13.7,78.0,24.67,14.95
2018,12,19,8,15,373.0,26.5,0.8,13.9,77.0,20.76,12.53
2018,12,19,8,30,295.0,22.0,1.0,14.1,76.0,15.99,8.56
2018,12,19,8,45,214.5,23.0,1.2,14.35,67.5,14.87,7.66
2018,12,19,9,0,134.0,24.0,1.4,14.6,59.0,16.89,9.51
2018,12,19,9,15,95.5,54.5,1.65,14.85,81.0,43.06,32.92
2018,12,19,9,30,57.0,85.0,1.9,15.1,103.0,78.13,59.25
2018,12,19,9,45,171.0,82.5,2.15,15.35,145.5,84.32,58.85
2018,12,19,10,0,285.0,80.0,2.4,15.6,188.0,104.39,69.99
2018,12,19,10,15,431.0,90.0,2.45,15.75,265.5,154.1,105.69
2018,12,19,10,30,577.0,100.0,2.5,15.9,343.0,216.74,153.5
2018,12,19,10,45,526.5,123.0,2.6,16.05,353.0,248.7,183.92
2018,12,19,11,0,476.0,146.0,2.7,16.2,363.0,276.51,210.33
2018,12,19,11,15,579.5,126.0,2.7,16.3,397.5,315.48,241.94
2018,12,19,11,30,683.0,106.0,2.7,16.4,432.0,357.71,276.64
2018,12,19,11,45,743.5,94.5,2.65,16.5,453.0,394.9,307.98
2018,12,19,12,0,804.0,83.0,2.6,16.6,474.0,434.19,340.74
2018,12,19,12,15,835.0,76.0,2.5,16.65,480.5,463.72,365.73
2018,12,19,12,30,866.0,69.0,2.4,16.7,487.0,491.53,389.03
2018,12,19,12,45,805.0,81.0,2.3,16.75,464.0,492.81,391.51
2018,12,19,13,0,744.0,93.0,2.2,16.8,441.0,489.3,389.96
2018,12,19,13,15,737.5,90.0,2.1,16.8,424.5,494.94,395.42
2018,12,19,13,30,731.0,87.0,2.0,16.8,408.0,497.94,398.57
2018,12,19,13,45,736.0,82.0,1.9,16.85,391.0,501.31,401.8
2018,12,19,14,0,741.0,77.0,1.8,16.9,374.0,503.05,403.53
2018,12,19,14,15,768.0,67.5,1.7,16.85,355.0,509.28,408.74
2018,12,19,14,30,795.0,58.0,1.6,16.8,336.0,512.46,411.23
2018,12,19,14,45,767.5,55.5,1.55,16.75,302.0,491.27,394.71
2018,12,19,15,0,740.0,53.0,1.5,16.7,268.0,467.95,376.1
2018,12,19,15,15,699.5,50.0,1.5,16.7,230.0,435.46,349.73
2018,12,19,15,30,659.0,47.0,1.5,16.7,192.0,401.76,321.34
2018,12,19,15,45,596.0,42.0,1.25,16.3,153.0,354.1,280.6
2018,12,19,16,0,533.0,37.0,1.0,15.9,114.0,306.83,238.61
2018,12,19,16,15,388.0,30.5,0.95,15.75,76.5,229.41,168.67
2018,12,19,16,30,243.0,24.0,0.9,15.6,39.0,143.93,38.11
2018,12,19,16,45,151.5,15.5,0.9,15.45,22.0,72.59,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.3,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.2,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,20,7,15,68.5,6.5,2.75,11.1,8.0,0.0,0.0
2018,12,20,7,30,137.0,13.0,2.8,11.2,16.0,12.39,0.0
2018,12,20,7,45,109.0,21.0,2.85,11.35,26.5,16.53,0.0
2018,12,20,8,0,81.0,29.0,2.9,11.5,37.0,24.0,14.4
2018,12,20,8,15,42.5,42.5,2.9,11.65,47.0,36.39,26.33
2018,12,20,8,30,4.0,56.0,2.9,11.8,57.0,50.35,39.22
2018,12,20,8,45,8.0,69.5,2.9,11.9,71.5,62.06,50.02
2018,12,20,9,0,12.0,83.0,2.9,12.0,86.0,73.64,60.57
2018,12,20,9,15,31.0,98.0,2.7,12.15,107.5,83.08,69.05
2018,12,20,9,30,50.0,113.0,2.5,12.3,129.0,98.68,77.58
2018,12,20,9,45,33.0,119.0,2.35,12.45,130.0,106.29,83.95
2018,12,20,10,0,16.0,125.0,2.2,12.6,131.0,114.5,91.37
2018,12,20,10,15,31.5,147.0,2.0,12.85,160.0,134.95,107.63
2018,12,20,10,30,47.0,169.0,1.8,13.1,189.0,159.57,127.31
2018,12,20,10,45,56.0,179.0,1.55,13.35,204.0,174.27,139.0
2018,12,20,11,0,65.0,189.0,1.3,13.6,219.0,189.69,151.26
2018,12,20,11,15,70.0,194.0,1.2,13.7,227.0,200.1,159.7
2018,12,20,11,30,75.0,199.0,1.1,13.8,235.0,210.69,168.3
2018,12,20,11,45,52.5,195.0,1.0,13.9,220.5,202.2,161.72
2018,12,20,12,0,30.0,191.0,0.9,14.0,206.0,191.99,153.63
2018,12,20,12,15,45.0,196.0,0.9,14.1,218.0,206.0,165.03
2018,12,20,12,30,60.0,201.0,0.9,14.2,230.0,220.81,177.03
2018,12,20,12,45,82.5,200.5,0.9,14.25,239.5,234.64,188.37
2018,12,20,13,0,105.0,200.0,0.9,14.3,249.0,249.15,200.33
2018,12,20,13,15,123.5,195.5,0.95,14.3,251.0,263.37,212.19
2018,12,20,13,30,142.0,191.0,1.0,14.3,253.0,272.75,220.25
2018,12,20,13,45,107.5,179.0,1.05,14.35,224.5,245.01,198.16
2018,12,20,14,0,73.0,167.0,1.1,14.4,196.0,209.55,169.68
2018,12,20,14,15,60.5,151.5,1.1,14.35,174.5,188.14,152.55
2018,12,20,14,30,48.0,136.0,1.1,14.3,153.0,166.32,134.79
2018,12,20,14,45,41.0,121.0,1.15,14.25,134.5,147.79,119.62
2018,12,20,15,0,34.0,106.0,1.2,14.2,116.0,129.04,104.02
2018,12,20,15,15,31.0,93.5,1.2,14.2,101.5,115.35,92.41
2018,12,20,15,30,28.0,81.0,1.2,14.2,87.0,101.72,80.61
2018,12,20,15,45,20.0,65.0,1.15,14.0,69.0,80.96,62.65
2018,12,20,16,0,12.0,49.0,1.1,13.8,51.0,55.77,40.83
2018,12,20,16,15,35.0,34.0,1.1,13.75,37.0,60.44,42.29
2018,12,20,16,30,58.0,19.0,1.1,13.7,23.0,53.83,13.54
2018,12,20,16,45,57.0,13.0,1.1,13.65,14.0,34.19,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.6,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.6,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.6,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.7,10.0,8.58,0.0
2018,12,21,7,45,195.5,21.0,2.4,13.8,38.5,17.11,0.0
2018,12,21,8,0,333.0,33.0,2.6,13.9,67.0,26.65,16.33
2018,12,21,8,15,473.0,37.0,2.8,14.0,109.5,28.38,19.08
2018,12,21,8,30,613.0,41.0,3.0,14.1,152.0,33.18,23.72
2018,12,21,8,45,425.5,52.0,3.2,14.2,138.0,37.68,27.95
2018,12,21,9,0,238.0,63.0,3.4,14.3,124.0,45.35,34.92
2018,12,21,9,15,119.0,67.0,3.45,14.4,97.5,52.46,41.31
2018,12,21,9,30,0.0,71.0,3.5,14.5,71.0,65.56,50.4
2018,12,21,9,45,7.5,89.0,3.55,14.55,92.0,82.05,64.01
2018,12,21,10,0,15.0,107.0,3.6,14.6,113.0,99.32,78.11
2018,12,21,10,15,19.0,131.5,3.7,14.75,139.5,122.22,96.98
2018,12,21,10,30,23.0,156.0,3.8,14.9,166.0,145.65,116.2
2018,12,21,10,45,15.5,152.0,3.9,15.0,159.0,142.28,113.58
2018,12,21,11,0,8.0,148.0,4.0,15.1,152.0,137.93,110.11
2018,12,21,11,15,22.0,167.0,3.95,15.15,177.5,160.53,128.45
2018,12,21,11,30,36.0,186.0,3.9,15.2,203.0,184.48,147.91
2018,12,21,11,45,38.5,180.5,3.85,15.25,199.0,183.23,146.91
2018,12,21,12,0,41.0,175.0,3.8,15.3,195.0,181.75,145.81
2018,12,21,12,15,49.5,168.0,3.85,15.4,192.0,181.39,145.65
2018,12,21,12,30,58.0,161.0,3.9,15.5,189.0,181.08,145.6
2018,12,21,12,45,260.0,156.0,3.95,15.55,278.0,287.38,233.37
2018,12,21,13,0,462.0,151.0,4.0,15.6,367.0,398.96,323.91
2018,12,21,13,15,416.5,153.0,4.0,15.55,342.5,386.2,314.2
2018,12,21,13,30,371.0,155.0,4.0,15.5,318.0,371.03,302.72
2018,12,21,13,45,507.5,123.5,3.95,15.5,334.5,417.87,341.98
2018,12,21,14,0,644.0,92.0,3.9,15.5,351.0,467.39,382.75
2018,12,21,14,15,704.0,74.5,3.9,15.45,338.5,483.21,396.19
2018,12,21,14,30,764.0,57.0,3.9,15.4,326.0,494.29,405.77
2018,12,21,14,45,659.0,65.5,3.9,15.3,281.0,446.26,367.13
2018,12,21,15,0,554.0,74.0,3.9,15.2,236.0,396.15,326.23
2018,12,21,15,15,478.5,70.5,3.9,15.2,196.5,347.67,285.98
2018,12,21,15,30,403.0,67.0,3.9,15.2,157.0,296.88,242.97
2018,12,21,15,45,384.0,56.0,3.7,14.7,127.5,271.61,220.22
2018,12,21,16,0,365.0,45.0,3.5,14.2,98.0,243.36,193.63
2018,12,21,16,15,322.5,35.5,3.55,14.05,71.0,206.16,155.31
2018,12,21,16,30,280.0,26.0,3.6,13.9,44.0,161.9,57.78
2018,12,21,16,45,163.5,16.0,3.65,13.7,24.5,77.92,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.5,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.4,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.65,10.65,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.7,10.9,18.0,14.3,0.0
2018,12,22,7,45,330.5,22.0,2.75,11.1,47.5,18.26,0.0
2018,12,22,8,0,474.0,29.0,2.8,11.3,77.0,25.16,15.21
2018,12,22,8,15,555.5,34.5,2.9,11.55,116.0,28.72,19.57
2018,12,22,8,30,637.0,40.0,3.0,11.8,155.0,32.33,23.19
2018,12,22,8,45,654.0,47.0,3.15,12.0,189.5,37.19,27.78
2018,12,22,9,0,671.0,54.0,3.3,12.2,224.0,41.93,32.16
2018,12,22,9,15,735.5,53.5,3.25,12.35,266.0,40.14,30.6
2018,12,22,9,30,800.0,53.0,3.2,12.5,308.0,74.81,36.83
2018,12,22,9,45,822.0,54.5,3.15,12.6,340.0,121.57,64.46
2018,12,22,10,0,844.0,56.0,3.1,12.7,372.0,164.78,96.69
2018,12,22,10,15,856.5,58.0,3.0,12.85,398.5,207.29,132.93
2018,12,22,10,30,869.0,60.0,2.9,13.0,425.0,249.37,170.79
2018,12,22,10,45,832.5,71.0,2.8,13.1,434.0,283.3,204.27
2018,12,22,11,0,796.0,82.0,2.7,13.2,443.0,316.33,236.47
2018,12,22,11,15,663.5,114.0,2.7,13.4,421.0,330.26,254.33
2018,12,22,11,30,531.0,146.0,2.7,13.6,399.0,334.23,262.47
2018,12,22,11,45,448.5,166.0,2.7,13.8,381.5,339.26,269.43
2018,12,22,12,0,366.0,186.0,2.7,14.0,364.0,336.02,268.85
2018,12,22,12,15,353.0,186.0,2.75,14.2,357.0,342.44,275.2
2018,12,22,12,30,340.0,186.0,2.8,14.4,350.0,347.21,279.97
2018,12,22,12,45,400.5,171.5,2.85,14.6,361.5,377.48,305.02
2018,12,22,13,0,461.0,157.0,2.9,14.8,373.0,404.17,327.18
2018,12,22,13,15,371.0,165.0,2.8,14.9,335.0,367.93,298.7
2018,12,22,13,30,281.0,173.0,2.7,15.0,297.0,334.53,272.09
2018,12,22,13,45,167.5,166.5,2.65,15.1,239.5,264.03,215.05
2018,12,22,14,0,54.0,160.0,2.6,15.2,182.0,191.22,154.9
2018,12,22,14,15,56.0,146.5,2.6,15.15,167.5,179.88,146.05
2018,12,22,14,30,58.0,133.0,2.6,15.1,153.0,168.18,136.65
2018,12,22,14,45,108.5,124.0,2.6,15.1,157.5,195.01,159.52
2018,12,22,15,0,159.0,115.0,2.6,15.1,162.0,213.68,175.22
2018,12,22,15,15,174.5,99.0,2.6,15.1,144.0,211.9,173.39
2018,12,22,15,30,190.0,83.0,2.6,15.1,126.0,200.85,163.51
2018,12,22,15,45,145.0,68.5,2.45,14.6,97.5,161.06,129.37
2018,12,22,16,0,100.0,54.0,2.3,14.1,69.0,114.78,89.56
2018,12,22,16,15,96.5,39.0,2.35,14.0,49.5,103.05,76.09
2018,12,22,16,30,93.0,24.0,2.4,13.9,30.0,77.06,28.01
2018,12,22,16,45,76.0,16.0,2.4,13.8,18.0,44.45,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.7,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.6,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,23,7,15,13.5,4.5,2.4,11.5,4.5,0.0,0.0
2018,12,23,7,30,27.0,9.0,2.3,11.7,9.0,8.58,0.0
2018,12,23,7,45,90.5,23.0,2.15,11.85,30.5,19.03,0.0
2018,12,23,8,0,154.0,37.0,2.0,12.0,52.0,28.95,18.19
2018,12,23,8,15,203.0,50.0,2.0,12.25,80.0,38.47,28.01
2018,12,23,8,30,252.0,63.0,2.0,12.5,108.0,47.7,36.73
2018,12,23,8,45,348.0,68.5,1.95,12.75,147.0,50.91,39.92
2018,12,23,9,0,444.0,74.0,1.9,13.0,186.0,54.14,42.97
2018,12,23,9,15,401.5,92.0,1.95,13.25,205.0,66.31,53.87
2018,12,23,9,30,359.0,110.0,2.0,13.5,224.0,97.04,67.73
2018,12,23,9,45,281.0,126.0,2.1,13.8,221.0,126.32,90.23
2018,12,23,10,0,203.0,142.0,2.2,14.1,218.0,144.15,107.23
2018,12,23,10,15,291.5,139.5,2.3,14.25,257.0,170.12,125.16
2018,12,23,10,30,380.0,137.0,2.4,14.4,296.0,200.8,148.18
2018,12,23,10,45,554.0,113.0,2.5,14.6,357.5,244.89,180.58
2018,12,23,11,0,728.0,89.0,2.6,14.8,419.0,299.2,222.99
2018,12,23,11,15,763.5,82.5,2.5,14.85,437.5,335.71,255.19
2018,12,23,11,30,799.0,76.0,2.4,14.9,456.0,370.33,285.67
2018,12,23,11,45,714.0,98.5,2.35,15.0,441.5,383.65,300.22
2018,12,23,12,0,629.0,121.0,2.3,15.1,427.0,392.02,309.79
2018,12,23,12,15,540.0,142.5,2.3,15.2,404.5,388.95,309.61
2018,12,23,12,30,451.0,164.0,2.3,15.3,382.0,382.73,306.19
2018,12,23,12,45,432.5,164.0,2.3,15.35,370.0,385.76,309.76
2018,12,23,13,0,414.0,164.0,2.3,15.4,358.0,386.74,311.48
2018,12,23,13,15,365.0,168.5,2.3,15.45,335.5,368.21,297.54
2018,12,23,13,30,316.0,173.0,2.3,15.5,313.0,353.23,286.11
2018,12,23,13,45,230.5,158.0,2.3,15.5,257.0,295.83,240.54
2018,12,23,14,0,145.0,143.0,2.3,15.5,201.0,229.24,186.69
2018,12,23,14,15,145.5,132.5,2.3,15.45,187.5,220.36,180.02
2018,12,23,14,30,146.0,122.0,2.3,15.4,174.0,210.87,172.54
2018,12,23,14,45,82.0,109.0,2.25,15.4,137.5,162.96,132.45
2018,12,23,15,0,18.0,96.0,2.2,15.4,101.0,103.3,82.06
2018,12,23,15,15,39.5,83.0,2.2,15.4,92.5,106.55,84.96
2018,12,23,15,30,61.0,70.0,2.2,15.4,84.0,110.9,88.37
2018,12,23,15,45,201.0,54.5,1.95,15.0,87.0,178.91,144.22
2018,12,23,16,0,341.0,39.0,1.7,14.6,90.0,226.23,179.43
2018,12,23,16,15,251.5,29.0,1.65,14.4,60.0,168.65,126.86
2018,12,23,16,30,162.0,19.0,1.6,14.2,30.0,108.29,45.37
2018,12,23,16,45,106.0,11.0,1.6,14.0,16.0,51.33,0.0
2018,12,23,17,0,50.0,3.0,1.6,13.8,2.0,0.0,0.0
2018,12,23,17,15,25.0,1.5,1.55,13.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.95,13.15,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,3.0,13.4,2.0,1.91,0.0
2018,12,24,7,45,0.0,5.0,3.1,13.65,5.0,4.62,0.0
2018,12,24,8,0,0.0,8.0,3.2,13.9,8.0,7.4,0.37
2018,12,24,8,15,0.0,11.5,3.25,14.1,11.5,10.65,3.61
2018,12,24,8,30,0.0,15.0,3.3,14.3,15.0,13.89,6.64
2018,12,24,8,45,57.5,23.5,3.35,14.45,38.0,19.4,11.66
2018,12,24,9,0,115.0,32.0,3.4,14.6,61.0,22.56,14.55
2018,12,24,9,15,124.0,46.5,3.45,14.8,82.0,37.12,27.59
2018,12,24,9,30,133.0,61.0,3.5,15.0,103.0,54.61,37.56
2018,12,24,9,45,75.0,79.5,3.55,15.15,103.5,75.62,55.71
2018,12,24,10,0,17.0,98.0,3.6,15.3,104.0,91.84,71.54
2018,12,24,10,15,178.0,77.5,3.7,15.45,151.5,98.53,70.16
2018,12,24,10,30,339.0,57.0,3.8,15.6,199.0,122.51,84.81
2018,12,24,10,45,378.0,55.0,3.9,15.7,220.5,146.52,105.41
2018,12,24,11,0,417.0,53.0,4.0,15.8,242.0,172.67,128.24
2018,12,24,11,15,243.5,51.0,4.2,15.75,162.0,129.46,98.38
2018,12,24,11,30,70.0,49.0,4.4,15.7,82.0,72.25,54.4
2018,12,24,11,45,35.0,45.5,4.55,15.7,62.0,57.47,42.64
2018,12,24,12,0,0.0,42.0,4.7,15.7,42.0,39.03,27.38
2018,12,24,12,15,0.0,42.0,4.8,15.55,42.0,39.03,27.4
2018,12,24,12,30,0.0,42.0,4.9,15.4,42.0,39.03,27.42
2018,12,24,12,45,0.0,41.5,5.05,15.3,41.5,38.57,27.05
2018,12,24,13,0,0.0,41.0,5.2,15.2,41.0,38.1,26.69
2018,12,24,13,15,0.0,41.5,5.2,15.15,41.5,38.56,27.11
2018,12,24,13,30,0.0,42.0,5.2,15.1,42.0,39.02,27.54
2018,12,24,13,45,0.0,39.0,5.2,15.1,39.0,36.22,25.2
2018,12,24,14,0,0.0,36.0,5.2,15.1,36.0,33.43,22.86
2018,12,24,14,15,8.0,35.0,5.25,15.1,38.0,37.37,26.38
2018,12,24,14,30,16.0,34.0,5.3,15.1,40.0,40.78,29.44
2018,12,24,14,45,20.0,51.5,5.4,15.15,58.0,60.12,45.96
2018,12,24,15,0,24.0,69.0,5.5,15.2,76.0,80.97,63.64
2018,12,24,15,15,132.5,61.0,5.5,15.2,92.0,142.72,116.64
2018,12,24,15,30,241.0,53.0,5.5,15.2,108.0,197.63,162.34
2018,12,24,15,45,189.5,45.0,5.8,15.15,83.0,160.55,129.73
2018,12,24,16,0,138.0,37.0,6.1,15.1,58.0,115.06,90.04
2018,12,24,16,15,83.5,25.5,6.3,15.0,37.0,74.98,54.28
2018,12,24,16,30,29.0,14.0,6.5,14.9,16.0,28.73,9.04
2018,12,24,16,45,29.0,10.0,6.7,14.75,10.5,20.74,0.0
2018,12,24,17,0,29.0,6.0,6.9,14.6,5.0,0.0,0.0
2018,12,24,17,15,14.5,3.0,6.8,14.4,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,7,15,52.0,5.0,5.1,11.25,6.0,0.0,0.0
2018,12,25,7,30,104.0,10.0,5.2,11.6,12.0,9.53,0.0
2018,12,25,7,45,265.5,20.5,5.25,12.0,42.0,16.91,0.0
2018,12,25,8,0,427.0,31.0,5.3,12.4,72.0,25.07,14.75
2018,12,25,8,15,515.0,36.0,5.4,12.6,110.0,30.34,20.81
2018,12,25,8,30,603.0,41.0,5.5,12.8,148.0,33.37,23.96
2018,12,25,8,45,657.5,45.0,5.6,13.0,188.0,35.49,26.1
2018,12,25,9,0,712.0,49.0,5.7,13.2,228.0,37.68,28.18
2018,12,25,9,15,745.0,52.5,5.7,13.35,265.0,39.42,29.79
2018,12,25,9,30,778.0,56.0,5.7,13.5,302.0,72.99,37.23
2018,12,25,9,45,798.0,59.0,5.7,13.65,334.5,115.65,60.82
2018,12,25,10,0,818.0,62.0,5.7,13.8,367.0,159.14,93.02
2018,12,25,10,15,834.5,63.5,5.75,13.95,394.0,201.28,128.66
2018,12,25,10,30,851.0,65.0,5.8,14.1,421.0,243.44,166.54
2018,12,25,10,45,863.5,65.5,5.85,14.25,442.0,286.35,206.08
2018,12,25,11,0,876.0,66.0,5.9,14.4,463.0,325.13,242.36
2018,12,25,11,15,883.5,67.0,5.9,14.5,477.5,361.67,276.66
2018,12,25,11,30,891.0,68.0,5.9,14.6,492.0,396.64,309.17
2018,12,25,11,45,893.5,68.0,5.95,14.7,498.0,426.89,337.44
2018,12,25,12,0,896.0,68.0,6.0,14.8,504.0,454.92,363.34
2018,12,25,12,15,895.5,68.0,6.05,14.9,503.0,479.24,385.77
2018,12,25,12,30,895.0,68.0,6.1,15.0,502.0,500.95,405.66
2018,12,25,12,45,892.0,68.0,6.1,15.05,494.0,518.75,422.03
2018,12,25,13,0,889.0,68.0,6.1,15.1,486.0,533.72,435.8
2018,12,25,13,15,882.0,67.5,6.15,15.2,470.5,543.19,444.93
2018,12,25,13,30,875.0,67.0,6.2,15.3,455.0,549.68,451.44
2018,12,25,13,45,862.5,65.5,6.25,15.35,432.0,549.12,452.21
2018,12,25,14,0,850.0,64.0,6.3,15.4,409.0,548.36,452.51
2018,12,25,14,15,831.5,62.5,6.25,15.35,380.0,538.93,445.64
2018,12,25,14,30,813.0,61.0,6.2,15.3,351.0,526.74,436.22
2018,12,25,14,45,786.0,59.0,6.15,15.3,316.5,506.78,420.03
2018,12,25,15,0,759.0,57.0,6.1,15.3,282.0,484.56,401.44
2018,12,25,15,15,718.5,53.5,6.1,15.3,243.5,451.58,373.45
2018,12,25,15,30,678.0,50.0,6.1,15.3,205.0,417.24,343.34
2018,12,25,15,45,617.5,45.0,5.6,14.8,165.0,370.5,302.11
2018,12,25,16,0,557.0,40.0,5.1,14.3,125.0,323.82,259.49
2018,12,25,16,15,453.0,33.5,5.0,14.0,88.5,263.41,202.27
2018,12,25,16,30,349.0,27.0,4.9,13.7,52.0,195.31,99.37
2018,12,25,16,45,209.5,18.0,4.75,13.4,29.5,98.39,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.1,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.0,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,26,7,15,1.0,3.5,4.05,10.8,3.5,0.0,0.0
2018,12,26,7,30,2.0,7.0,4.0,11.1,7.0,6.67,0.0
2018,12,26,7,45,16.0,18.0,4.0,11.4,19.5,16.37,0.0
2018,12,26,8,0,30.0,29.0,4.0,11.7,32.0,25.17,14.81
2018,12,26,8,15,53.5,45.0,4.2,12.0,53.5,38.11,27.63
2018,12,26,8,30,77.0,61.0,4.4,12.3,75.0,50.72,39.36
2018,12,26,8,45,79.0,72.5,4.65,12.55,89.5,59.84,47.85
2018,12,26,9,0,81.0,84.0,4.9,12.8,104.0,68.75,56.0
2018,12,26,9,15,113.5,99.5,5.1,12.95,132.5,80.26,66.35
2018,12,26,9,30,146.0,115.0,5.3,13.1,161.0,99.17,75.66
2018,12,26,9,45,372.5,106.0,5.5,13.25,240.5,113.54,76.37
2018,12,26,10,0,599.0,97.0,5.7,13.4,320.0,156.2,100.45
2018,12,26,10,15,657.0,92.0,5.75,13.45,353.0,191.05,127.88
2018,12,26,10,30,715.0,87.0,5.8,13.5,386.0,229.77,160.67
2018,12,26,10,45,753.5,85.0,5.8,13.6,414.0,272.13,198.3
2018,12,26,11,0,792.0,83.0,5.8,13.7,442.0,312.81,234.95
2018,12,26,11,15,844.5,74.5,5.7,13.75,467.5,353.08,271.03
2018,12,26,11,30,897.0,66.0,5.6,13.8,493.0,396.34,309.42
2018,12,26,11,45,899.5,66.5,5.5,13.85,499.5,427.31,338.2
2018,12,26,12,0,902.0,67.0,5.4,13.9,506.0,456.07,364.58
2018,12,26,12,15,899.5,67.5,5.45,13.9,504.5,480.21,387.03
2018,12,26,12,30,897.0,68.0,5.5,13.9,503.0,501.67,406.87
2018,12,26,12,45,889.0,69.0,5.6,13.9,494.0,518.16,422.47
2018,12,26,13,0,881.0,70.0,5.7,13.9,485.0,531.68,435.36
2018,12,26,13,15,873.5,69.5,5.8,13.9,469.5,540.91,444.58
2018,12,26,13,30,866.0,69.0,5.9,13.9,454.0,549.3,452.85
2018,12,26,13,45,853.5,68.0,5.95,13.9,431.5,549.7,454.45
2018,12,26,14,0,841.0,67.0,6.0,13.9,409.0,547.12,453.43
2018,12,26,14,15,822.0,65.5,5.95,13.85,380.0,537.52,446.4
2018,12,26,14,30,803.0,64.0,5.9,13.8,351.0,525.17,436.84
2018,12,26,14,45,729.0,65.5,5.85,13.7,307.0,483.74,403.24
2018,12,26,15,0,655.0,67.0,5.8,13.6,263.0,443.58,369.96
2018,12,26,15,15,557.5,65.5,5.8,13.6,216.5,384.9,320.7
2018,12,26,15,30,460.0,64.0,5.8,13.6,170.0,326.74,270.94
2018,12,26,15,45,467.5,53.0,5.6,13.35,142.5,310.99,255.49
2018,12,26,16,0,475.0,42.0,5.4,13.1,115.0,293.41,236.82
2018,12,26,16,15,405.5,34.5,5.4,12.9,83.0,243.97,188.94
2018,12,26,16,30,336.0,27.0,5.4,12.7,51.0,191.18,103.63
2018,12,26,16,45,202.0,17.0,5.45,12.5,28.5,94.8,0.0
2018,12,26,17,0,68.0,7.0,5.5,12.3,6.0,0.0,0.0
2018,12,26,17,15,34.0,3.5,5.5,12.25,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,11.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.05,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.4,12.0,9.53,0.0
2018,12,27,7,45,296.0,18.5,5.7,10.75,42.0,15.04,0.0
2018,12,27,8,0,472.0,27.0,5.9,11.1,72.0,23.35,13.29
2018,12,27,8,15,558.0,32.0,6.1,11.45,111.0,26.5,17.52
2018,12,27,8,30,644.0,37.0,6.3,11.8,150.0,29.73,20.8
2018,12,27,8,45,696.0,40.0,6.55,12.15,190.0,31.12,22.27
2018,12,27,9,0,748.0,43.0,6.8,12.5,230.0,32.62,23.71
2018,12,27,9,15,778.5,46.0,7.0,12.75,267.0,38.55,29.08
2018,12,27,9,30,809.0,49.0,7.2,13.0,304.0,70.95,35.7
2018,12,27,9,45,827.5,52.0,7.4,13.3,337.0,114.69,59.3
2018,12,27,10,0,846.0,55.0,7.6,13.6,370.0,159.0,91.9
2018,12,27,10,15,862.0,56.5,7.7,13.75,397.5,201.96,128.28
2018,12,27,10,30,878.0,58.0,7.8,13.9,425.0,244.8,167.0
2018,12,27,10,45,890.0,58.5,7.9,14.1,446.5,285.35,204.97
2018,12,27,11,0,902.0,59.0,8.0,14.3,468.0,324.99,242.38
2018,12,27,11,15,909.0,59.5,8.0,14.4,482.5,361.84,277.43
2018,12,27,11,30,916.0,60.0,8.0,14.5,497.0,397.02,310.61
2018,12,27,11,45,920.0,60.0,8.0,14.6,503.5,428.68,340.39
2018,12,27,12,0,924.0,60.0,8.0,14.7,510.0,458.14,367.79
2018,12,27,12,15,924.5,60.0,8.0,14.8,509.5,483.67,391.5
2018,12,27,12,30,925.0,60.0,8.0,14.9,509.0,506.58,412.6
2018,12,27,12,45,923.5,59.5,8.05,14.95,501.5,525.24,430.01
2018,12,27,13,0,922.0,59.0,8.1,15.0,494.0,541.03,444.76
2018,12,27,13,15,914.5,58.5,8.1,15.05,478.0,550.72,454.25
2018,12,27,13,30,907.0,58.0,8.1,15.1,462.0,557.31,460.98
2018,12,27,13,45,895.5,57.0,8.1,15.1,439.5,558.1,462.88
2018,12,27,14,0,884.0,56.0,8.1,15.1,417.0,555.85,462.06
2018,12,27,14,15,868.5,55.0,8.05,15.0,388.5,548.45,456.91
2018,12,27,14,30,853.0,54.0,8.0,14.9,360.0,538.27,449.14
2018,12,27,14,45,830.5,51.5,8.0,14.8,325.5,519.85,434.31
2018,12,27,15,0,808.0,49.0,8.0,14.7,291.0,499.1,416.96
2018,12,27,15,15,771.5,46.5,8.0,14.7,252.5,472.46,393.74
2018,12,27,15,30,735.0,44.0,8.0,14.7,214.0,440.79,365.44
2018,12,27,15,45,677.5,40.0,7.7,14.2,173.5,395.87,325.49
2018,12,27,16,0,620.0,36.0,7.4,13.7,133.0,350.96,283.94
2018,12,27,16,15,521.0,31.0,7.25,13.4,95.0,286.8,223.26
2018,12,27,16,30,422.0,26.0,7.1,13.1,57.0,220.53,126.32
2018,12,27,16,45,259.0,18.0,7.0,12.85,32.5,118.31,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.6,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.5,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,11.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,10.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.35,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,9.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,9.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.25,0.0,0.0,0.0
