Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,5,0,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,12,28,7,15,31.0,4.5,5.75,9.25,5.0,0.0,0.0
2018,12,28,7,30,62.0,9.0,5.7,9.5,10.0,8.58,0.0
2018,12,28,7,45,187.0,21.0,5.7,9.75,36.0,17.53,0.0
2018,12,28,8,0,312.0,33.0,5.7,10.0,62.0,27.11,16.34
2018,12,28,8,15,443.0,38.0,5.8,10.2,102.5,29.61,20.34
2018,12,28,8,30,574.0,43.0,5.9,10.4,143.0,32.33,23.26
2018,12,28,8,45,668.0,42.5,6.0,10.65,187.5,33.32,24.4
2018,12,28,9,0,762.0,42.0,6.1,10.9,232.0,35.56,26.54
2018,12,28,9,15,794.0,43.5,6.05,11.15,269.0,36.69,27.6
2018,12,28,9,30,826.0,45.0,6.0,11.4,306.0,67.57,33.04
2018,12,28,9,45,830.5,49.0,5.95,11.65,335.0,111.66,57.11
2018,12,28,10,0,835.0,53.0,5.9,11.9,364.0,155.1,89.6
2018,12,28,10,15,866.0,52.0,5.8,12.1,395.0,198.0,125.29
2018,12,28,10,30,897.0,51.0,5.7,12.3,426.0,241.97,164.39
2018,12,28,10,45,907.0,51.5,5.55,12.55,447.0,282.69,202.56
2018,12,28,11,0,917.0,52.0,5.4,12.8,468.0,322.32,239.88
2018,12,28,11,15,923.0,52.5,5.4,13.0,482.0,359.32,274.91
2018,12,28,11,30,929.0,53.0,5.4,13.2,496.0,394.57,307.91
2018,12,28,11,45,931.0,54.0,5.35,13.35,503.0,426.79,337.86
2018,12,28,12,0,933.0,55.0,5.3,13.5,510.0,456.7,365.27
2018,12,28,12,15,930.5,56.0,5.25,13.65,509.5,482.14,388.51
2018,12,28,12,30,928.0,57.0,5.2,13.8,509.0,504.83,409.0
2018,12,28,12,45,920.0,59.5,5.1,13.9,501.0,523.56,425.82
2018,12,28,13,0,912.0,62.0,5.0,14.0,493.0,539.28,439.81
2018,12,28,13,15,906.0,60.5,4.9,14.1,477.0,548.67,448.57
2018,12,28,13,30,900.0,59.0,4.8,14.2,461.0,555.01,454.62
2018,12,28,13,45,890.5,57.5,4.65,14.3,439.0,556.38,456.38
2018,12,28,14,0,881.0,56.0,4.5,14.4,417.0,554.72,455.49
2018,12,28,14,15,865.5,54.5,4.45,14.4,388.5,546.81,449.85
2018,12,28,14,30,850.0,53.0,4.4,14.4,360.0,536.1,441.67
2018,12,28,14,45,825.5,51.0,4.3,14.4,325.5,517.26,426.5
2018,12,28,15,0,801.0,49.0,4.2,14.4,291.0,496.15,408.97
2018,12,28,15,15,764.5,46.5,4.2,14.4,252.5,469.65,386.56
2018,12,28,15,30,728.0,44.0,4.2,14.4,214.0,438.11,359.16
2018,12,28,15,45,669.5,40.0,3.75,13.75,173.5,392.83,319.75
2018,12,28,16,0,611.0,36.0,3.3,13.1,133.0,347.63,278.9
2018,12,28,16,15,512.5,31.0,3.2,12.9,95.5,283.89,220.02
2018,12,28,16,30,414.0,26.0,3.1,12.7,58.0,218.78,130.26
2018,12,28,16,45,254.0,17.5,3.0,12.45,33.0,116.27,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.2,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.2,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,29,7,15,54.0,5.5,2.25,10.15,6.0,0.0,0.0
2018,12,29,7,30,108.0,11.0,2.3,10.4,12.0,10.48,0.0
2018,12,29,7,45,273.5,19.5,2.35,10.6,40.5,16.1,0.0
2018,12,29,8,0,439.0,28.0,2.4,10.8,69.0,24.46,14.11
2018,12,29,8,15,523.5,33.5,2.55,11.0,107.0,28.0,18.89
2018,12,29,8,30,608.0,39.0,2.7,11.2,145.0,31.6,22.56
2018,12,29,8,45,658.5,43.0,2.85,11.45,184.0,33.77,24.75
2018,12,29,9,0,709.0,47.0,3.0,11.7,223.0,36.0,26.88
2018,12,29,9,15,742.5,49.0,2.95,11.9,259.5,36.52,27.4
2018,12,29,9,30,776.0,51.0,2.9,12.1,296.0,65.18,32.46
2018,12,29,9,45,798.0,53.5,2.85,12.3,328.5,107.51,54.78
2018,12,29,10,0,820.0,56.0,2.8,12.5,361.0,154.97,89.7
2018,12,29,10,15,835.5,57.5,2.65,12.7,388.0,196.81,124.67
2018,12,29,10,30,851.0,59.0,2.5,12.9,415.0,238.54,161.77
2018,12,29,10,45,860.5,60.5,2.35,13.1,436.0,278.41,198.35
2018,12,29,11,0,870.0,62.0,2.2,13.3,457.0,317.27,234.04
2018,12,29,11,15,876.0,62.5,2.05,13.6,470.5,352.83,266.55
2018,12,29,11,30,882.0,63.0,1.9,13.9,484.0,386.75,296.98
2018,12,29,11,45,884.0,64.0,1.75,14.15,491.0,417.74,324.38
2018,12,29,12,0,886.0,65.0,1.6,14.4,498.0,446.55,349.22
2018,12,29,12,15,884.5,65.0,1.55,14.6,497.0,470.46,370.01
2018,12,29,12,30,883.0,65.0,1.5,14.8,496.0,491.76,388.25
2018,12,29,12,45,877.0,65.5,1.5,14.95,487.5,508.68,402.99
2018,12,29,13,0,871.0,66.0,1.5,15.1,479.0,522.71,415.19
2018,12,29,13,15,863.0,65.5,1.5,15.15,464.0,531.73,423.48
2018,12,29,13,30,855.0,65.0,1.5,15.2,449.0,537.81,429.33
2018,12,29,13,45,841.5,64.5,1.55,15.3,426.5,537.98,430.69
2018,12,29,14,0,828.0,64.0,1.6,15.4,404.0,538.02,431.68
2018,12,29,14,15,802.0,62.0,1.6,15.35,372.5,524.16,421.9
2018,12,29,14,30,776.0,60.0,1.6,15.3,341.0,507.61,409.82
2018,12,29,14,45,680.5,66.5,1.6,15.3,296.0,462.34,374.68
2018,12,29,15,0,585.0,73.0,1.6,15.3,251.0,414.83,337.16
2018,12,29,15,15,498.0,72.0,1.6,15.3,209.5,362.77,295.29
2018,12,29,15,30,411.0,71.0,1.6,15.3,168.0,308.31,250.52
2018,12,29,15,45,362.0,61.5,1.45,14.9,135.0,268.0,216.34
2018,12,29,16,0,313.0,52.0,1.3,14.5,102.0,228.67,181.89
2018,12,29,16,15,261.5,40.0,1.35,14.35,73.0,186.5,143.32
2018,12,29,16,30,210.0,28.0,1.4,14.2,44.0,143.37,86.98
2018,12,29,16,45,131.0,17.0,1.45,14.05,25.0,67.78,0.0
2018,12,29,17,0,52.0,6.0,1.5,13.9,6.0,5.72,0.0
2018,12,29,17,15,26.0,3.0,1.6,13.8,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,12,30,7,15,22.0,4.5,4.95,9.75,4.5,0.0,0.0
2018,12,30,7,30,44.0,9.0,5.1,10.0,9.0,8.58,0.0
2018,12,30,7,45,122.5,21.0,5.2,10.2,30.5,16.7,0.0
2018,12,30,8,0,201.0,33.0,5.3,10.4,52.0,25.85,15.16
2018,12,30,8,15,302.5,43.0,5.2,10.5,87.5,33.12,23.37
2018,12,30,8,30,404.0,53.0,5.1,10.6,123.0,41.21,31.14
2018,12,30,8,45,442.0,61.0,5.0,10.7,155.5,46.05,35.83
2018,12,30,9,0,480.0,69.0,4.9,10.8,188.0,50.79,40.3
2018,12,30,9,15,514.0,76.5,4.6,10.95,222.5,55.02,44.18
2018,12,30,9,30,548.0,84.0,4.3,11.1,257.0,80.19,51.06
2018,12,30,9,45,666.0,74.0,4.0,11.25,306.5,109.78,62.33
2018,12,30,10,0,784.0,64.0,3.7,11.4,356.0,152.58,89.75
2018,12,30,10,15,816.0,63.0,3.45,11.6,386.5,193.91,123.72
2018,12,30,10,30,848.0,62.0,3.2,11.8,417.0,240.03,164.0
2018,12,30,10,45,861.0,63.0,2.95,12.0,439.0,280.35,201.04
2018,12,30,11,0,874.0,64.0,2.7,12.2,461.0,319.92,237.44
2018,12,30,11,15,806.0,81.5,2.85,12.4,456.5,345.18,263.95
2018,12,30,11,30,738.0,99.0,3.0,12.6,452.0,364.89,284.83
2018,12,30,11,45,769.0,92.0,3.15,12.85,464.5,398.06,314.25
2018,12,30,12,0,800.0,85.0,3.3,13.1,477.0,429.05,341.58
2018,12,30,12,15,782.5,90.0,3.65,13.35,473.0,449.35,360.57
2018,12,30,12,30,765.0,95.0,4.0,13.6,469.0,466.61,376.7
2018,12,30,12,45,822.5,82.0,4.3,13.8,478.0,499.87,405.36
2018,12,30,13,0,880.0,69.0,4.6,14.0,487.0,530.87,432.2
2018,12,30,13,15,872.0,68.0,4.75,14.15,471.5,539.63,440.85
2018,12,30,13,30,864.0,67.0,4.9,14.3,456.0,545.39,446.98
2018,12,30,13,45,737.0,86.0,5.0,14.45,406.5,508.29,418.04
2018,12,30,14,0,610.0,105.0,5.1,14.6,357.0,464.46,383.21
2018,12,30,14,15,592.0,98.0,5.15,14.65,328.5,450.13,372.51
2018,12,30,14,30,574.0,91.0,5.2,14.7,300.0,433.6,359.63
2018,12,30,14,45,660.5,75.0,5.3,14.75,293.5,462.1,383.43
2018,12,30,15,0,747.0,59.0,5.4,14.8,287.0,484.27,401.39
2018,12,30,15,15,708.5,56.0,5.4,14.8,249.5,453.2,375.09
2018,12,30,15,30,670.0,53.0,5.4,14.8,212.0,420.67,346.79
2018,12,30,15,45,610.5,48.0,5.4,14.45,172.0,378.35,309.76
2018,12,30,16,0,551.0,43.0,5.4,14.1,132.0,333.24,269.04
2018,12,30,16,15,442.0,36.5,5.65,13.85,94.5,265.04,207.36
2018,12,30,16,30,333.0,30.0,5.9,13.6,57.0,197.83,126.68
2018,12,30,16,45,199.5,19.0,6.15,13.35,32.5,97.01,0.0
2018,12,30,17,0,66.0,8.0,6.4,13.1,8.0,7.63,0.0
2018,12,30,17,15,33.0,4.0,6.5,12.85,4.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.45,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.25,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,11.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,10.95,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,10.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,10.45,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.6,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.3,0.0,0.0,0.0
2018,12,31,7,15,65.0,5.5,8.4,10.4,6.0,0.0,0.0
2018,12,31,7,30,130.0,11.0,8.4,10.5,12.0,10.48,0.0
2018,12,31,7,45,166.5,19.0,8.45,10.55,29.0,15.6,0.0
2018,12,31,8,0,203.0,27.0,8.5,10.6,46.0,20.98,11.17
2018,12,31,8,15,368.5,36.5,8.55,10.8,92.5,28.21,19.02
2018,12,31,8,30,534.0,46.0,8.6,11.0,139.0,34.99,25.53
2018,12,31,8,45,659.0,44.0,8.65,11.15,188.0,34.71,25.57
2018,12,31,9,0,784.0,42.0,8.7,11.3,237.0,35.61,26.52
2018,12,31,9,15,815.5,44.5,8.8,11.5,275.5,37.51,28.29
2018,12,31,9,30,847.0,47.0,8.9,11.7,314.0,67.68,33.72
2018,12,31,9,45,867.5,49.0,8.95,11.9,348.0,112.65,56.89
2018,12,31,10,0,888.0,51.0,9.0,12.1,382.0,158.3,90.09
2018,12,31,10,15,903.0,52.5,9.0,12.25,410.5,203.06,128.09
2018,12,31,10,30,918.0,54.0,9.0,12.4,439.0,247.58,168.61
2018,12,31,10,45,928.0,55.0,8.95,12.55,461.0,289.89,208.61
2018,12,31,11,0,938.0,56.0,8.9,12.7,483.0,331.1,247.91
2018,12,31,11,15,944.0,57.0,8.85,12.8,498.0,369.68,284.89
2018,12,31,11,30,950.0,58.0,8.8,12.9,513.0,406.48,319.86
2018,12,31,11,45,953.0,58.0,8.75,13.0,520.0,439.14,350.87
2018,12,31,12,0,956.0,58.0,8.7,13.1,527.0,469.47,379.34
2018,12,31,12,15,954.0,58.5,8.65,13.2,526.5,495.58,403.8
2018,12,31,12,30,952.0,59.0,8.6,13.3,526.0,518.87,425.44
2018,12,31,12,45,945.5,60.5,8.55,13.4,518.0,538.1,443.31
2018,12,31,13,0,939.0,62.0,8.5,13.5,510.0,554.26,458.28
2018,12,31,13,15,932.0,61.5,8.5,13.5,494.5,564.9,468.74
2018,12,31,13,30,925.0,61.0,8.5,13.5,479.0,572.4,476.39
2018,12,31,13,45,913.5,60.0,8.5,13.55,456.0,573.76,478.72
2018,12,31,14,0,902.0,59.0,8.5,13.6,433.0,571.99,478.27
2018,12,31,14,15,872.0,60.0,8.45,13.55,401.0,559.27,468.66
2018,12,31,14,30,842.0,61.0,8.4,13.5,369.0,546.99,458.99
2018,12,31,14,45,815.5,58.0,8.35,13.5,333.5,526.36,442.15
2018,12,31,15,0,789.0,55.0,8.3,13.5,298.0,503.33,422.78
2018,12,31,15,15,737.0,53.0,8.3,13.5,256.5,465.88,390.78
2018,12,31,15,30,685.0,51.0,8.3,13.5,215.0,427.25,356.85
2018,12,31,15,45,376.5,40.5,4.5,13.95,128.0,253.61,208.06
2018,12,31,16,0,68.0,30.0,0.7,14.4,41.0,72.36,54.92
2018,12,31,16,15,34.0,22.5,0.75,14.3,28.0,41.38,28.35
2018,12,31,16,30,0.0,15.0,0.8,14.2,15.0,13.91,4.12
2018,12,31,16,45,0.0,8.5,0.8,14.1,8.5,8.1,0.0
2018,12,31,17,0,0.0,2.0,0.8,14.0,2.0,1.91,0.0
2018,12,31,17,15,0.0,1.0,0.8,14.0,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
